Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,1.55,4.5,12.0,11.8,0.0
2016,1,1,8,0,0.0,24.0,1.7,5.0,24.0,24.08,11.46
2016,1,1,8,15,15.5,41.5,1.8,5.0,44.0,50.68,36.94
2016,1,1,8,30,31.0,59.0,1.9,5.0,64.0,75.38,59.12
2016,1,1,8,45,40.5,76.5,2.05,5.0,85.0,98.18,79.61
2016,1,1,9,0,50.0,94.0,2.2,5.0,106.0,121.17,100.08
2016,1,1,9,15,57.5,110.0,2.15,5.5,126.0,141.69,117.92
2016,1,1,9,30,65.0,126.0,2.1,6.0,146.0,162.33,135.52
2016,1,1,9,45,72.5,141.5,2.1,6.5,166.5,182.44,152.38
2016,1,1,10,0,80.0,157.0,2.1,7.0,187.0,202.53,168.93
2016,1,1,10,15,205.5,162.5,2.05,7.0,248.0,277.03,231.85
2016,1,1,10,30,331.0,168.0,2.0,7.0,309.0,353.95,295.25
2016,1,1,10,45,254.5,188.0,1.95,7.5,300.0,334.84,277.73
2016,1,1,11,0,178.0,208.0,1.9,8.0,291.0,309.54,255.61
2016,1,1,11,15,216.5,212.5,1.9,8.0,317.0,333.14,274.87
2016,1,1,11,30,255.0,217.0,1.9,8.0,343.0,359.44,295.82
2016,1,1,11,45,250.0,223.5,1.95,8.0,349.0,359.71,295.5
2016,1,1,12,0,245.0,230.0,2.0,8.0,355.0,356.48,292.51
2016,1,1,12,15,122.5,186.0,2.0,8.0,248.5,246.2,202.29
2016,1,1,12,30,0.0,142.0,2.0,8.0,142.0,137.38,111.44
2016,1,1,12,45,3.5,158.5,2.05,8.0,160.5,154.71,126.25
2016,1,1,13,0,7.0,175.0,2.1,8.0,179.0,171.66,140.42
2016,1,1,13,15,15.0,181.0,2.05,8.0,188.5,180.12,147.46
2016,1,1,13,30,23.0,187.0,2.0,8.0,198.0,187.95,153.94
2016,1,1,13,45,13.5,170.5,2.0,8.0,177.0,167.69,137.22
2016,1,1,14,0,4.0,154.0,2.0,8.0,156.0,148.13,121.14
2016,1,1,14,15,2.0,145.5,1.85,7.5,146.5,138.92,113.82
2016,1,1,14,30,0.0,137.0,1.7,7.0,137.0,129.86,106.56
2016,1,1,14,45,0.0,126.0,1.55,7.0,126.0,119.14,97.59
2016,1,1,15,0,0.0,115.0,1.4,7.0,115.0,108.43,88.58
2016,1,1,15,15,0.0,102.0,1.3,6.5,102.0,95.98,78.13
2016,1,1,15,30,0.0,89.0,1.2,6.0,89.0,83.57,67.56
2016,1,1,15,45,0.0,75.0,1.1,6.0,75.0,70.36,56.0
2016,1,1,16,0,0.0,61.0,1.0,6.0,61.0,57.23,46.75
2016,1,1,16,15,0.0,46.5,1.0,5.5,46.5,44.04,34.42
2016,1,1,16,30,0.0,32.0,1.0,5.0,32.0,30.75,21.82
2016,1,1,16,45,0.0,20.0,1.05,5.0,20.0,19.31,9.62
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,7.86,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.93,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.5,66.06,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,55.0,160.85,99.23
2016,1,2,8,15,527.5,30.5,1.1,0.5,97.0,218.7,167.7
2016,1,2,8,30,629.0,38.0,1.3,1.0,139.0,280.35,224.46
2016,1,2,8,45,687.5,42.5,1.5,1.5,183.0,326.88,267.76
2016,1,2,9,0,746.0,47.0,1.7,2.0,227.0,374.93,311.16
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.5,413.79,345.69
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,452.19,378.61
2016,1,2,9,45,849.5,56.0,1.45,2.5,348.0,480.67,402.06
2016,1,2,10,0,877.0,58.0,1.4,3.0,386.0,509.89,425.21
2016,1,2,10,15,894.5,59.5,1.3,3.5,418.0,531.54,441.33
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,550.8,454.98
2016,1,2,10,45,924.5,62.5,1.15,4.5,475.5,564.81,464.4
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,575.97,471.31
2016,1,2,11,15,944.5,64.5,1.2,5.5,519.0,580.38,474.01
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,581.72,474.18
2016,1,2,11,45,956.0,65.5,1.4,6.5,547.5,578.06,470.31
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,571.28,463.82
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,559.33,453.91
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,544.35,441.33
2016,1,2,12,45,961.0,65.5,1.8,7.5,557.5,524.94,424.13
2016,1,2,13,0,960.0,65.0,1.9,8.0,552.0,502.72,404.3
2016,1,2,13,15,954.5,64.5,1.95,8.0,538.5,475.84,380.83
2016,1,2,13,30,949.0,64.0,2.0,8.0,525.0,446.58,354.87
2016,1,2,13,45,940.5,62.5,2.1,8.0,504.0,413.0,324.93
2016,1,2,14,0,932.0,61.0,2.2,8.0,483.0,377.56,292.69
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.5,338.9,256.98
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,299.12,219.84
2016,1,2,14,45,885.5,56.0,2.1,8.0,392.0,256.57,180.49
2016,1,2,15,0,866.0,54.0,2.1,8.0,358.0,213.83,141.4
2016,1,2,15,15,837.5,51.5,1.85,7.5,318.5,169.35,102.89
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,123.14,66.13
2016,1,2,15,45,765.5,45.5,1.4,6.5,236.0,79.43,38.01
2016,1,2,16,0,722.0,42.0,1.2,6.0,193.0,38.86,22.5
2016,1,2,16,15,651.5,36.5,1.2,5.0,149.0,27.7,19.68
2016,1,2,16,30,581.0,31.0,1.2,4.0,105.0,24.56,16.43
2016,1,2,16,45,448.5,23.0,1.2,3.5,66.0,18.81,9.58
2016,1,2,17,0,316.0,15.0,1.2,3.0,27.0,14.74,0.0
2016,1,2,17,15,158.0,7.5,1.2,2.5,13.5,7.37,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.5,11.5,1.15,-0.5,28.5,70.56,0.0
2016,1,3,8,0,461.0,23.0,1.2,0.0,57.0,171.07,105.21
2016,1,3,8,15,562.0,30.0,1.2,0.5,100.0,229.61,175.95
2016,1,3,8,30,663.0,37.0,1.2,1.0,143.0,291.74,233.11
2016,1,3,8,45,719.0,41.5,1.3,1.5,187.5,338.37,276.4
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,386.33,319.46
2016,1,3,9,15,649.5,66.0,1.5,2.5,241.0,373.49,312.22
2016,1,3,9,30,524.0,86.0,1.6,3.0,250.0,350.26,294.95
2016,1,3,9,45,557.5,92.0,1.7,3.5,284.5,382.32,322.25
2016,1,3,10,0,591.0,98.0,1.8,4.0,319.0,413.77,348.09
2016,1,3,10,15,613.0,102.0,1.85,4.5,348.0,436.2,365.96
2016,1,3,10,30,635.0,106.0,1.9,5.0,377.0,457.1,382.24
2016,1,3,10,45,788.0,85.5,1.95,6.0,441.5,519.45,431.19
2016,1,3,11,0,941.0,65.0,2.0,7.0,506.0,580.44,477.47
2016,1,3,11,15,822.5,88.0,2.05,7.0,483.5,542.12,446.18
2016,1,3,11,30,704.0,111.0,2.1,7.0,461.0,499.37,411.76
2016,1,3,11,45,829.5,90.5,2.15,7.5,510.5,539.2,442.62
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,574.45,468.54
2016,1,3,12,15,745.0,119.5,2.2,8.0,503.5,505.03,412.0
2016,1,3,12,30,535.0,169.0,2.2,8.0,447.0,435.08,355.28
2016,1,3,12,45,739.0,120.0,2.25,8.5,499.0,474.1,385.21
2016,1,3,13,0,943.0,71.0,2.3,9.0,551.0,502.89,404.88
2016,1,3,13,15,717.5,119.5,2.3,9.0,479.5,427.11,343.35
2016,1,3,13,30,492.0,168.0,2.3,9.0,408.0,359.68,289.18
2016,1,3,13,45,592.0,134.0,2.3,9.5,411.5,349.6,277.87
2016,1,3,14,0,692.0,100.0,2.3,10.0,415.0,330.82,258.01
2016,1,3,14,15,727.0,85.5,2.1,9.5,399.0,302.52,231.02
2016,1,3,14,30,762.0,71.0,1.9,9.0,383.0,272.17,201.45
2016,1,3,14,45,739.5,69.5,1.75,9.0,352.0,234.66,167.0
2016,1,3,15,0,717.0,68.0,1.6,9.0,321.0,197.53,133.36
2016,1,3,15,15,688.0,64.5,1.4,8.5,285.5,158.21,99.66
2016,1,3,15,30,659.0,61.0,1.2,8.0,250.0,117.7,67.48
2016,1,3,15,45,616.5,56.0,1.05,7.5,211.5,79.19,42.11
2016,1,3,16,0,574.0,51.0,0.9,7.0,173.0,43.89,26.89
2016,1,3,16,15,501.5,44.5,0.95,6.5,133.5,32.19,23.64
2016,1,3,16,30,429.0,38.0,1.0,6.0,94.0,28.8,20.1
2016,1,3,16,45,214.5,31.5,1.05,5.5,59.5,24.53,14.37
2016,1,3,17,0,0.0,25.0,1.1,5.0,25.0,22.3,0.0
2016,1,3,17,15,0.0,12.5,1.1,4.5,12.5,12.29,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.0,62.79,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,54.0,156.35,96.53
2016,1,4,8,15,494.0,34.5,3.1,0.0,96.5,215.39,166.94
2016,1,4,8,30,599.0,43.0,3.3,0.0,139.0,274.89,222.95
2016,1,4,8,45,657.5,49.0,3.55,0.5,183.0,322.62,267.94
2016,1,4,9,0,716.0,55.0,3.8,1.0,227.0,371.82,313.04
2016,1,4,9,15,394.0,91.5,3.9,1.0,189.0,286.19,244.42
2016,1,4,9,30,72.0,128.0,4.0,1.0,151.0,168.09,143.19
2016,1,4,9,45,75.5,142.5,4.15,1.5,169.0,185.25,158.15
2016,1,4,10,0,79.0,157.0,4.3,2.0,187.0,202.27,172.53
2016,1,4,10,15,39.5,125.0,4.3,2.0,140.0,146.66,123.91
2016,1,4,10,30,0.0,93.0,4.3,2.0,93.0,90.32,74.17
2016,1,4,10,45,37.0,148.0,4.3,2.0,165.5,168.36,142.45
2016,1,4,11,0,74.0,203.0,4.3,2.0,238.0,244.85,207.99
2016,1,4,11,15,263.0,192.5,4.35,2.0,322.5,342.55,292.38
2016,1,4,11,30,452.0,182.0,4.4,2.0,407.0,434.97,370.39
2016,1,4,11,45,278.5,207.5,4.45,2.5,347.0,360.16,305.32
2016,1,4,12,0,105.0,233.0,4.5,3.0,287.0,284.84,239.92
2016,1,4,12,15,52.5,153.0,4.55,3.0,180.0,176.53,147.98
2016,1,4,12,30,0.0,73.0,4.6,3.0,73.0,70.59,56.22
2016,1,4,12,45,0.0,97.5,4.65,3.0,97.5,94.3,76.9
2016,1,4,13,0,0.0,122.0,4.7,3.0,122.0,117.81,97.29
2016,1,4,13,15,18.0,160.5,4.7,2.5,169.5,162.16,135.75
2016,1,4,13,30,36.0,199.0,4.7,2.0,217.0,204.15,171.87
2016,1,4,13,45,287.5,170.5,4.75,2.0,302.5,269.52,224.81
2016,1,4,14,0,539.0,142.0,4.8,2.0,388.0,318.38,260.47
2016,1,4,14,15,312.0,159.0,4.7,2.0,299.5,243.75,199.31
2016,1,4,14,30,85.0,176.0,4.6,2.0,211.0,186.03,154.82
2016,1,4,14,45,83.0,162.5,4.55,2.0,194.5,168.66,139.66
2016,1,4,15,0,81.0,149.0,4.5,2.0,178.0,151.33,124.44
2016,1,4,15,15,423.5,105.0,4.3,1.5,230.5,153.28,110.64
2016,1,4,15,30,766.0,61.0,4.1,1.0,283.0,133.69,78.67
2016,1,4,15,45,725.5,56.0,3.95,0.5,240.5,90.57,48.99
2016,1,4,16,0,685.0,51.0,3.8,0.0,198.0,50.46,30.98
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.5,35.21,27.06
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,28.68,20.52
2016,1,4,16,45,418.5,28.0,3.05,0.0,70.0,21.77,12.68
2016,1,4,17,0,295.0,18.0,2.8,0.0,31.0,15.8,0.0
2016,1,4,17,15,147.5,9.0,2.75,0.0,15.5,8.85,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.5,11.5,2.8,-4.0,29.0,73.98,0.0
2016,1,5,8,0,487.0,23.0,3.1,-4.0,58.0,178.89,111.66
2016,1,5,8,15,587.5,29.5,3.2,-3.5,102.5,237.9,186.03
2016,1,5,8,30,688.0,36.0,3.3,-3.0,147.0,300.32,245.53
2016,1,5,8,45,744.5,40.5,3.45,-3.0,192.5,348.06,291.89
2016,1,5,9,0,801.0,45.0,3.6,-3.0,238.0,397.16,338.18
2016,1,5,9,15,836.5,48.0,3.6,-2.5,281.0,433.72,371.95
2016,1,5,9,30,872.0,51.0,3.6,-2.0,324.0,471.87,405.77
2016,1,5,9,45,897.0,52.5,3.6,-1.5,362.5,502.17,432.0
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,530.76,455.96
2016,1,5,10,15,937.5,56.0,3.55,-0.5,433.5,552.94,473.8
2016,1,5,10,30,953.0,58.0,3.5,0.0,466.0,572.56,488.99
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.0,585.62,499.32
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,595.7,506.94
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.0,600.78,510.28
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,602.65,510.83
2016,1,5,11,45,991.0,62.0,3.25,0.0,565.0,598.07,506.02
2016,1,5,12,0,994.0,62.0,3.2,0.0,576.0,590.26,498.43
2016,1,5,12,15,994.5,62.5,3.15,0.0,578.5,578.46,487.39
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,563.53,473.54
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,543.3,455.11
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,520.19,433.94
2016,1,5,13,15,986.0,61.5,2.95,0.0,556.5,492.99,408.95
2016,1,5,13,30,981.0,61.0,2.9,0.0,543.0,463.27,381.33
2016,1,5,13,45,972.0,60.0,2.9,0.0,522.0,429.19,349.61
2016,1,5,14,0,963.0,59.0,2.9,0.0,501.0,393.17,315.54
2016,1,5,14,15,950.5,58.0,2.85,0.0,472.5,354.3,278.37
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,314.12,239.55
2016,1,5,14,45,919.0,55.0,2.8,0.0,409.5,270.39,197.69
2016,1,5,15,0,900.0,53.0,2.8,0.0,375.0,226.34,155.89
2016,1,5,15,15,873.5,50.5,2.55,0.0,335.0,180.6,114.31
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,135.67,76.69
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.5,90.43,45.45
2016,1,5,16,0,765.0,42.0,1.9,-1.0,208.0,45.33,24.01
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.5,27.82,20.4
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,25.16,17.55
2016,1,5,16,45,511.0,24.5,1.5,-3.0,75.5,19.95,11.55
2016,1,5,17,0,388.0,17.0,1.4,-4.0,34.0,14.52,0.0
2016,1,5,17,15,194.0,8.5,1.45,-4.0,17.0,8.36,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.0,27.5,64.75,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,55.0,157.5,97.85
2016,1,6,8,15,515.5,32.0,2.45,-2.5,97.5,216.92,169.15
2016,1,6,8,30,620.0,40.0,2.4,-2.0,140.0,280.28,228.29
2016,1,6,8,45,679.0,45.5,2.4,-1.5,184.5,328.31,273.48
2016,1,6,9,0,738.0,51.0,2.4,-1.0,229.0,377.93,318.63
2016,1,6,9,15,776.0,54.5,2.3,-0.5,271.0,417.06,353.55
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,455.75,386.79
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,486.63,413.37
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,515.89,437.85
2016,1,6,10,15,883.0,65.0,2.0,0.0,421.5,535.87,454.04
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,555.69,469.56
2016,1,6,10,45,912.0,68.5,1.85,0.5,479.5,569.71,479.43
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,580.93,486.77
2016,1,6,11,15,931.0,71.0,1.7,1.5,523.5,585.94,488.67
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,587.92,487.98
2016,1,6,11,45,942.0,72.5,1.55,2.5,552.5,584.65,483.35
2016,1,6,12,0,946.0,73.0,1.5,3.0,563.0,578.3,476.18
2016,1,6,12,15,946.5,73.0,1.4,3.0,565.5,566.52,465.12
2016,1,6,12,30,947.0,73.0,1.3,3.0,568.0,551.76,451.54
2016,1,6,12,45,944.5,73.0,1.25,3.0,562.5,532.63,434.59
2016,1,6,13,0,942.0,73.0,1.2,3.0,557.0,510.75,415.15
2016,1,6,13,15,936.5,72.0,1.15,3.0,544.0,483.94,391.43
2016,1,6,13,30,931.0,71.0,1.1,3.0,531.0,454.79,365.35
2016,1,6,13,45,920.5,70.5,1.05,3.5,510.0,422.01,335.23
2016,1,6,14,0,910.0,70.0,1.0,4.0,489.0,387.48,303.18
2016,1,6,14,15,896.0,68.0,0.95,3.5,461.0,348.89,268.37
2016,1,6,14,30,882.0,66.0,0.9,3.0,433.0,309.24,232.0
2016,1,6,14,45,860.0,64.5,0.85,3.0,398.5,264.82,191.16
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,222.77,152.51
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,178.51,113.68
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,135.55,78.52
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,92.16,48.51
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,52.21,29.7
2016,1,6,16,15,616.0,43.0,0.75,1.5,156.0,33.36,25.31
2016,1,6,16,30,545.0,37.0,0.8,1.0,112.0,30.02,21.82
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,21.45,12.83
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,15.16,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,9.34,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.0,1.95,0.0,12.0,11.8,0.0
2016,1,7,8,0,0.0,24.0,2.1,0.0,24.0,24.14,11.6
2016,1,7,8,15,12.5,41.5,2.05,0.0,43.5,49.83,36.98
2016,1,7,8,30,25.0,59.0,2.0,0.0,63.0,73.35,58.57
2016,1,7,8,45,34.5,77.0,2.0,0.5,84.0,96.62,79.66
2016,1,7,9,0,44.0,95.0,2.0,1.0,105.0,120.07,100.63
2016,1,7,9,15,53.0,110.5,1.95,1.5,125.5,140.54,118.65
2016,1,7,9,30,62.0,126.0,1.9,2.0,146.0,161.26,136.56
2016,1,7,9,45,70.0,142.0,1.85,2.5,167.0,182.21,154.32
2016,1,7,10,0,78.0,158.0,1.8,3.0,188.0,203.16,171.78
2016,1,7,10,15,103.5,173.5,1.75,3.0,216.0,232.59,196.64
2016,1,7,10,30,129.0,189.0,1.7,3.0,244.0,266.79,225.12
2016,1,7,10,45,94.0,195.0,1.65,3.5,236.5,248.9,208.94
2016,1,7,11,0,59.0,201.0,1.6,4.0,229.0,234.96,196.23
2016,1,7,11,15,79.5,213.0,1.55,4.0,252.5,257.24,214.73
2016,1,7,11,30,100.0,225.0,1.5,4.0,276.0,279.11,232.55
2016,1,7,11,45,98.0,231.5,1.45,4.5,282.0,282.63,234.52
2016,1,7,12,0,96.0,238.0,1.4,5.0,288.0,285.79,236.28
2016,1,7,12,15,167.5,239.0,1.4,5.0,327.0,323.48,267.26
2016,1,7,12,30,239.0,240.0,1.4,5.0,366.0,356.12,293.39
2016,1,7,12,45,246.0,234.5,1.45,5.5,363.0,348.02,285.85
2016,1,7,13,0,253.0,229.0,1.5,6.0,360.0,339.93,278.47
2016,1,7,13,15,561.0,158.0,1.5,6.0,439.0,400.92,326.16
2016,1,7,13,30,869.0,87.0,1.5,6.0,518.0,445.78,357.5
2016,1,7,13,45,862.0,84.5,1.55,6.0,498.0,413.82,328.72
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,380.11,298.35
2016,1,7,14,15,840.0,80.0,1.5,6.0,451.0,342.74,264.13
2016,1,7,14,30,825.0,78.0,1.4,6.0,424.0,304.56,228.77
2016,1,7,14,45,807.5,74.5,1.35,6.0,391.0,263.75,191.18
2016,1,7,15,0,790.0,71.0,1.3,6.0,358.0,222.81,153.64
2016,1,7,15,15,759.5,67.5,1.15,5.5,319.5,179.88,116.16
2016,1,7,15,30,729.0,64.0,1.0,5.0,281.0,138.44,82.33
2016,1,7,15,45,683.5,59.5,0.9,4.5,239.0,93.75,50.77
2016,1,7,16,0,638.0,55.0,0.8,4.0,197.0,55.22,31.77
2016,1,7,16,15,567.0,48.0,0.85,3.0,154.0,34.72,26.42
2016,1,7,16,30,496.0,41.0,0.9,2.0,111.0,30.97,22.62
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.5,23.69,14.86
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,16.01,0.0
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,9.83,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.5,4.5,4.42,0.0
2016,1,8,8,0,0.0,9.0,2.0,2.0,9.0,8.67,0.52
2016,1,8,8,15,0.0,17.0,2.0,2.0,17.0,16.4,8.41
2016,1,8,8,30,0.0,25.0,2.0,2.0,25.0,24.12,15.56
2016,1,8,8,45,0.0,34.0,2.0,2.0,34.0,32.82,23.51
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,41.53,31.41
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,49.75,38.8
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,57.98,46.1
2016,1,8,9,45,4.0,98.0,1.75,2.5,99.5,98.34,81.47
2016,1,8,10,0,8.0,136.0,1.7,3.0,139.0,139.39,116.73
2016,1,8,10,15,4.0,128.5,1.55,3.0,130.0,128.72,107.18
2016,1,8,10,30,0.0,121.0,1.4,3.0,121.0,118.45,98.09
2016,1,8,10,45,0.5,138.0,1.25,3.5,138.5,135.51,112.36
2016,1,8,11,0,1.0,155.0,1.1,4.0,156.0,152.49,126.3
2016,1,8,11,15,0.5,118.5,1.15,4.0,119.0,115.47,94.65
2016,1,8,11,30,0.0,82.0,1.2,4.0,82.0,79.31,63.59
2016,1,8,11,45,0.0,84.5,1.25,4.0,84.5,81.74,65.7
2016,1,8,12,0,0.0,87.0,1.3,4.0,87.0,84.16,67.75
2016,1,8,12,15,0.0,110.0,1.35,4.0,110.0,106.49,86.9
2016,1,8,12,30,0.0,133.0,1.4,4.0,133.0,128.71,105.81
2016,1,8,12,45,0.0,94.0,1.5,4.5,94.0,90.93,73.34
2016,1,8,13,0,0.0,55.0,1.6,5.0,55.0,53.16,40.74
2016,1,8,13,15,0.0,95.0,1.6,5.0,95.0,91.84,74.21
2016,1,8,13,30,0.0,135.0,1.6,5.0,135.0,129.91,106.75
2016,1,8,13,45,0.0,132.0,1.65,5.0,132.0,126.82,104.17
2016,1,8,14,0,0.0,129.0,1.7,5.0,129.0,123.71,101.67
2016,1,8,14,15,0.0,122.0,1.7,5.0,122.0,116.85,95.97
2016,1,8,14,30,0.0,115.0,1.7,5.0,115.0,109.99,90.25
2016,1,8,14,45,0.0,105.5,1.7,5.0,105.5,100.83,82.53
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,91.69,74.78
2016,1,8,15,15,278.0,93.5,1.6,4.5,176.5,124.55,91.09
2016,1,8,15,30,556.0,91.0,1.5,4.0,257.0,141.83,93.48
2016,1,8,15,45,504.5,83.5,1.45,4.0,217.5,104.59,66.76
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,70.02,47.21
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,48.67,39.06
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,41.38,31.84
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,30.0,20.26
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,18.15,0.0
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,11.3,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.0,2.35,3.5,3.0,2.95,0.0
2016,1,9,8,0,0.0,6.0,2.5,4.0,6.0,5.78,0.0
2016,1,9,8,15,0.0,12.0,2.45,4.0,12.0,11.57,4.2
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,17.36,9.51
2016,1,9,8,45,0.0,24.0,2.35,4.5,24.0,23.15,14.76
2016,1,9,9,0,0.0,30.0,2.3,5.0,30.0,28.95,19.95
2016,1,9,9,15,0.0,36.0,2.2,5.0,36.0,34.75,25.13
2016,1,9,9,30,0.0,42.0,2.1,5.0,42.0,40.56,30.25
2016,1,9,9,45,0.0,47.0,2.05,5.5,47.0,45.39,34.4
2016,1,9,10,0,0.0,52.0,2.0,6.0,52.0,50.24,38.51
2016,1,9,10,15,0.0,85.0,2.0,6.0,85.0,82.46,66.42
2016,1,9,10,30,0.0,118.0,2.0,6.0,118.0,115.41,94.58
2016,1,9,10,45,0.0,103.0,2.05,6.5,103.0,100.12,81.13
2016,1,9,11,0,0.0,88.0,2.1,7.0,88.0,85.19,68.11
2016,1,9,11,15,25.5,151.0,2.1,7.0,164.0,164.1,135.37
2016,1,9,11,30,51.0,214.0,2.1,7.0,240.0,241.39,199.52
2016,1,9,11,45,25.5,173.0,2.1,7.0,186.0,184.7,151.86
2016,1,9,12,0,0.0,132.0,2.1,7.0,132.0,128.03,104.06
2016,1,9,12,15,92.0,187.5,2.1,7.0,236.5,234.02,193.63
2016,1,9,12,30,184.0,243.0,2.1,7.0,341.0,332.31,273.67
2016,1,9,12,45,141.5,239.5,2.15,7.5,314.5,302.84,248.4
2016,1,9,13,0,99.0,236.0,2.2,8.0,288.0,273.78,224.13
2016,1,9,13,15,49.5,163.0,2.2,8.0,189.0,179.01,146.26
2016,1,9,13,30,0.0,90.0,2.2,8.0,90.0,87.02,69.17
2016,1,9,13,45,0.0,93.0,2.2,8.0,93.0,89.85,71.79
2016,1,9,14,0,0.0,96.0,2.2,8.0,96.0,92.63,74.26
2016,1,9,14,15,0.0,117.0,2.2,8.0,117.0,112.21,91.06
2016,1,9,14,30,0.0,138.0,2.2,8.0,138.0,131.14,107.25
2016,1,9,14,45,0.0,126.5,2.2,8.0,126.5,120.0,97.94
2016,1,9,15,0,0.0,115.0,2.2,8.0,115.0,108.9,88.65
2016,1,9,15,15,0.0,102.5,2.25,7.5,102.5,96.93,78.69
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,85.01,68.61
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,71.83,57.15
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,58.73,45.63
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,45.8,36.02
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,32.84,23.83
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,21.24,12.61
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,9.64,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.91,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,62.96,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,154.23,93.5
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,212.97,160.86
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,275.98,218.35
2016,1,10,8,45,662.5,44.5,3.9,8.5,181.0,323.37,261.9
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,372.39,305.61
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,411.06,340.03
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,449.35,373.13
2016,1,10,9,45,397.0,76.0,4.75,10.5,201.5,290.41,242.98
2016,1,10,10,0,0.0,95.0,5.0,11.0,95.0,92.78,73.94
2016,1,10,10,15,435.0,81.5,5.2,11.0,270.0,326.55,274.59
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,548.77,457.44
2016,1,10,10,45,435.0,55.5,5.6,11.0,244.0,303.11,255.07
2016,1,10,11,0,0.0,43.0,5.8,11.0,43.0,41.54,29.92
2016,1,10,11,15,0.0,57.5,5.85,11.0,57.5,55.57,41.92
2016,1,10,11,30,0.0,72.0,5.9,11.0,72.0,69.62,53.8
2016,1,10,11,45,433.5,81.0,6.0,11.0,308.5,324.97,272.66
2016,1,10,12,0,867.0,90.0,6.1,11.0,545.0,562.57,466.15
2016,1,10,12,15,570.5,162.5,6.05,10.5,463.0,466.16,385.41
2016,1,10,12,30,274.0,235.0,6.0,10.0,381.0,373.01,307.51
2016,1,10,12,45,139.5,204.0,6.0,10.0,278.5,268.11,220.66
2016,1,10,13,0,5.0,173.0,6.0,10.0,176.0,169.12,137.72
2016,1,10,13,15,135.5,197.0,5.85,9.5,265.5,250.44,206.03
2016,1,10,13,30,266.0,221.0,5.7,9.0,355.0,322.73,264.95
2016,1,10,13,45,545.5,155.5,5.6,9.0,416.5,361.68,293.46
2016,1,10,14,0,825.0,90.0,5.5,9.0,478.0,384.14,305.4
2016,1,10,14,15,811.0,88.0,5.3,8.5,452.0,348.04,272.08
2016,1,10,14,30,797.0,86.0,5.1,8.0,426.0,311.1,237.69
2016,1,10,14,45,788.0,80.5,4.95,8.0,394.5,271.49,200.26
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,231.11,162.29
2016,1,10,15,15,750.0,71.0,4.55,7.5,325.5,188.17,124.12
2016,1,10,15,30,721.0,67.0,4.3,7.0,288.0,143.75,86.83
2016,1,10,15,45,690.0,60.5,4.05,6.5,247.0,101.16,55.29
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,60.63,32.63
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,33.76,25.27
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,30.42,21.89
2016,1,10,16,45,420.0,31.5,2.95,4.5,80.5,24.13,15.41
2016,1,10,17,0,313.0,22.0,2.7,4.0,41.0,17.52,3.02
2016,1,10,17,15,156.5,11.0,2.7,3.5,20.5,10.81,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.5,11.5,1.6,-2.5,30.5,76.58,0.0
2016,1,11,8,0,501.0,23.0,1.8,-2.0,61.0,185.43,117.62
2016,1,11,8,15,600.0,30.0,1.9,-1.5,106.0,245.35,190.81
2016,1,11,8,30,699.0,37.0,2.0,-1.0,151.0,309.08,250.61
2016,1,11,8,45,753.0,41.5,2.1,-1.0,197.0,356.95,296.38
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,406.06,341.85
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,442.82,375.01
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,481.14,408.13
2016,1,11,9,45,708.0,81.0,2.25,0.0,323.5,451.28,384.78
2016,1,11,10,0,541.0,110.0,2.3,0.0,317.0,407.55,348.98
2016,1,11,10,15,663.5,91.5,2.3,0.0,366.0,459.29,393.12
2016,1,11,10,30,786.0,73.0,2.3,0.0,415.0,510.59,435.68
2016,1,11,10,45,877.0,68.0,2.35,0.5,470.5,558.4,473.64
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,606.7,511.13
2016,1,11,11,15,974.0,63.5,2.45,1.0,544.5,611.27,514.1
2016,1,11,11,30,980.0,64.0,2.5,1.0,563.0,612.68,514.7
2016,1,11,11,45,982.5,65.0,2.55,1.5,574.0,609.45,510.54
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,602.99,503.66
2016,1,11,12,15,985.5,66.0,2.65,2.0,588.0,591.22,493.28
2016,1,11,12,30,986.0,66.0,2.7,2.0,591.0,576.33,480.16
2016,1,11,12,45,763.0,118.5,2.75,2.5,523.0,499.01,415.33
2016,1,11,13,0,540.0,171.0,2.8,3.0,455.0,425.04,353.32
2016,1,11,13,15,757.0,117.0,2.8,3.0,505.0,457.34,378.17
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,477.9,391.01
2016,1,11,13,45,966.0,61.5,2.8,3.0,534.5,444.06,359.86
2016,1,11,14,0,958.0,60.0,2.8,3.0,514.0,408.2,326.61
2016,1,11,14,15,945.5,59.0,2.75,3.0,486.0,369.5,290.26
2016,1,11,14,30,933.0,58.0,2.7,3.0,458.0,329.47,252.17
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.5,286.13,211.04
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,242.32,169.58
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,196.37,127.7
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,151.17,88.84
2016,1,11,15,45,807.5,46.0,1.6,1.5,266.5,105.52,54.82
