Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,4.95,-4.0,5.0,4.82,0.0
2016,1,22,8,0,0.0,10.0,4.9,-4.0,10.0,9.64,2.21
2016,1,22,8,15,0.0,18.0,4.8,-4.0,18.0,17.36,9.7
2016,1,22,8,30,0.0,26.0,4.7,-4.0,26.0,25.09,16.94
2016,1,22,8,45,0.0,34.0,4.65,-4.0,34.0,32.82,24.15
2016,1,22,9,0,0.0,42.0,4.6,-4.0,42.0,40.56,31.3
2016,1,22,9,15,0.0,50.5,4.55,-4.0,50.5,48.78,38.8
2016,1,22,9,30,0.0,59.0,4.5,-4.0,59.0,57.01,46.23
2016,1,22,9,45,0.0,78.0,4.5,-4.0,78.0,75.67,62.99
2016,1,22,10,0,0.0,97.0,4.5,-4.0,97.0,94.64,79.87
2016,1,22,10,15,0.0,97.5,4.65,-4.0,97.5,94.88,79.91
2016,1,22,10,30,0.0,98.0,4.8,-4.0,98.0,95.2,80.04
2016,1,22,10,45,0.0,116.0,4.95,-4.0,116.0,112.99,95.72
2016,1,22,11,0,0.0,134.0,5.1,-4.0,134.0,130.73,111.26
2016,1,22,11,15,3.5,158.0,5.15,-4.0,160.0,156.44,133.8
2016,1,22,11,30,7.0,182.0,5.2,-4.0,186.0,182.01,156.09
2016,1,22,11,45,3.5,131.0,5.3,-4.0,133.0,129.22,109.57
2016,1,22,12,0,0.0,80.0,5.4,-4.0,80.0,77.39,63.6
2016,1,22,12,15,0.0,84.5,5.4,-4.0,84.5,81.75,67.48
2016,1,22,12,30,0.0,89.0,5.4,-4.0,89.0,86.11,71.34
2016,1,22,12,45,0.0,103.5,5.4,-4.0,103.5,100.13,83.78
2016,1,22,13,0,0.0,118.0,5.4,-4.0,118.0,114.07,96.12
2016,1,22,13,15,0.0,70.0,5.3,-4.0,70.0,67.69,55.01
2016,1,22,13,30,0.0,22.0,5.2,-4.0,22.0,21.25,13.48
2016,1,22,13,45,0.0,44.5,5.15,-4.0,44.5,43.0,33.07
2016,1,22,14,0,0.0,67.0,5.1,-4.0,67.0,64.78,52.63
2016,1,22,14,15,0.0,63.5,5.2,-3.5,63.5,61.38,49.57
2016,1,22,14,30,0.0,60.0,5.3,-3.0,60.0,57.99,46.54
2016,1,22,14,45,0.0,37.0,5.45,-3.0,37.0,35.73,26.62
2016,1,22,15,0,0.0,14.0,5.6,-3.0,14.0,13.51,6.59
2016,1,22,15,15,0.0,12.5,5.6,-3.0,12.5,12.06,5.29
2016,1,22,15,30,0.0,11.0,5.6,-3.0,11.0,10.61,3.99
2016,1,22,15,45,0.0,9.5,5.6,-3.5,9.5,9.16,2.7
2016,1,22,16,0,0.0,8.0,5.6,-4.0,8.0,7.71,1.38
2016,1,22,16,15,0.0,6.5,5.5,-4.0,6.5,6.26,0.04
2016,1,22,16,30,0.0,5.0,5.4,-4.0,5.0,4.82,0.0
2016,1,22,16,45,0.0,3.5,5.3,-4.0,3.5,3.37,0.0
2016,1,22,17,0,0.0,2.0,5.2,-4.0,2.0,1.93,0.0
2016,1,22,17,15,0.0,1.0,5.2,-4.0,1.0,0.96,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-5.5,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,8.0,4.2,-4.0,8.0,7.71,0.0
2016,1,23,8,0,0.0,16.0,4.3,-4.0,16.0,15.43,7.04
2016,1,23,8,15,0.0,28.0,4.4,-3.5,28.0,27.03,18.23
2016,1,23,8,30,0.0,40.0,4.5,-3.0,40.0,38.64,29.01
2016,1,23,8,45,0.0,52.5,4.6,-3.0,52.5,51.07,40.51
2016,1,23,9,0,0.0,65.0,4.7,-3.0,65.0,63.55,51.92
2016,1,23,9,15,0.0,77.0,4.8,-2.5,77.0,75.45,62.57
2016,1,23,9,30,0.0,89.0,4.9,-2.0,89.0,87.32,73.03
2016,1,23,9,45,0.0,112.5,5.05,-2.0,112.5,111.11,94.1
2016,1,23,10,0,0.0,136.0,5.2,-2.0,136.0,134.81,114.89
2016,1,23,10,15,1.0,144.5,5.25,-1.5,145.5,143.35,121.97
2016,1,23,10,30,2.0,153.0,5.3,-1.0,155.0,151.96,129.06
2016,1,23,10,45,12.5,174.0,5.35,-1.0,181.0,178.86,152.48
2016,1,23,11,0,23.0,195.0,5.4,-1.0,207.0,205.75,175.71
2016,1,23,11,15,11.5,107.5,5.4,-1.0,113.5,111.06,92.9
2016,1,23,11,30,0.0,20.0,5.4,-1.0,20.0,19.31,11.56
2016,1,23,11,45,5.5,107.5,5.4,-1.0,110.5,107.38,89.47
2016,1,23,12,0,11.0,195.0,5.4,-1.0,201.0,196.19,166.58
2016,1,23,12,15,5.5,169.0,5.4,-1.0,172.0,167.1,141.17
2016,1,23,12,30,0.0,143.0,5.4,-1.0,143.0,138.47,116.24
2016,1,23,12,45,30.0,194.5,5.45,-1.0,211.5,205.09,174.36
2016,1,23,13,0,60.0,246.0,5.5,-1.0,280.0,268.37,228.7
2016,1,23,13,15,73.5,246.0,5.45,-1.0,286.5,272.12,231.8
2016,1,23,13,30,87.0,246.0,5.4,-1.0,293.0,274.89,234.07
2016,1,23,13,45,85.5,237.0,5.4,-1.5,282.5,261.74,223.1
2016,1,23,14,0,84.0,228.0,5.4,-2.0,272.0,248.5,212.0
2016,1,23,14,15,64.0,210.5,5.3,-2.0,243.0,220.76,188.12
2016,1,23,14,30,44.0,193.0,5.2,-2.0,214.0,194.49,165.61
2016,1,23,14,45,91.0,186.5,5.15,-2.0,226.0,199.09,168.43
2016,1,23,15,0,138.0,180.0,5.1,-2.0,238.0,197.37,165.02
2016,1,23,15,15,128.5,165.5,5.0,-2.0,215.5,174.62,144.84
2016,1,23,15,30,119.0,151.0,4.9,-2.0,193.0,152.51,125.41
2016,1,23,15,45,114.0,132.5,4.85,-2.5,168.5,128.52,104.61
2016,1,23,16,0,109.0,114.0,4.8,-3.0,144.0,105.01,84.77
2016,1,23,16,15,97.5,94.5,4.7,-3.0,118.0,81.15,65.68
2016,1,23,16,30,86.0,75.0,4.6,-3.0,92.0,62.24,52.87
2016,1,23,16,45,68.5,56.0,4.55,-3.5,67.0,47.38,38.39
2016,1,23,17,0,51.0,37.0,4.5,-4.0,42.0,32.09,22.98
2016,1,23,17,15,25.5,18.5,4.5,-4.0,21.0,16.69,0.51
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,262.5,13.5,2.2,-8.5,38.0,95.88,0.0
2016,1,24,8,0,525.0,27.0,2.3,-8.0,76.0,210.07,156.97
2016,1,24,8,15,615.0,35.0,2.4,-7.0,123.5,270.05,220.56
2016,1,24,8,30,705.0,43.0,2.5,-6.0,171.0,335.2,281.98
2016,1,24,8,45,759.0,48.0,2.7,-5.0,220.0,386.25,330.08
2016,1,24,9,0,813.0,53.0,2.9,-4.0,269.0,438.58,377.55
2016,1,24,9,15,845.5,57.5,2.9,-3.0,315.5,480.83,414.53
2016,1,24,9,30,878.0,62.0,2.9,-2.0,362.0,522.3,449.36
2016,1,24,9,45,899.5,65.5,2.9,-1.5,403.5,555.7,477.15
2016,1,24,10,0,921.0,69.0,2.9,-1.0,445.0,587.16,502.5
2016,1,24,10,15,935.0,71.5,2.65,-0.5,480.0,608.68,518.23
2016,1,24,10,30,949.0,74.0,2.4,0.0,515.0,630.08,533.11
2016,1,24,10,45,958.0,76.5,2.2,0.0,543.5,645.76,544.02
2016,1,24,11,0,967.0,79.0,2.0,0.0,572.0,658.4,552.13
2016,1,24,11,15,972.5,80.5,1.85,0.5,592.5,664.75,554.39
2016,1,24,11,30,978.0,82.0,1.7,1.0,613.0,667.85,553.93
2016,1,24,11,45,980.0,83.5,1.55,1.5,625.5,665.6,549.16
2016,1,24,12,0,982.0,85.0,1.4,2.0,638.0,660.07,541.74
2016,1,24,12,15,982.0,85.5,1.3,2.0,642.0,649.11,531.44
2016,1,24,12,30,982.0,86.0,1.2,2.0,646.0,634.97,518.57
2016,1,24,12,45,975.5,88.0,1.15,2.5,641.5,615.7,501.13
2016,1,24,13,0,969.0,90.0,1.1,3.0,637.0,593.6,481.34
2016,1,24,13,15,963.5,89.0,1.05,3.0,624.5,566.4,458.24
2016,1,24,13,30,958.0,88.0,1.0,3.0,612.0,536.67,432.74
2016,1,24,13,45,948.5,87.0,0.95,3.5,591.0,502.79,402.78
2016,1,24,14,0,939.0,86.0,0.9,4.0,570.0,465.35,369.51
2016,1,24,14,15,927.0,84.0,0.8,4.0,542.0,425.58,334.1
2016,1,24,14,30,915.0,82.0,0.7,4.0,514.0,384.47,296.9
2016,1,24,14,45,897.0,79.5,0.65,4.0,478.5,339.99,256.69
2016,1,24,15,0,879.0,77.0,0.6,4.0,443.0,295.12,215.66
2016,1,24,15,15,855.5,73.0,0.55,3.5,402.5,247.55,172.86
2016,1,24,15,30,832.0,69.0,0.5,3.0,362.0,200.61,131.29
2016,1,24,15,45,797.5,64.5,0.5,3.0,317.0,152.76,91.52
2016,1,24,16,0,763.0,60.0,0.5,3.0,272.0,107.16,58.41
2016,1,24,16,15,712.0,54.0,0.55,2.5,224.5,62.23,34.81
2016,1,24,16,30,661.0,48.0,0.6,2.0,177.0,37.28,29.01
2016,1,24,16,45,575.5,39.5,0.7,2.0,130.0,31.66,23.42
2016,1,24,17,0,490.0,31.0,0.8,2.0,83.0,25.85,17.2
2016,1,24,17,15,245.0,15.5,0.85,1.5,41.5,11.4,0.0
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,44.0,17.0,1.6,-1.5,21.0,35.42,0.0
2016,1,25,8,0,88.0,34.0,1.8,-1.0,42.0,76.24,55.41
2016,1,25,8,15,116.5,53.0,1.85,-0.5,70.5,110.58,88.87
2016,1,25,8,30,145.0,72.0,1.9,0.0,99.0,146.11,121.52
2016,1,25,8,45,163.5,90.5,1.95,0.0,128.5,178.0,150.84
2016,1,25,9,0,182.0,109.0,2.0,0.0,158.0,210.42,180.05
2016,1,25,9,15,201.0,124.0,1.95,0.0,186.5,239.36,205.64
2016,1,25,9,30,220.0,139.0,1.9,0.0,215.0,268.67,231.03
2016,1,25,9,45,322.5,141.5,1.85,0.5,267.0,328.38,281.9
2016,1,25,10,0,425.0,144.0,1.8,1.0,319.0,397.69,339.36
2016,1,25,10,15,370.5,168.0,1.9,1.5,329.5,391.81,332.99
2016,1,25,10,30,316.0,192.0,2.0,2.0,340.0,388.87,329.13
2016,1,25,10,45,449.0,171.5,2.1,2.5,395.0,451.45,381.13
2016,1,25,11,0,582.0,151.0,2.2,3.0,450.0,509.62,428.3
2016,1,25,11,15,592.0,154.5,2.3,3.5,468.5,521.17,436.19
2016,1,25,11,30,602.0,158.0,2.4,4.0,487.0,528.34,440.85
2016,1,25,11,45,639.5,150.5,2.55,4.5,507.0,538.53,448.42
2016,1,25,12,0,677.0,143.0,2.7,5.0,527.0,546.13,453.75
2016,1,25,12,15,704.5,135.5,2.7,5.0,538.0,545.13,452.39
2016,1,25,12,30,732.0,128.0,2.7,5.0,549.0,541.23,448.61
2016,1,25,12,45,752.0,121.0,2.7,5.5,551.0,530.69,438.52
2016,1,25,13,0,772.0,114.0,2.7,6.0,553.0,517.18,425.86
2016,1,25,13,15,783.5,107.5,2.65,6.0,545.5,497.81,408.79
2016,1,25,13,30,795.0,101.0,2.6,6.0,538.0,474.95,388.54
2016,1,25,13,45,765.0,104.5,2.6,6.0,514.0,440.61,358.79
2016,1,25,14,0,735.0,108.0,2.6,6.0,490.0,404.26,327.04
2016,1,25,14,15,679.0,116.5,2.45,5.5,456.0,364.25,292.44
2016,1,25,14,30,623.0,125.0,2.3,5.0,422.0,326.49,259.48
2016,1,25,14,45,612.0,118.5,2.15,5.0,393.5,291.14,227.04
2016,1,25,15,0,601.0,112.0,2.0,5.0,365.0,255.51,194.06
2016,1,25,15,15,571.0,109.0,1.85,4.5,331.5,218.86,161.25
2016,1,25,15,30,541.0,106.0,1.7,4.0,298.0,184.0,130.66
2016,1,25,15,45,515.0,96.0,1.6,3.5,260.5,144.63,97.61
2016,1,25,16,0,489.0,86.0,1.5,3.0,223.0,107.57,69.44
2016,1,25,16,15,447.0,75.5,1.5,2.5,184.0,71.55,47.66
2016,1,25,16,30,405.0,65.0,1.5,2.0,145.0,48.1,38.98
2016,1,25,16,45,338.5,52.0,1.55,1.5,106.5,39.28,30.44
2016,1,25,17,0,272.0,39.0,1.6,1.0,68.0,30.1,21.14
2016,1,25,17,15,136.0,19.5,1.6,1.0,34.0,15.06,2.89
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.5,18.5,2.25,0.0,33.0,72.05,0.0
2016,1,26,8,0,301.0,37.0,2.3,0.0,66.0,153.58,114.33
2016,1,26,8,15,395.0,49.5,2.3,0.5,109.5,212.01,170.76
2016,1,26,8,30,489.0,62.0,2.3,1.0,153.0,276.4,229.01
2016,1,26,8,45,548.0,71.5,2.35,1.5,199.5,327.9,275.68
2016,1,26,9,0,607.0,81.0,2.4,2.0,246.0,381.43,322.77
2016,1,26,9,15,647.5,88.5,2.4,2.5,290.5,425.43,360.58
2016,1,26,9,30,688.0,96.0,2.4,3.0,335.0,469.49,397.29
2016,1,26,9,45,714.5,102.5,2.4,3.5,375.5,504.69,425.78
2016,1,26,10,0,741.0,109.0,2.4,4.0,416.0,538.62,452.5
2016,1,26,10,15,663.0,121.5,2.55,4.5,412.5,517.88,435.02
2016,1,26,10,30,585.0,134.0,2.7,5.0,409.0,492.52,413.73
2016,1,26,10,45,694.0,131.0,2.9,6.0,475.5,557.69,465.34
2016,1,26,11,0,803.0,128.0,3.1,7.0,542.0,622.08,514.63
2016,1,26,11,15,759.0,126.5,3.1,7.5,530.0,594.58,491.23
2016,1,26,11,30,715.0,125.0,3.1,8.0,518.0,564.42,466.23
2016,1,26,11,45,693.5,135.5,3.15,8.5,523.5,557.73,459.45
2016,1,26,12,0,672.0,146.0,3.2,9.0,529.0,548.72,450.65
2016,1,26,12,15,644.0,156.5,3.1,9.0,526.0,533.88,437.63
2016,1,26,12,30,616.0,167.0,3.0,9.0,523.0,517.4,423.29
2016,1,26,12,45,603.0,170.0,2.95,9.0,517.0,500.51,408.9
2016,1,26,13,0,590.0,173.0,2.9,9.0,511.0,480.89,392.25
2016,1,26,13,15,583.0,171.5,2.65,9.0,500.0,460.08,374.09
2016,1,26,13,30,576.0,170.0,2.4,9.0,489.0,437.92,354.64
2016,1,26,13,45,642.5,143.5,2.2,9.0,488.5,424.59,341.97
2016,1,26,14,0,709.0,117.0,2.0,9.0,488.0,404.75,323.2
2016,1,26,14,15,591.5,142.0,1.85,8.5,441.0,357.46,284.01
2016,1,26,14,30,474.0,167.0,1.7,8.0,394.0,315.47,249.65
2016,1,26,14,45,414.5,165.0,1.6,7.5,354.0,274.76,215.87
2016,1,26,15,0,355.0,163.0,1.5,7.0,314.0,239.93,187.08
2016,1,26,15,15,305.5,163.0,1.5,6.5,284.5,211.22,163.57
2016,1,26,15,30,256.0,163.0,1.5,6.0,255.0,185.84,143.45
2016,1,26,15,45,245.0,143.5,1.5,5.5,222.5,153.45,116.48
2016,1,26,16,0,234.0,124.0,1.5,5.0,190.0,121.96,91.37
2016,1,26,16,15,208.0,104.5,1.5,4.5,156.0,90.94,69.12
2016,1,26,16,30,182.0,85.0,1.5,4.0,122.0,66.47,55.48
2016,1,26,16,45,144.5,64.5,1.5,3.5,89.5,51.45,41.27
2016,1,26,17,0,107.0,44.0,1.5,3.0,57.0,35.88,26.19
2016,1,26,17,15,53.5,25.5,1.5,3.0,32.0,22.41,8.54
2016,1,26,17,30,0.0,7.0,1.5,3.0,7.0,6.88,0.0
2016,1,26,17,45,0.0,3.5,1.5,3.0,3.5,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,80.0,20.0,1.95,2.0,27.5,50.41,2.34
2016,1,27,8,0,160.0,40.0,2.0,2.0,55.0,108.56,80.61
2016,1,27,8,15,224.5,58.0,2.25,2.5,93.0,161.84,130.23
2016,1,27,8,30,289.0,76.0,2.5,3.0,131.0,214.12,177.31
2016,1,27,8,45,366.0,85.5,2.8,3.5,173.5,265.83,223.4
2016,1,27,9,0,443.0,95.0,3.1,4.0,216.0,321.58,272.22
2016,1,27,9,15,519.5,91.0,3.25,4.0,256.0,367.37,312.48
2016,1,27,9,30,596.0,87.0,3.4,4.0,296.0,414.62,353.41
2016,1,27,9,45,397.0,133.0,3.55,4.5,279.0,367.16,312.44
2016,1,27,10,0,198.0,179.0,3.7,5.0,262.0,301.13,254.9
2016,1,27,10,15,179.0,195.5,3.6,5.0,275.0,309.25,261.22
2016,1,27,10,30,160.0,212.0,3.5,5.0,288.0,316.07,266.07
2016,1,27,10,45,417.5,169.0,3.45,5.5,382.0,433.3,365.39
2016,1,27,11,0,675.0,126.0,3.4,6.0,476.0,546.09,457.63
2016,1,27,11,15,442.0,190.0,3.3,6.0,423.0,469.48,391.69
2016,1,27,11,30,209.0,254.0,3.2,6.0,370.0,384.06,318.72
2016,1,27,11,45,292.5,246.0,3.1,6.5,412.0,426.62,353.5
2016,1,27,12,0,376.0,238.0,3.0,7.0,454.0,463.42,382.48
2016,1,27,12,15,560.0,182.5,2.95,7.0,507.0,511.74,422.48
2016,1,27,12,30,744.0,127.0,2.9,7.0,560.0,552.52,455.44
2016,1,27,12,45,770.5,117.5,2.9,7.0,563.5,543.04,446.85
2016,1,27,13,0,797.0,108.0,2.9,7.0,567.0,531.03,436.25
2016,1,27,13,15,746.0,121.0,2.85,7.0,544.5,497.01,407.36
2016,1,27,13,30,695.0,134.0,2.8,7.0,522.0,463.73,378.94
2016,1,27,13,45,744.0,114.0,2.75,7.0,517.0,444.61,361.62
2016,1,27,14,0,793.0,94.0,2.7,7.0,512.0,422.38,340.83
2016,1,27,14,15,823.5,81.5,2.6,6.5,497.0,393.74,314.48
2016,1,27,14,30,854.0,69.0,2.5,6.0,482.0,363.52,285.75
2016,1,27,14,45,529.0,127.0,2.45,6.0,377.0,277.65,217.83
2016,1,27,15,0,204.0,185.0,2.4,6.0,272.0,221.96,178.15
2016,1,27,15,15,193.0,171.0,2.2,5.5,247.5,196.3,156.35
2016,1,27,15,30,182.0,157.0,2.0,5.0,223.0,171.28,135.11
2016,1,27,15,45,178.0,138.0,1.8,4.5,196.0,143.99,111.96
2016,1,27,16,0,174.0,119.0,1.6,4.0,169.0,117.03,89.83
2016,1,27,16,15,160.5,100.0,1.5,3.5,140.5,90.08,69.55
2016,1,27,16,30,147.0,81.0,1.4,3.0,112.0,66.92,56.14
2016,1,27,16,45,126.5,62.0,1.3,2.5,83.5,49.61,39.83
2016,1,27,17,0,106.0,43.0,1.2,2.0,55.0,35.14,25.8
2016,1,27,17,15,53.0,26.0,1.2,1.5,32.0,22.88,10.2
2016,1,27,17,30,0.0,9.0,1.2,1.0,9.0,8.85,0.0
2016,1,27,17,45,0.0,4.5,1.25,1.0,4.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,30.5,18.5,1.4,-0.5,21.5,30.94,2.56
2016,1,28,8,0,61.0,37.0,1.5,0.0,43.0,66.51,48.87
2016,1,28,8,15,83.0,57.5,1.35,0.0,70.5,99.59,80.15
2016,1,28,8,30,105.0,78.0,1.2,0.0,98.0,133.23,110.94
2016,1,28,8,45,120.0,97.5,1.05,0.5,126.5,163.37,138.01
2016,1,28,9,0,135.0,117.0,0.9,1.0,155.0,193.94,164.69
2016,1,28,9,15,157.0,132.0,0.85,1.5,182.5,222.94,189.48
2016,1,28,9,30,179.0,147.0,0.8,2.0,210.0,252.72,214.32
2016,1,28,9,45,266.5,154.0,0.75,3.0,260.0,315.1,265.65
2016,1,28,10,0,354.0,161.0,0.7,4.0,310.0,374.69,312.99
2016,1,28,10,15,354.5,175.5,0.7,4.0,335.0,394.42,327.89
2016,1,28,10,30,355.0,190.0,0.7,4.0,360.0,412.83,341.85
2016,1,28,10,45,314.5,209.5,0.7,4.5,366.0,410.69,338.28
2016,1,28,11,0,274.0,229.0,0.7,5.0,372.0,406.52,333.24
2016,1,28,11,15,258.0,241.0,0.85,5.0,380.0,407.75,334.28
2016,1,28,11,30,242.0,253.0,1.0,5.0,388.0,403.78,331.15
2016,1,28,11,45,226.0,261.0,1.2,5.0,389.0,399.29,327.75
2016,1,28,12,0,210.0,269.0,1.4,5.0,390.0,394.1,323.68
2016,1,28,12,15,173.0,272.5,1.4,5.0,372.5,371.63,304.97
2016,1,28,12,30,136.0,276.0,1.4,5.0,355.0,349.43,286.59
2016,1,28,12,45,119.0,272.5,1.4,5.0,341.5,332.15,272.47
2016,1,28,13,0,102.0,269.0,1.4,5.0,328.0,314.08,257.71
2016,1,28,13,15,363.0,213.5,1.4,5.0,418.5,391.7,321.88
2016,1,28,13,30,624.0,158.0,1.4,5.0,509.0,455.16,371.29
2016,1,28,13,45,660.5,141.0,1.45,5.0,501.5,435.32,353.49
2016,1,28,14,0,697.0,124.0,1.5,5.0,494.0,411.72,332.57
2016,1,28,14,15,413.0,172.0,1.35,5.0,388.5,319.64,258.24
2016,1,28,14,30,129.0,220.0,1.2,5.0,283.0,247.98,202.32
2016,1,28,14,45,184.0,202.0,1.1,5.0,285.0,242.05,196.0
2016,1,28,15,0,239.0,184.0,1.0,5.0,287.0,229.33,182.91
2016,1,28,15,15,225.0,171.5,0.95,4.5,261.5,202.46,160.11
2016,1,28,15,30,211.0,159.0,0.9,4.0,236.0,179.11,140.43
2016,1,28,15,45,206.0,140.0,0.85,3.5,208.0,150.3,116.1
2016,1,28,16,0,201.0,121.0,0.8,3.0,180.0,118.72,90.17
2016,1,28,16,15,185.0,102.0,0.8,2.5,149.5,90.06,68.79
2016,1,28,16,30,169.0,83.0,0.8,2.0,119.0,65.04,54.66
2016,1,28,16,45,144.5,64.0,0.85,2.0,89.0,51.11,41.36
2016,1,28,17,0,120.0,45.0,0.9,2.0,59.0,36.69,27.31
2016,1,28,17,15,60.0,28.0,0.9,2.0,35.0,24.5,12.36
2016,1,28,17,30,0.0,11.0,0.9,2.0,11.0,10.81,0.0
2016,1,28,17,45,0.0,5.5,0.95,2.0,5.5,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,219.5,15.5,2.8,0.5,38.5,91.98,25.16
2016,1,29,8,0,439.0,31.0,3.0,1.0,77.0,196.47,148.87
2016,1,29,8,15,531.5,39.5,3.15,1.5,123.0,255.6,206.36
2016,1,29,8,30,624.0,48.0,3.3,2.0,169.0,317.6,263.47
2016,1,29,8,45,683.0,53.0,3.45,3.0,217.0,369.38,310.48
2016,1,29,9,0,742.0,58.0,3.6,4.0,265.0,422.9,357.36
2016,1,29,9,15,778.0,62.0,3.9,4.5,310.0,465.21,394.49
2016,1,29,9,30,814.0,66.0,4.2,5.0,355.0,507.09,430.48
2016,1,29,9,45,840.0,68.5,4.5,5.5,396.5,541.06,459.21
2016,1,29,10,0,866.0,71.0,4.8,6.0,438.0,573.47,486.05
2016,1,29,10,15,883.5,73.5,4.85,6.0,473.0,599.09,507.03
2016,1,29,10,30,901.0,76.0,4.9,6.0,508.0,619.91,523.88
2016,1,29,10,45,915.5,76.5,4.95,6.5,537.0,636.7,536.24
2016,1,29,11,0,930.0,77.0,5.0,7.0,566.0,650.7,546.13
2016,1,29,11,15,937.5,78.0,5.0,7.0,587.0,658.01,551.32
2016,1,29,11,30,945.0,79.0,5.0,7.0,608.0,662.18,553.91
2016,1,29,11,45,952.0,79.0,5.0,7.0,621.5,661.8,552.83
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,658.18,549.08
2016,1,29,12,15,960.0,79.0,4.95,7.0,640.0,647.76,539.61
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,634.18,527.5
2016,1,29,12,45,962.0,78.0,4.9,7.0,642.0,616.5,512.11
2016,1,29,13,0,963.0,77.0,4.9,7.0,639.0,595.8,494.02
2016,1,29,13,15,959.0,76.5,4.85,7.0,627.5,570.07,471.39
2016,1,29,13,30,955.0,76.0,4.8,7.0,616.0,541.71,446.21
2016,1,29,13,45,948.0,75.0,4.8,7.0,596.5,509.01,417.14
2016,1,29,14,0,941.0,74.0,4.8,7.0,577.0,474.17,385.66
2016,1,29,14,15,930.5,72.5,4.65,6.5,550.0,435.51,350.79
2016,1,29,14,30,920.0,71.0,4.5,6.0,523.0,395.34,313.83
2016,1,29,14,45,905.5,69.0,4.4,6.0,489.5,352.11,273.21
2016,1,29,15,0,891.0,67.0,4.3,6.0,456.0,308.12,231.44
2016,1,29,15,15,869.5,64.5,3.95,5.5,416.5,258.57,185.32
2016,1,29,15,30,848.0,62.0,3.6,5.0,377.0,212.18,142.5
2016,1,29,15,45,819.5,58.0,3.25,5.0,333.0,164.11,100.28
2016,1,29,16,0,791.0,54.0,2.9,5.0,289.0,117.62,63.66
2016,1,29,16,15,744.5,49.5,2.55,4.0,241.5,71.74,35.92
2016,1,29,16,30,698.0,45.0,2.2,3.0,194.0,33.33,25.3
2016,1,29,16,45,625.0,38.5,1.9,2.0,147.0,29.57,21.65
2016,1,29,17,0,552.0,32.0,1.6,1.0,100.0,25.74,17.66
2016,1,29,17,15,406.0,22.5,1.55,0.5,60.0,18.64,8.76
2016,1,29,17,30,260.0,13.0,1.5,0.0,20.0,12.78,0.0
2016,1,29,17,45,130.0,6.5,1.5,0.0,10.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,236.5,14.5,1.3,0.0,39.5,95.24,33.19
2016,1,30,8,0,473.0,29.0,1.5,0.0,79.0,203.32,154.83
2016,1,30,8,15,562.0,36.0,1.5,0.5,125.0,261.72,211.13
2016,1,30,8,30,651.0,43.0,1.5,1.0,171.0,325.32,268.93
2016,1,30,8,45,704.5,48.0,1.55,1.5,218.5,375.55,314.48
2016,1,30,9,0,758.0,53.0,1.6,2.0,266.0,427.29,359.7
2016,1,30,9,15,792.5,56.0,1.8,2.5,311.0,468.27,395.31
2016,1,30,9,30,827.0,59.0,2.0,3.0,356.0,508.76,429.5
2016,1,30,9,45,852.5,61.0,2.25,4.0,396.5,539.61,454.54
2016,1,30,10,0,878.0,63.0,2.5,5.0,437.0,571.66,479.77
2016,1,30,10,15,893.5,65.0,2.65,5.5,472.0,596.04,498.76
2016,1,30,10,30,909.0,67.0,2.8,6.0,507.0,617.99,515.48
2016,1,30,10,45,920.5,68.0,2.95,6.5,535.0,633.79,527.1
2016,1,30,11,0,932.0,69.0,3.1,7.0,563.0,646.72,536.29
2016,1,30,11,15,939.0,70.0,3.15,7.0,583.5,653.88,541.4
2016,1,30,11,30,946.0,71.0,3.2,7.0,604.0,657.9,544.0
2016,1,30,11,45,950.0,71.5,3.25,7.5,616.5,656.35,541.22
2016,1,30,12,0,954.0,72.0,3.3,8.0,629.0,651.59,535.88
2016,1,30,12,15,954.5,72.5,3.3,8.0,634.0,641.54,527.09
2016,1,30,12,30,955.0,73.0,3.3,8.0,639.0,628.35,515.74
2016,1,30,12,45,953.0,73.0,3.35,8.5,635.0,610.17,499.57
2016,1,30,13,0,951.0,73.0,3.4,9.0,631.0,589.08,480.89
2016,1,30,13,15,946.5,72.5,3.4,9.0,619.5,563.39,459.02
2016,1,30,13,30,942.0,72.0,3.4,9.0,608.0,535.14,434.68
2016,1,30,13,45,934.5,71.0,3.4,9.0,588.5,502.59,406.4
2016,1,30,14,0,927.0,70.0,3.4,9.0,569.0,467.96,375.82
2016,1,30,14,15,916.5,68.5,3.25,9.0,542.5,429.77,341.44
2016,1,30,14,30,906.0,67.0,3.1,9.0,516.0,390.09,305.16
2016,1,30,14,45,890.5,65.5,3.0,9.0,482.5,347.52,265.99
2016,1,30,15,0,875.0,64.0,2.9,9.0,449.0,304.28,225.72
2016,1,30,15,15,853.5,61.5,2.6,8.5,410.0,258.28,183.41
2016,1,30,15,30,832.0,59.0,2.3,8.0,371.0,209.51,139.25
2016,1,30,15,45,795.0,57.0,2.0,7.5,327.0,162.6,98.99
2016,1,30,16,0,758.0,55.0,1.7,7.0,283.0,118.1,64.51
2016,1,30,16,15,710.0,50.5,1.6,6.0,236.5,73.55,37.16
2016,1,30,16,30,662.0,46.0,1.5,5.0,190.0,34.02,25.75
2016,1,30,16,45,583.0,40.0,1.45,4.5,144.0,30.78,22.57
2016,1,30,17,0,504.0,34.0,1.4,4.0,98.0,27.55,19.11
2016,1,30,17,15,362.5,24.0,1.45,3.5,59.5,18.35,8.88
2016,1,30,17,30,221.0,14.0,1.5,3.0,21.0,13.76,0.0
2016,1,30,17,45,110.5,7.0,1.55,3.0,10.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,182.5,18.0,2.05,1.5,38.0,86.22,35.22
2016,1,31,8,0,365.0,36.0,2.1,2.0,76.0,179.26,137.21
2016,1,31,8,15,456.5,45.5,2.15,2.5,120.5,237.31,191.8
2016,1,31,8,30,548.0,55.0,2.2,3.0,165.0,301.08,249.26
2016,1,31,8,45,606.0,61.5,2.25,3.5,211.0,351.59,294.71
2016,1,31,9,0,664.0,68.0,2.3,4.0,257.0,404.14,340.46
2016,1,31,9,15,702.0,73.0,2.4,4.5,301.5,446.44,376.64
2016,1,31,9,30,740.0,78.0,2.5,5.0,346.0,488.68,411.72
2016,1,31,9,45,773.0,79.5,2.65,6.0,386.5,522.11,438.31
2016,1,31,10,0,806.0,81.0,2.8,7.0,427.0,556.42,464.85
2016,1,31,10,15,824.0,83.5,2.95,7.5,462.0,581.56,484.29
2016,1,31,10,30,842.0,86.0,3.1,8.0,497.0,604.48,501.65
2016,1,31,10,45,858.5,87.0,3.3,9.0,525.5,622.44,514.13
2016,1,31,11,0,875.0,88.0,3.5,10.0,554.0,637.77,524.3
2016,1,31,11,15,883.5,89.0,3.6,10.5,575.0,645.33,528.89
2016,1,31,11,30,892.0,90.0,3.7,11.0,596.0,649.91,531.09
2016,1,31,11,45,898.0,90.5,3.85,11.5,609.0,647.96,528.39
2016,1,31,12,0,904.0,91.0,4.0,12.0,622.0,644.62,524.48
2016,1,31,12,15,731.5,142.5,4.1,12.5,574.5,584.49,474.4
2016,1,31,12,30,559.0,194.0,4.2,13.0,527.0,521.38,422.22
2016,1,31,12,45,623.0,172.0,4.35,13.5,541.5,525.59,425.31
2016,1,31,13,0,687.0,150.0,4.5,14.0,556.0,524.18,423.36
2016,1,31,13,15,792.5,119.5,4.5,14.0,579.5,532.37,429.0
2016,1,31,13,30,898.0,89.0,4.5,14.0,603.0,533.55,428.29
2016,1,31,13,45,890.5,87.5,4.55,14.0,584.0,500.28,399.86
2016,1,31,14,0,883.0,86.0,4.6,14.0,565.0,466.03,370.11
2016,1,31,14,15,871.5,84.5,4.5,14.0,538.5,428.43,336.77
2016,1,31,14,30,860.0,83.0,4.4,14.0,512.0,389.54,301.76
2016,1,31,14,45,745.0,97.5,4.3,14.0,452.0,328.72,250.61
2016,1,31,15,0,630.0,112.0,4.2,14.0,392.0,277.14,207.52
2016,1,31,15,15,597.0,111.0,4.1,13.5,358.0,239.52,174.47
2016,1,31,15,30,564.0,110.0,4.0,13.0,324.0,203.89,143.51
2016,1,31,15,45,541.0,100.0,3.95,13.0,285.5,163.68,109.33
2016,1,31,16,0,518.0,90.0,3.9,13.0,247.0,125.04,78.86
2016,1,31,16,15,564.5,72.0,3.8,12.5,218.0,84.42,49.05
2016,1,31,16,30,611.0,54.0,3.7,12.0,189.0,39.07,29.5
2016,1,31,16,45,526.0,46.5,3.65,11.5,143.0,33.67,24.44
2016,1,31,17,0,441.0,39.0,3.6,11.0,97.0,29.65,20.37
2016,1,31,17,15,303.5,27.0,3.5,10.5,59.0,21.03,10.99
2016,1,31,17,30,166.0,15.0,3.4,10.0,21.0,14.74,0.0
2016,1,31,17,45,83.0,7.5,3.35,10.0,10.5,7.37,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,146.0,20.0,2.85,7.5,36.0,76.93,34.39
2016,2,1,8,0,292.0,40.0,2.9,8.0,72.0,160.11,120.93
2016,2,1,8,15,381.0,51.0,2.95,8.5,114.5,215.88,171.81
2016,2,1,8,30,470.0,62.0,3.0,9.0,157.0,278.01,226.66
2016,2,1,8,45,537.0,67.5,3.05,9.5,202.0,329.36,271.84
2016,2,1,9,0,604.0,73.0,3.1,10.0,247.0,383.28,317.99
2016,2,1,9,15,302.0,83.5,3.25,10.5,170.5,254.76,212.67
2016,2,1,9,30,0.0,94.0,3.4,11.0,94.0,92.16,73.4
2016,2,1,9,45,5.0,124.5,3.55,12.0,126.5,125.96,101.73
2016,2,1,10,0,10.0,155.0,3.7,13.0,159.0,159.92,129.45
2016,2,1,10,15,133.5,184.0,3.8,13.5,249.5,272.69,223.58
2016,2,1,10,30,257.0,213.0,3.9,14.0,340.0,383.66,313.38
2016,2,1,10,45,540.5,153.5,4.05,15.0,438.0,500.06,407.7
2016,2,1,11,0,824.0,94.0,4.2,16.0,536.0,616.0,498.58
2016,2,1,11,15,550.0,175.0,4.3,16.0,475.0,529.64,427.41
2016,2,1,11,30,276.0,256.0,4.4,16.0,414.0,435.83,349.96
2016,2,1,11,45,565.5,176.5,4.5,16.5,508.5,534.31,430.6
2016,2,1,12,0,855.0,97.0,4.6,17.0,603.0,625.62,502.79
