Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.0,616.66,494.8
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,604.84,484.94
2016,2,1,12,45,857.5,97.5,4.8,17.5,610.0,588.06,470.37
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,568.61,453.53
2016,2,1,13,15,852.0,96.0,4.9,18.0,596.0,543.71,432.81
2016,2,1,13,30,847.0,95.0,4.9,18.0,585.0,516.56,409.96
2016,2,1,13,45,837.0,94.5,4.95,18.0,565.5,485.43,383.66
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,452.63,355.5
2016,2,1,14,15,636.5,139.5,4.9,18.0,477.5,386.94,302.03
2016,2,1,14,30,446.0,185.0,4.8,18.0,409.0,332.66,258.58
2016,2,1,14,45,606.5,135.5,4.75,18.0,419.5,321.32,244.43
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,297.45,217.78
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,253.91,179.17
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,208.5,139.41
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,164.49,102.38
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,123.01,70.42
2016,2,1,16,15,594.0,65.0,3.8,16.5,225.0,81.8,44.43
2016,2,1,16,30,543.0,59.0,3.7,16.0,181.0,45.14,34.37
2016,2,1,16,45,462.5,50.5,3.6,15.5,137.0,37.04,27.0
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,32.27,22.32
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,24.47,13.84
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,19.25,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,10.32,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,20.5,4.5,2.45,4.5,5.0,0.0,0.0
2016,2,2,7,30,41.0,9.0,2.5,5.0,10.0,19.65,0.0
2016,2,2,7,45,155.5,26.0,2.65,5.5,42.0,89.07,45.42
2016,2,2,8,0,270.0,43.0,2.8,6.0,74.0,157.15,120.34
2016,2,2,8,15,355.5,55.5,2.85,6.5,116.5,212.21,170.65
2016,2,2,8,30,441.0,68.0,2.9,7.0,159.0,273.19,224.77
2016,2,2,8,45,498.0,77.0,2.95,7.5,203.5,323.65,269.35
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,375.78,314.14
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,418.76,350.21
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,461.94,385.43
2016,2,2,9,45,317.5,116.5,3.0,9.5,233.0,313.02,261.97
2016,2,2,10,0,0.0,133.0,3.0,10.0,133.0,131.18,106.18
2016,2,2,10,15,0.0,139.0,2.95,10.0,139.0,136.72,110.86
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,142.31,115.28
2016,2,2,10,45,0.0,153.0,2.9,10.5,153.0,149.95,121.19
2016,2,2,11,0,0.0,161.0,2.9,11.0,161.0,157.58,127.07
2016,2,2,11,15,2.0,172.0,2.85,11.0,173.5,169.44,136.69
2016,2,2,11,30,4.0,183.0,2.8,11.0,186.0,181.25,146.24
2016,2,2,11,45,5.0,187.0,2.8,11.5,190.0,185.42,149.23
2016,2,2,12,0,6.0,191.0,2.8,12.0,194.0,189.55,152.23
2016,2,2,12,15,4.5,187.0,2.75,12.0,189.5,184.29,147.82
2016,2,2,12,30,3.0,183.0,2.7,12.0,185.0,179.12,143.54
2016,2,2,12,45,1.5,176.5,2.7,12.5,177.5,171.61,137.13
2016,2,2,13,0,0.0,170.0,2.7,13.0,170.0,164.21,130.87
2016,2,2,13,15,0.0,159.0,2.7,13.0,159.0,153.4,122.13
2016,2,2,13,30,0.0,148.0,2.7,13.0,148.0,142.66,113.45
2016,2,2,13,45,0.0,152.5,2.7,13.0,152.5,146.71,116.91
2016,2,2,14,0,0.0,157.0,2.7,13.0,157.0,150.65,120.3
2016,2,2,14,15,13.0,177.5,2.65,12.5,184.0,174.64,140.35
2016,2,2,14,30,26.0,198.0,2.6,12.0,211.0,197.01,158.9
2016,2,2,14,45,13.0,160.5,2.6,12.0,167.0,156.66,126.03
2016,2,2,15,0,0.0,123.0,2.6,12.0,123.0,117.43,93.96
2016,2,2,15,15,0.0,112.0,2.45,12.0,112.0,106.87,85.35
2016,2,2,15,30,0.0,101.0,2.3,12.0,101.0,96.33,76.66
2016,2,2,15,45,253.5,102.5,2.15,12.0,181.5,128.44,92.78
2016,2,2,16,0,507.0,104.0,2.0,12.0,262.0,139.08,90.97
2016,2,2,16,15,453.5,94.0,1.85,11.5,218.5,100.33,65.05
2016,2,2,16,30,400.0,84.0,1.7,11.0,175.0,66.38,48.57
2016,2,2,16,45,338.0,68.5,1.6,11.0,133.5,51.52,40.5
2016,2,2,17,0,276.0,53.0,1.5,11.0,92.0,40.72,30.24
2016,2,2,17,15,138.0,37.0,1.6,10.5,56.5,30.4,19.34
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,19.39,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,10.32,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.48,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.96,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.5,2.0,1.93,0.0
2016,2,3,8,30,0.0,3.0,5.0,13.0,3.0,2.89,0.0
2016,2,3,8,45,0.0,3.5,5.0,13.5,3.5,3.37,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.86,0.0
2016,2,3,9,15,0.0,5.0,5.15,14.0,5.0,4.82,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.79,0.0
2016,2,3,9,45,0.0,12.0,5.45,14.5,12.0,11.58,4.22
2016,2,3,10,0,0.0,18.0,5.6,15.0,18.0,17.37,9.11
2016,2,3,10,15,0.0,49.5,5.65,15.0,49.5,47.83,34.81
2016,2,3,10,30,0.0,81.0,5.7,15.0,81.0,78.34,60.3
2016,2,3,10,45,0.0,70.0,5.8,15.5,70.0,67.69,51.16
2016,2,3,11,0,0.0,59.0,5.9,16.0,59.0,57.04,42.1
2016,2,3,11,15,0.0,56.5,5.95,16.0,56.5,54.62,40.03
2016,2,3,11,30,0.0,54.0,6.0,16.0,54.0,52.21,37.97
2016,2,3,11,45,0.0,63.5,6.1,16.5,63.5,61.41,45.48
2016,2,3,12,0,0.0,73.0,6.2,17.0,73.0,70.61,52.95
2016,2,3,12,15,0.0,61.5,6.1,17.0,61.5,59.48,43.73
2016,2,3,12,30,0.0,50.0,6.0,17.0,50.0,48.34,34.52
2016,2,3,12,45,0.0,49.5,5.9,17.5,49.5,47.86,34.05
2016,2,3,13,0,0.0,49.0,5.8,18.0,49.0,47.37,33.59
2016,2,3,13,15,0.0,98.5,5.55,18.0,98.5,95.29,73.0
2016,2,3,13,30,0.0,148.0,5.3,18.0,148.0,142.68,111.63
2016,2,3,13,45,0.0,117.5,5.1,18.0,117.5,113.42,87.88
2016,2,3,14,0,0.0,87.0,4.9,18.0,87.0,84.17,64.05
2016,2,3,14,15,0.0,90.0,4.6,18.0,90.0,87.05,66.54
2016,2,3,14,30,0.0,93.0,4.3,18.0,93.0,89.85,68.96
2016,2,3,14,45,0.0,70.5,4.0,18.0,70.5,68.16,51.18
2016,2,3,15,0,0.0,48.0,3.7,18.0,48.0,46.37,33.19
2016,2,3,15,15,0.0,44.0,3.45,18.0,44.0,42.5,30.05
2016,2,3,15,30,0.0,40.0,3.2,18.0,40.0,38.63,26.88
2016,2,3,15,45,0.0,35.0,2.95,18.0,35.0,33.79,22.87
2016,2,3,16,0,0.0,30.0,2.7,18.0,30.0,28.95,18.83
2016,2,3,16,15,0.0,25.0,2.5,17.5,25.0,24.12,14.79
2016,2,3,16,30,0.0,20.0,2.3,17.0,20.0,19.29,10.69
2016,2,3,16,45,0.0,15.5,2.1,17.0,15.5,14.94,7.52
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,10.6,3.54
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,6.26,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.93,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.98,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.9,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,19.87,7.78
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,35.0,23.71
2016,2,4,8,15,0.0,54.0,2.8,8.0,54.0,54.95,41.57
2016,2,4,8,30,0.0,73.0,2.7,8.0,73.0,74.43,58.87
2016,2,4,8,45,5.5,90.5,2.65,8.5,92.5,94.45,76.29
2016,2,4,9,0,11.0,108.0,2.6,9.0,112.0,114.71,93.62
2016,2,4,9,15,110.5,132.0,2.5,9.0,173.5,201.62,168.14
2016,2,4,9,30,210.0,156.0,2.4,9.0,235.0,283.36,236.84
2016,2,4,9,45,200.0,175.0,2.35,9.0,256.5,301.34,250.97
2016,2,4,10,0,190.0,194.0,2.3,9.0,278.0,318.09,264.01
2016,2,4,10,15,245.0,203.0,2.35,9.0,320.5,367.52,304.38
2016,2,4,10,30,300.0,212.0,2.4,9.0,363.0,411.89,340.1
2016,2,4,10,45,206.0,232.0,2.45,9.0,338.0,369.87,304.37
2016,2,4,11,0,112.0,252.0,2.5,9.0,313.0,326.08,267.18
2016,2,4,11,15,104.5,260.0,2.45,9.0,319.0,328.15,268.4
2016,2,4,11,30,97.0,268.0,2.4,9.0,325.0,329.84,269.15
2016,2,4,11,45,56.5,244.5,2.4,9.5,278.0,278.43,226.42
2016,2,4,12,0,16.0,221.0,2.4,10.0,231.0,225.35,182.28
2016,2,4,12,15,183.0,243.5,2.2,10.0,355.5,353.96,288.59
2016,2,4,12,30,350.0,266.0,2.0,10.0,480.0,473.88,382.96
2016,2,4,12,45,217.0,272.5,1.85,10.0,405.5,392.69,316.6
2016,2,4,13,0,84.0,279.0,1.7,10.0,331.0,316.7,254.93
2016,2,4,13,15,76.5,271.5,1.75,10.0,318.0,301.91,243.52
2016,2,4,13,30,69.0,264.0,1.8,10.0,305.0,287.36,231.96
2016,2,4,13,45,105.0,262.0,1.9,10.0,322.0,299.11,241.69
2016,2,4,14,0,141.0,260.0,2.0,10.0,339.0,307.41,248.24
2016,2,4,14,15,78.0,224.5,2.1,9.5,268.0,243.32,197.14
2016,2,4,14,30,15.0,189.0,2.2,9.0,197.0,184.99,150.47
2016,2,4,14,45,20.5,183.5,2.35,9.0,193.5,180.32,146.91
2016,2,4,15,0,26.0,178.0,2.5,9.0,190.0,175.03,142.6
2016,2,4,15,15,13.0,125.5,2.2,9.0,131.5,122.56,99.04
2016,2,4,15,30,0.0,73.0,1.9,9.0,73.0,70.58,55.44
2016,2,4,15,45,0.0,64.5,1.65,9.0,64.5,62.34,48.52
2016,2,4,16,0,0.0,56.0,1.4,9.0,56.0,54.11,41.49
2016,2,4,16,15,0.0,47.0,1.3,8.5,47.0,45.4,34.02
2016,2,4,16,30,0.0,38.0,1.2,8.0,38.0,36.69,26.43
2016,2,4,16,45,0.0,29.0,1.15,8.0,29.0,27.99,19.84
2016,2,4,17,0,0.0,20.0,1.1,8.0,20.0,19.29,11.67
2016,2,4,17,15,0.0,12.5,1.2,7.5,12.5,12.05,4.64
2016,2,4,17,30,0.0,5.0,1.3,7.0,5.0,4.82,0.0
2016,2,4,17,45,0.0,2.5,1.45,7.0,2.5,2.46,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,85.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,170.0,13.0,3.6,0.0,18.0,59.05,0.0
2016,2,5,7,45,344.5,24.0,3.85,0.0,58.5,149.82,95.64
2016,2,5,8,0,519.0,35.0,4.1,0.0,99.0,234.67,185.97
2016,2,5,8,15,602.5,42.5,4.2,0.0,148.5,295.57,244.74
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,361.03,305.91
2016,2,5,8,45,744.5,54.0,4.4,0.5,249.0,415.18,355.74
2016,2,5,9,0,803.0,58.0,4.5,1.0,300.0,470.96,405.39
2016,2,5,9,15,836.0,61.5,4.5,1.0,347.0,514.07,443.58
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,556.47,480.12
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,589.29,507.12
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,623.37,534.35
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.5,649.1,553.9
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,672.24,570.9
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.5,688.97,582.7
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,702.64,591.87
2016,2,5,11,15,985.5,73.5,4.4,4.0,634.5,709.4,596.51
2016,2,5,11,30,992.0,74.0,4.4,4.0,656.0,712.85,598.48
2016,2,5,11,45,996.5,74.5,4.4,4.5,670.0,711.65,595.63
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,707.03,590.04
2016,2,5,12,15,1002.0,75.0,4.3,5.0,689.0,696.33,580.18
2016,2,5,12,30,1003.0,75.0,4.2,5.0,694.0,682.31,567.61
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.5,663.63,551.47
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,641.81,532.62
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,614.77,509.1
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,584.98,483.05
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,551.38,452.75
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,515.5,420.09
2016,2,5,14,15,968.5,70.5,3.55,5.5,594.5,475.1,384.51
2016,2,5,14,30,958.0,69.0,3.4,5.0,567.0,433.06,346.69
2016,2,5,14,45,943.0,67.5,3.25,5.0,532.0,388.05,305.01
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,342.2,261.93
2016,2,5,15,15,907.5,64.0,2.8,5.0,456.5,293.89,216.4
2016,2,5,15,30,887.0,62.0,2.5,5.0,416.0,245.72,171.21
2016,2,5,15,45,857.0,59.0,2.25,5.0,370.0,192.23,123.22
2016,2,5,16,0,827.0,56.0,2.0,5.0,324.0,143.6,82.44
2016,2,5,16,15,784.5,52.0,1.75,4.0,275.0,95.17,48.51
2016,2,5,16,30,742.0,48.0,1.5,3.0,226.0,50.26,27.67
2016,2,5,16,45,672.0,42.5,1.3,2.0,176.5,31.95,24.06
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,29.24,21.26
2016,2,5,17,15,477.0,28.0,1.1,0.5,82.5,22.91,14.55
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,16.25,0.0
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,9.34,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,14.74,0.0
2016,2,6,7,45,123.5,29.5,1.45,-0.5,45.5,82.01,53.51
2016,2,6,8,0,247.0,44.0,1.6,0.0,76.0,153.07,121.86
2016,2,6,8,15,295.5,58.5,1.45,0.0,112.0,196.6,162.86
2016,2,6,8,30,344.0,73.0,1.3,0.0,148.0,243.2,205.47
2016,2,6,8,45,371.5,86.5,1.2,0.5,184.5,281.38,239.55
2016,2,6,9,0,399.0,100.0,1.1,1.0,221.0,320.3,273.01
2016,2,6,9,15,473.0,104.0,1.0,1.5,269.0,373.33,317.21
2016,2,6,9,30,547.0,108.0,0.9,2.0,317.0,431.83,364.28
2016,2,6,9,45,594.0,109.0,0.8,3.0,358.0,471.22,393.87
2016,2,6,10,0,641.0,110.0,0.7,4.0,399.0,510.51,422.45
2016,2,6,10,15,615.0,128.0,0.65,4.5,422.5,523.0,429.74
2016,2,6,10,30,589.0,146.0,0.6,5.0,446.0,532.22,434.5
2016,2,6,10,45,771.0,112.5,0.6,5.5,527.0,616.04,498.61
2016,2,6,11,0,953.0,79.0,0.6,6.0,608.0,696.51,557.33
2016,2,6,11,15,732.5,143.0,0.65,6.0,558.5,627.39,502.39
2016,2,6,11,30,512.0,207.0,0.7,6.0,509.0,547.06,439.96
2016,2,6,11,45,741.5,145.0,0.75,6.0,593.0,628.33,505.04
2016,2,6,12,0,971.0,83.0,0.8,6.0,677.0,700.56,559.96
2016,2,6,12,15,972.0,83.5,0.85,6.0,682.5,690.6,551.42
2016,2,6,12,30,973.0,84.0,0.9,6.0,688.0,677.41,541.43
2016,2,6,12,45,969.0,85.0,0.95,6.5,684.0,658.58,526.11
2016,2,6,13,0,965.0,86.0,1.0,7.0,680.0,636.81,508.37
2016,2,6,13,15,960.5,85.5,1.0,7.0,668.0,610.47,487.33
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,581.5,463.88
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,547.8,436.28
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,512.13,406.54
2016,2,6,14,15,811.0,104.0,1.0,6.5,549.0,441.99,350.77
2016,2,6,14,30,688.0,122.0,1.0,6.0,483.0,377.68,299.12
2016,2,6,14,45,690.0,112.5,1.0,6.0,455.0,340.76,266.53
2016,2,6,15,0,692.0,103.0,1.0,6.0,427.0,302.37,231.69
2016,2,6,15,15,766.0,88.0,0.85,5.5,419.0,279.21,206.41
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,245.62,171.49
2016,2,6,15,45,809.5,69.5,0.6,5.0,366.0,196.77,128.2
2016,2,6,16,0,779.0,66.0,0.5,5.0,321.0,149.75,89.14
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.5,102.42,55.75
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,58.99,34.49
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,35.43,27.13
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,32.91,24.43
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,25.52,16.83
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,17.68,1.71
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,10.81,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.5,2.65,0.0,4.5,0.0,0.0
2016,2,7,7,30,0.0,9.0,2.8,0.0,9.0,8.85,0.0
2016,2,7,7,45,0.5,26.5,2.95,0.0,26.5,27.2,15.33
2016,2,7,8,0,1.0,44.0,3.1,0.0,44.0,45.89,34.2
2016,2,7,8,15,11.0,63.0,3.15,0.0,65.5,69.52,55.79
2016,2,7,8,30,21.0,82.0,3.2,0.0,87.0,97.52,81.17
2016,2,7,8,45,28.0,100.5,3.25,0.5,108.5,120.42,101.65
2016,2,7,9,0,35.0,119.0,3.3,1.0,130.0,143.55,121.96
2016,2,7,9,15,17.5,122.5,3.4,1.5,128.0,132.22,111.6
2016,2,7,9,30,0.0,126.0,3.5,2.0,126.0,125.33,104.96
2016,2,7,9,45,8.0,147.5,3.6,3.0,151.0,151.55,127.16
2016,2,7,10,0,16.0,169.0,3.7,4.0,176.0,177.95,149.12
2016,2,7,10,15,8.0,145.5,3.65,4.0,149.0,148.06,123.08
2016,2,7,10,30,0.0,122.0,3.6,4.0,122.0,118.97,97.77
2016,2,7,10,45,1.0,147.0,3.6,4.5,148.0,144.41,119.17
2016,2,7,11,0,2.0,172.0,3.6,5.0,174.0,169.79,140.19
2016,2,7,11,15,4.5,182.5,3.7,5.0,185.5,181.49,149.86
2016,2,7,11,30,7.0,193.0,3.8,5.0,197.0,193.13,159.5
2016,2,7,11,45,8.5,201.0,3.95,5.5,206.5,201.55,166.16
2016,2,7,12,0,10.0,209.0,4.1,6.0,216.0,209.88,172.74
2016,2,7,12,15,22.5,233.0,4.1,6.0,248.0,240.63,198.39
2016,2,7,12,30,35.0,257.0,4.1,6.0,280.0,272.68,224.88
2016,2,7,12,45,28.5,246.5,4.15,6.0,265.0,256.7,211.53
2016,2,7,13,0,22.0,236.0,4.2,6.0,250.0,240.3,197.95
2016,2,7,13,15,37.5,249.0,3.95,6.0,272.0,260.23,214.55
2016,2,7,13,30,53.0,262.0,3.7,6.0,294.0,278.14,229.26
2016,2,7,13,45,59.5,257.5,3.45,6.0,292.5,273.99,225.74
2016,2,7,14,0,66.0,253.0,3.2,6.0,291.0,269.22,221.74
2016,2,7,14,15,139.0,246.0,2.95,6.0,321.0,288.7,237.39
2016,2,7,14,30,212.0,239.0,2.7,6.0,351.0,303.39,248.08
2016,2,7,14,45,205.5,224.0,2.5,6.0,327.0,277.1,225.54
2016,2,7,15,0,199.0,209.0,2.3,6.0,303.0,251.02,203.15
2016,2,7,15,15,251.5,185.5,2.05,5.5,294.0,231.17,184.36
2016,2,7,15,30,304.0,162.0,1.8,5.0,285.0,208.83,162.57
2016,2,7,15,45,296.0,145.0,1.55,4.5,254.5,176.34,134.36
2016,2,7,16,0,288.0,128.0,1.3,4.0,224.0,144.36,107.35
2016,2,7,16,15,276.0,110.0,1.25,3.5,190.5,111.89,81.83
2016,2,7,16,30,264.0,92.0,1.2,3.0,157.0,80.54,60.37
2016,2,7,16,45,236.0,74.5,1.15,3.0,123.0,58.93,48.81
2016,2,7,17,0,208.0,57.0,1.1,3.0,89.0,45.93,36.34
2016,2,7,17,15,158.5,39.5,1.1,2.5,58.5,32.45,23.1
2016,2,7,17,30,109.0,22.0,1.1,2.0,28.0,17.15,3.33
2016,2,7,17,45,54.5,11.0,1.1,2.0,14.0,10.81,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,96.0,7.5,0.9,0.0,10.5,7.37,0.0
2016,2,8,7,30,192.0,15.0,1.0,0.0,21.0,68.83,0.0
2016,2,8,7,45,329.5,26.5,1.1,0.5,60.5,153.68,107.71
2016,2,8,8,0,467.0,38.0,1.2,1.0,100.0,228.58,181.79
2016,2,8,8,15,546.5,46.0,1.2,1.5,147.5,286.69,235.47
2016,2,8,8,30,626.0,54.0,1.2,2.0,195.0,349.57,291.47
2016,2,8,8,45,415.5,89.0,1.3,2.5,191.5,307.76,259.89
2016,2,8,9,0,205.0,124.0,1.4,3.0,188.0,246.68,209.25
2016,2,8,9,15,102.5,120.0,1.6,3.5,152.0,184.66,156.34
2016,2,8,9,30,0.0,116.0,1.8,4.0,116.0,114.7,94.72
2016,2,8,9,45,19.5,150.5,2.05,5.0,159.5,161.34,134.57
2016,2,8,10,0,39.0,185.0,2.3,6.0,203.0,214.23,178.59
2016,2,8,10,15,34.0,194.5,2.4,6.5,211.5,220.22,182.65
2016,2,8,10,30,29.0,204.0,2.5,7.0,220.0,226.01,186.66
2016,2,8,10,45,15.0,185.0,2.65,7.5,193.5,191.77,157.39
2016,2,8,11,0,1.0,166.0,2.8,8.0,167.0,163.1,132.78
2016,2,8,11,15,0.5,115.0,2.75,7.5,115.5,111.93,89.98
2016,2,8,11,30,0.0,64.0,2.7,7.0,64.0,61.89,47.6
2016,2,8,11,45,67.0,180.0,2.7,7.0,222.0,221.1,182.97
2016,2,8,12,0,134.0,296.0,2.7,7.0,380.0,382.06,313.65
2016,2,8,12,15,203.0,294.0,2.7,7.0,422.0,419.7,343.87
2016,2,8,12,30,272.0,292.0,2.7,7.0,464.0,457.44,374.23
2016,2,8,12,45,141.0,250.0,2.7,7.0,339.0,329.23,270.11
2016,2,8,13,0,10.0,208.0,2.7,7.0,214.0,206.59,168.44
2016,2,8,13,15,5.0,179.0,2.7,6.5,182.0,175.4,143.22
2016,2,8,13,30,0.0,150.0,2.7,6.0,150.0,144.65,117.86
2016,2,8,13,45,25.0,198.5,2.7,6.0,213.0,202.24,166.36
2016,2,8,14,0,50.0,247.0,2.7,6.0,276.0,256.65,211.27
2016,2,8,14,15,25.0,181.5,2.65,6.0,196.0,182.88,150.16
2016,2,8,14,30,0.0,116.0,2.6,6.0,116.0,111.67,90.57
2016,2,8,14,45,0.0,131.0,2.55,6.0,131.0,125.46,102.6
2016,2,8,15,0,0.0,146.0,2.5,6.0,146.0,138.78,114.12
2016,2,8,15,15,0.0,128.0,2.25,6.0,128.0,121.74,99.82
2016,2,8,15,30,0.0,110.0,2.0,6.0,110.0,104.8,85.55
2016,2,8,15,45,0.0,98.5,1.75,6.0,98.5,93.8,76.27
2016,2,8,16,0,0.0,87.0,1.5,6.0,87.0,82.82,66.91
2016,2,8,16,15,257.5,83.0,1.35,5.0,148.0,85.74,59.36
2016,2,8,16,30,515.0,79.0,1.2,4.0,209.0,75.78,50.15
2016,2,8,16,45,436.5,68.5,1.05,3.5,162.5,50.56,41.09
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,43.97,34.63
2016,2,8,17,15,252.0,42.0,0.9,3.0,76.0,32.47,23.22
2016,2,8,17,30,146.0,26.0,0.9,3.0,36.0,20.45,6.69
2016,2,8,17,45,73.0,13.0,0.95,3.0,18.0,12.78,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.93,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,7.71,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,21.24,11.43
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,35.35,25.22
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,52.31,40.8
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,69.01,56.04
2016,2,9,8,45,0.0,85.5,4.1,0.5,85.5,85.56,70.82
2016,2,9,9,0,0.0,102.0,4.4,1.0,102.0,102.02,85.25
2016,2,9,9,15,97.5,134.5,4.45,1.0,173.0,198.91,171.27
2016,2,9,9,30,195.0,167.0,4.5,1.0,244.0,290.88,251.55
2016,2,9,9,45,242.5,180.0,4.55,1.5,285.5,341.33,294.23
2016,2,9,10,0,290.0,193.0,4.6,2.0,327.0,386.81,332.23
2016,2,9,10,15,397.0,186.0,4.6,2.0,384.5,454.29,389.63
2016,2,9,10,30,504.0,179.0,4.6,2.0,442.0,518.12,443.19
2016,2,9,10,45,440.5,207.0,4.6,2.0,445.5,509.47,433.96
2016,2,9,11,0,377.0,235.0,4.6,2.0,449.0,492.81,418.5
2016,2,9,11,15,339.0,253.0,4.6,2.0,451.0,485.58,411.22
2016,2,9,11,30,301.0,271.0,4.6,2.0,453.0,476.72,402.59
2016,2,9,11,45,320.0,273.5,4.6,2.5,470.5,487.92,410.85
2016,2,9,12,0,339.0,276.0,4.6,3.0,488.0,497.79,417.88
2016,2,9,12,15,169.5,218.0,4.6,2.5,324.0,324.02,273.46
2016,2,9,12,30,0.0,160.0,4.6,2.0,160.0,155.02,128.28
2016,2,9,12,45,1.5,171.0,4.6,2.0,172.0,166.38,138.2
2016,2,9,13,0,3.0,182.0,4.6,2.0,184.0,177.57,147.76
2016,2,9,13,15,3.5,182.5,4.55,2.0,185.0,177.95,148.13
2016,2,9,13,30,4.0,183.0,4.5,2.0,186.0,178.26,148.5
2016,2,9,13,45,8.5,194.0,4.5,2.0,199.0,190.41,159.0
2016,2,9,14,0,13.0,205.0,4.5,2.0,212.0,202.01,169.01
2016,2,9,14,15,11.5,196.5,4.45,2.0,203.0,192.32,160.93
2016,2,9,14,30,10.0,188.0,4.4,2.0,194.0,182.71,152.97
2016,2,9,14,45,5.0,169.0,4.35,2.0,172.0,162.34,135.84
2016,2,9,15,0,0.0,150.0,4.3,2.0,150.0,142.48,119.12
2016,2,9,15,15,0.0,137.0,4.15,1.5,137.0,129.96,108.76
2016,2,9,15,30,0.0,124.0,4.0,1.0,124.0,117.47,98.32
2016,2,9,15,45,0.0,110.5,3.9,1.0,110.5,104.58,87.24
2016,2,9,16,0,0.0,97.0,3.8,1.0,97.0,91.72,76.08
2016,2,9,16,15,0.0,82.5,3.55,0.5,82.5,78.04,64.16
2016,2,9,16,30,0.0,68.0,3.3,0.0,68.0,64.44,52.09
2016,2,9,16,45,0.0,54.0,3.05,0.0,54.0,51.41,42.46
2016,2,9,17,0,0.0,40.0,2.8,0.0,40.0,38.46,29.97
2016,2,9,17,15,0.0,26.5,2.65,-0.5,26.5,25.59,17.45
2016,2,9,17,30,0.0,13.0,2.5,-1.0,13.0,12.54,2.82
2016,2,9,17,45,0.0,6.5,2.4,-1.5,6.5,6.39,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,32.49,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,83.49,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.5,158.33,117.32
2016,2,10,8,0,452.0,45.0,3.2,-2.0,109.0,233.9,190.9
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.5,294.12,247.55
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,358.95,306.78
2016,2,10,8,45,654.5,72.0,3.35,-1.0,254.5,408.84,352.5
2016,2,10,9,0,698.0,80.0,3.4,-1.0,303.0,459.72,397.71
2016,2,10,9,15,733.5,85.0,3.4,-0.5,349.5,503.49,434.95
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,546.94,470.81
2016,2,10,9,45,801.5,91.5,3.45,0.0,439.0,582.0,500.06
2016,2,10,10,0,834.0,93.0,3.5,0.0,482.0,618.22,529.65
2016,2,10,10,15,851.5,95.5,3.5,0.0,518.5,644.52,550.49
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,668.45,569.15
2016,2,10,10,45,871.5,104.0,3.55,0.0,582.5,683.79,580.73
2016,2,10,11,0,874.0,110.0,3.6,0.0,610.0,696.09,589.82
2016,2,10,11,15,882.5,111.5,3.65,0.0,632.0,704.57,596.01
2016,2,10,11,30,891.0,113.0,3.7,0.0,654.0,710.0,599.75
2016,2,10,11,45,894.0,115.0,3.75,0.0,667.5,709.21,598.49
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,705.28,594.74
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,695.58,586.72
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,682.82,576.26
2016,2,10,12,45,616.5,199.5,4.1,0.0,592.0,574.42,485.14
2016,2,10,13,0,332.0,282.0,4.2,0.0,492.0,469.57,395.85
2016,2,10,13,15,485.5,228.5,4.25,0.0,530.0,495.44,419.09
2016,2,10,13,30,639.0,175.0,4.3,0.0,568.0,512.38,433.48
2016,2,10,13,45,470.0,217.0,4.4,0.0,501.5,444.37,375.14
2016,2,10,14,0,301.0,259.0,4.5,0.0,435.0,385.62,324.89
2016,2,10,14,15,590.0,179.5,4.5,0.0,505.0,426.06,357.19
2016,2,10,14,30,879.0,100.0,4.5,0.0,575.0,447.02,369.49
2016,2,10,14,45,878.0,93.0,4.5,0.0,543.0,404.01,328.89
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,359.31,286.11
2016,2,10,15,15,857.0,83.0,4.4,0.0,471.0,311.47,240.32
2016,2,10,15,30,837.0,80.0,4.3,0.0,431.0,263.92,194.71
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.5,214.18,147.89
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,165.05,103.81
2016,2,10,16,15,761.5,62.0,4.0,-0.5,293.0,116.11,65.84
2016,2,10,16,30,721.0,57.0,3.8,-1.0,244.0,70.58,39.29
2016,2,10,16,45,665.0,50.0,3.65,-1.5,194.5,37.95,30.1
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,34.08,26.18
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.5,27.48,19.37
2016,2,10,17,30,383.0,24.0,3.3,-2.0,52.0,20.59,9.31
2016,2,10,17,45,191.5,12.0,3.25,-2.5,26.0,11.8,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,16.0,47.28,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,32.0,116.3,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,76.5,192.57,144.99
2016,2,11,8,0,582.0,37.0,3.2,-3.0,121.0,272.39,223.17
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.5,331.98,280.25
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,395.33,338.78
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,446.26,385.86
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,498.05,432.2
2016,2,11,9,15,848.0,61.5,3.5,-1.5,370.0,540.44,468.37
2016,2,11,9,30,877.0,65.0,3.5,-1.0,417.0,581.9,502.59
2016,2,11,9,45,898.0,67.0,3.55,-1.0,459.5,612.62,528.3
2016,2,11,10,0,919.0,69.0,3.6,-1.0,502.0,644.46,554.31
2016,2,11,10,15,933.5,71.0,3.55,-0.5,538.5,670.04,573.41
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,692.99,590.0
2016,2,11,10,45,958.0,74.0,3.5,0.0,604.5,709.08,602.12
2016,2,11,11,0,968.0,75.0,3.5,0.0,634.0,722.1,611.61
2016,2,11,11,15,974.5,76.0,3.5,0.0,656.0,729.59,616.56
2016,2,11,11,30,981.0,77.0,3.5,0.0,678.0,733.77,619.07
2016,2,11,11,45,985.0,77.5,3.5,0.5,691.5,732.4,616.33
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,727.63,610.73
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,717.53,601.7
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,704.11,589.99
2016,2,11,12,45,989.5,78.5,3.4,1.5,711.5,684.89,572.81
2016,2,11,13,0,988.0,78.0,3.4,2.0,708.0,662.57,553.04
2016,2,11,13,15,984.0,77.5,3.35,2.0,696.5,635.85,530.28
2016,2,11,13,30,980.0,77.0,3.3,2.0,685.0,606.37,504.94
2016,2,11,13,45,972.0,77.0,3.3,2.0,664.5,572.73,475.89
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,536.86,444.41
2016,2,11,14,15,954.0,75.5,3.15,2.0,616.5,496.66,408.36
2016,2,11,14,30,944.0,74.0,3.0,2.0,589.0,454.81,370.18
2016,2,11,14,45,928.5,73.0,2.95,2.0,554.0,409.97,328.93
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,364.33,286.16
2016,2,11,15,15,893.5,69.5,2.55,2.0,478.0,315.68,240.03
2016,2,11,15,30,874.0,67.0,2.2,2.0,437.0,263.9,191.18
2016,2,11,15,45,845.5,64.0,1.9,2.0,391.0,213.48,144.56
2016,2,11,16,0,817.0,61.0,1.6,2.0,345.0,164.61,101.5
2016,2,11,16,15,777.0,57.0,1.45,1.5,296.0,115.66,63.64
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,70.02,36.8
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,35.35,27.5
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,32.82,24.91
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,26.72,18.65
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,20.34,9.84
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,11.8,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
