Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,1.0,2.3,-3.5,1.0,0.98,0.0
2016,2,12,7,30,0.0,2.0,2.3,-3.0,2.0,1.93,0.0
2016,2,12,7,45,0.0,5.0,2.3,-3.0,5.0,4.82,0.0
2016,2,12,8,0,0.0,8.0,2.3,-3.0,8.0,7.71,1.2
2016,2,12,8,15,0.0,12.0,2.25,-3.0,12.0,11.57,4.8
2016,2,12,8,30,0.0,16.0,2.2,-3.0,16.0,15.43,8.39
2016,2,12,8,45,0.0,19.5,2.15,-3.0,19.5,18.81,11.5
2016,2,12,9,0,0.0,23.0,2.1,-3.0,23.0,22.19,14.58
2016,2,12,9,15,0.0,59.5,2.0,-2.5,59.5,57.5,46.4
2016,2,12,9,30,0.0,96.0,1.9,-2.0,96.0,93.76,78.46
2016,2,12,9,45,68.5,154.0,1.8,-2.0,186.5,199.04,171.62
2016,2,12,10,0,137.0,212.0,1.7,-2.0,277.0,310.61,266.73
2016,2,12,10,15,72.0,195.5,1.5,-1.5,230.0,245.52,209.08
2016,2,12,10,30,7.0,179.0,1.3,-1.0,183.0,181.06,152.26
2016,2,12,10,45,14.0,200.0,1.15,-1.0,208.5,206.44,173.77
2016,2,12,11,0,21.0,221.0,1.0,-1.0,234.0,231.76,194.57
2016,2,12,11,15,38.0,245.5,0.9,-0.5,269.0,271.77,227.13
2016,2,12,11,30,55.0,270.0,0.8,0.0,304.0,306.76,254.8
2016,2,12,11,45,79.0,285.5,0.75,0.0,335.5,336.59,278.67
2016,2,12,12,0,103.0,301.0,0.7,0.0,367.0,365.65,301.62
2016,2,12,12,15,168.5,304.0,0.85,0.0,412.5,410.85,339.0
2016,2,12,12,30,234.0,307.0,1.0,0.0,458.0,450.46,371.41
2016,2,12,12,45,143.0,294.0,1.2,0.0,386.0,375.59,310.89
2016,2,12,13,0,52.0,281.0,1.4,0.0,314.0,302.67,251.29
2016,2,12,13,15,167.5,283.0,1.55,0.0,388.0,368.31,307.15
2016,2,12,13,30,283.0,285.0,1.7,0.0,462.0,426.52,354.83
2016,2,12,13,45,180.0,276.5,1.9,0.0,388.0,354.75,295.73
2016,2,12,14,0,77.0,268.0,2.1,0.0,314.0,289.97,242.4
2016,2,12,14,15,228.5,245.0,2.2,0.0,372.5,331.16,276.87
2016,2,12,14,30,380.0,222.0,2.3,0.0,431.0,360.26,299.0
2016,2,12,14,45,572.0,167.5,2.4,0.0,460.5,363.37,297.41
2016,2,12,15,0,764.0,113.0,2.5,0.0,490.0,351.24,280.4
2016,2,12,15,15,574.0,135.5,2.5,0.0,406.5,282.59,223.16
2016,2,12,15,30,384.0,158.0,2.5,0.0,323.0,228.01,179.92
2016,2,12,15,45,357.0,149.0,2.5,0.0,289.5,197.52,152.96
2016,2,12,16,0,330.0,140.0,2.5,0.0,256.0,166.07,126.07
2016,2,12,16,15,457.5,108.0,2.2,0.0,244.0,129.31,89.49
2016,2,12,16,30,585.0,76.0,1.9,0.0,232.0,83.0,51.67
2016,2,12,16,45,527.5,65.5,1.6,-0.5,184.5,47.77,39.23
2016,2,12,17,0,470.0,55.0,1.3,-1.0,137.0,41.69,33.27
2016,2,12,17,15,362.0,42.5,1.3,-1.0,93.5,33.29,24.77
2016,2,12,17,30,254.0,30.0,1.3,-1.0,50.0,24.41,13.73
2016,2,12,17,45,127.0,15.0,1.35,-1.5,25.0,14.74,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.5,58.33,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,39.0,143.12,27.14
2016,2,13,7,45,512.5,27.0,3.95,-4.5,86.0,219.14,169.95
2016,2,13,8,0,642.0,36.0,4.2,-4.0,133.0,299.08,248.14
2016,2,13,8,15,710.5,41.5,4.3,-3.5,185.5,358.67,306.0
2016,2,13,8,30,779.0,47.0,4.4,-3.0,238.0,421.68,364.98
2016,2,13,8,45,820.5,51.5,4.55,-3.0,289.5,473.11,413.14
2016,2,13,9,0,862.0,56.0,4.7,-3.0,341.0,522.09,457.85
2016,2,13,9,15,890.0,59.0,4.65,-2.5,389.5,564.79,494.58
2016,2,13,9,30,918.0,62.0,4.6,-2.0,438.0,606.49,529.22
2016,2,13,9,45,936.5,64.5,4.6,-2.0,481.0,640.5,557.69
2016,2,13,10,0,955.0,67.0,4.6,-2.0,524.0,672.39,583.81
2016,2,13,10,15,968.5,68.5,4.55,-2.0,561.5,697.57,603.77
2016,2,13,10,30,982.0,70.0,4.5,-2.0,599.0,719.97,621.15
2016,2,13,10,45,993.0,71.0,4.45,-2.0,629.0,737.21,633.62
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,751.26,643.45
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.5,758.63,646.9
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,704.0,762.56,647.76
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,718.0,760.58,645.6
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,732.0,755.09,640.85
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,737.0,744.13,630.25
2016,2,13,12,30,1026.0,74.0,4.2,0.0,742.0,729.73,616.47
2016,2,13,12,45,1021.0,76.0,4.2,0.0,738.5,710.25,599.85
2016,2,13,13,0,1016.0,78.0,4.2,0.0,735.0,687.65,580.52
2016,2,13,13,15,1012.5,77.5,4.2,0.0,723.0,660.46,557.28
2016,2,13,13,30,1009.0,77.0,4.2,0.0,711.0,630.4,531.31
2016,2,13,13,45,1003.5,76.0,4.2,0.0,691.0,596.08,501.37
2016,2,13,14,0,998.0,75.0,4.2,0.0,671.0,559.33,468.75
2016,2,13,14,15,989.0,74.0,4.2,0.0,643.0,518.72,432.2
2016,2,13,14,30,980.0,73.0,4.2,0.0,615.0,476.29,393.22
2016,2,13,14,45,968.0,70.5,4.2,-0.5,580.0,429.74,350.52
2016,2,13,15,0,956.0,68.0,4.2,-1.0,545.0,382.06,305.73
2016,2,13,15,15,938.5,66.0,4.15,-1.0,503.0,332.36,257.87
2016,2,13,15,30,921.0,64.0,4.1,-1.0,461.0,282.49,209.53
2016,2,13,15,45,896.0,61.0,4.1,-1.5,414.5,230.34,160.35
2016,2,13,16,0,871.0,58.0,4.1,-2.0,368.0,179.26,113.97
2016,2,13,16,15,834.0,54.5,3.9,-2.0,317.5,124.53,69.2
2016,2,13,16,30,797.0,51.0,3.7,-2.0,267.0,76.17,38.61
2016,2,13,16,45,737.5,46.0,3.5,-2.5,214.5,33.61,26.19
2016,2,13,17,0,678.0,41.0,3.3,-3.0,162.0,31.43,23.93
2016,2,13,17,15,572.0,33.0,3.15,-3.5,113.0,26.29,18.63
2016,2,13,17,30,466.0,25.0,3.0,-4.0,64.0,20.97,11.65
2016,2,13,17,45,233.0,12.5,2.9,-4.5,32.0,12.29,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,73.5,11.0,1.85,-9.5,15.0,30.06,0.0
2016,2,14,7,30,147.0,22.0,2.1,-9.0,30.0,80.21,24.88
2016,2,14,7,45,229.5,38.0,2.4,-8.5,66.0,138.85,110.46
2016,2,14,8,0,312.0,54.0,2.7,-8.0,102.0,196.75,166.49
2016,2,14,8,15,363.5,67.5,2.7,-7.5,143.0,244.58,212.26
2016,2,14,8,30,415.0,81.0,2.7,-7.0,184.0,295.58,259.7
2016,2,14,8,45,457.5,89.0,2.7,-7.0,224.0,338.34,299.3
2016,2,14,9,0,500.0,97.0,2.7,-7.0,264.0,382.76,339.33
2016,2,14,9,15,651.0,90.0,2.6,-6.5,339.5,475.46,419.38
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,569.4,497.83
2016,2,14,9,45,817.5,88.0,2.45,-5.5,455.5,601.7,522.83
2016,2,14,10,0,833.0,93.0,2.4,-5.0,496.0,631.97,545.93
2016,2,14,10,15,849.0,96.0,2.3,-4.5,532.0,658.18,564.98
2016,2,14,10,30,865.0,99.0,2.2,-4.0,568.0,681.98,581.64
2016,2,14,10,45,707.5,145.0,2.1,-4.0,542.0,634.76,540.16
2016,2,14,11,0,550.0,191.0,2.0,-4.0,516.0,576.93,490.56
2016,2,14,11,15,479.0,223.0,1.85,-3.5,513.5,561.48,474.85
2016,2,14,11,30,408.0,255.0,1.7,-3.0,511.0,539.04,453.38
2016,2,14,11,45,208.5,234.0,1.6,-2.5,365.5,379.84,320.86
2016,2,14,12,0,9.0,213.0,1.5,-2.0,220.0,213.38,178.41
2016,2,14,12,15,104.5,264.0,1.45,-2.0,333.0,330.83,278.76
2016,2,14,12,30,200.0,315.0,1.4,-2.0,446.0,438.57,366.29
2016,2,14,12,45,193.5,314.0,1.35,-2.0,440.5,427.65,356.11
2016,2,14,13,0,187.0,313.0,1.3,-2.0,435.0,416.34,346.57
2016,2,14,13,15,153.0,306.5,1.35,-2.0,405.0,383.59,319.84
2016,2,14,13,30,119.0,300.0,1.4,-2.0,375.0,352.16,294.16
2016,2,14,13,45,75.0,271.0,1.45,-2.0,318.0,296.76,248.67
2016,2,14,14,0,31.0,242.0,1.5,-2.0,261.0,244.42,205.31
2016,2,14,14,15,16.0,205.5,1.5,-2.0,215.5,203.2,170.99
2016,2,14,14,30,1.0,169.0,1.5,-2.0,170.0,161.83,136.15
2016,2,14,14,45,4.0,170.0,1.55,-2.0,172.5,163.26,137.77
2016,2,14,15,0,7.0,171.0,1.6,-2.0,175.0,164.24,138.85
2016,2,14,15,15,128.5,176.5,1.55,-2.0,233.0,197.83,164.82
2016,2,14,15,30,250.0,182.0,1.5,-2.0,291.0,221.09,179.8
2016,2,14,15,45,210.0,173.0,1.5,-2.0,258.0,193.86,156.69
2016,2,14,16,0,170.0,164.0,1.5,-2.0,225.0,166.76,134.59
2016,2,14,16,15,154.0,142.5,1.45,-2.0,192.0,136.13,109.04
2016,2,14,16,30,138.0,121.0,1.4,-2.0,159.0,107.14,86.01
2016,2,14,16,45,113.5,98.5,1.4,-2.5,126.0,79.53,69.28
2016,2,14,17,0,89.0,76.0,1.4,-3.0,93.0,62.62,53.11
2016,2,14,17,15,55.5,53.5,1.4,-3.0,63.0,45.16,36.03
2016,2,14,17,30,22.0,31.0,1.4,-3.0,33.0,28.29,18.16
2016,2,14,17,45,11.0,15.5,1.4,-3.0,16.5,15.24,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,2.15,-5.0,2.5,2.46,0.0
2016,2,15,7,30,0.0,5.0,2.1,-5.0,5.0,4.82,0.0
2016,2,15,7,45,0.0,12.5,2.1,-5.0,12.5,12.05,4.83
2016,2,15,8,0,0.0,20.0,2.1,-5.0,20.0,19.29,11.71
2016,2,15,8,15,0.0,28.5,2.1,-5.0,28.5,27.5,19.4
2016,2,15,8,30,0.0,37.0,2.1,-5.0,37.0,35.72,27.04
2016,2,15,8,45,0.0,46.0,2.1,-5.0,46.0,44.43,35.03
2016,2,15,9,0,0.0,55.0,2.1,-5.0,55.0,53.14,42.92
2016,2,15,9,15,0.0,68.0,2.1,-4.5,68.0,65.73,54.12
2016,2,15,9,30,0.0,81.0,2.1,-4.0,81.0,78.46,65.28
2016,2,15,9,45,0.0,82.0,2.1,-4.0,82.0,79.33,65.86
2016,2,15,10,0,0.0,83.0,2.1,-4.0,83.0,80.28,66.54
2016,2,15,10,15,0.0,123.5,2.05,-4.0,123.5,120.56,101.97
2016,2,15,10,30,0.0,164.0,2.0,-4.0,164.0,161.1,137.02
2016,2,15,10,45,11.5,196.0,2.0,-4.0,203.0,200.72,171.13
2016,2,15,11,0,23.0,228.0,2.0,-4.0,242.0,240.34,204.79
2016,2,15,11,15,25.0,238.0,1.95,-3.5,253.5,251.06,213.06
2016,2,15,11,30,27.0,248.0,1.9,-3.0,265.0,261.67,221.29
2016,2,15,11,45,13.5,192.0,1.85,-3.0,200.5,196.21,165.49
2016,2,15,12,0,0.0,136.0,1.8,-3.0,136.0,131.92,110.12
2016,2,15,12,15,16.0,202.5,1.8,-3.0,213.5,207.23,175.1
2016,2,15,12,30,32.0,269.0,1.8,-3.0,291.0,283.73,239.26
2016,2,15,12,45,26.5,259.0,1.8,-3.0,277.0,267.24,225.02
2016,2,15,13,0,21.0,249.0,1.8,-3.0,263.0,253.05,213.13
2016,2,15,13,15,16.0,232.5,1.75,-2.5,243.5,233.22,196.15
2016,2,15,13,30,11.0,216.0,1.7,-2.0,224.0,213.75,179.51
2016,2,15,13,45,7.0,197.5,1.7,-2.0,202.5,193.3,162.39
2016,2,15,14,0,3.0,179.0,1.7,-2.0,181.0,173.2,145.51
2016,2,15,14,15,1.5,172.0,1.55,-2.0,173.0,165.41,139.05
2016,2,15,14,30,0.0,165.0,1.4,-2.0,165.0,157.74,132.67
2016,2,15,14,45,0.0,90.0,1.25,-2.0,90.0,87.04,71.57
2016,2,15,15,0,0.0,15.0,1.1,-2.0,15.0,14.48,7.37
2016,2,15,15,15,0.0,14.0,1.05,-2.0,14.0,13.51,6.56
2016,2,15,15,30,0.0,13.0,1.0,-2.0,13.0,12.54,5.71
2016,2,15,15,45,0.0,11.5,0.95,-2.0,11.5,11.09,4.42
2016,2,15,16,0,0.0,10.0,0.9,-2.0,10.0,9.64,3.13
2016,2,15,16,15,0.0,8.5,1.05,-2.0,8.5,8.2,1.82
2016,2,15,16,30,0.0,7.0,1.2,-2.0,7.0,6.75,0.49
2016,2,15,16,45,0.0,5.5,1.35,-2.0,5.5,5.3,0.0
2016,2,15,17,0,0.0,4.0,1.5,-2.0,4.0,3.85,0.0
2016,2,15,17,15,0.0,2.5,1.6,-2.0,2.5,2.41,0.0
2016,2,15,17,30,0.0,1.0,1.7,-2.0,1.0,0.96,0.0
2016,2,15,17,45,0.0,0.5,1.8,-2.0,0.5,0.48,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,16,7,15,76.0,11.5,4.5,6.0,16.5,31.71,0.0
2016,2,16,7,30,152.0,23.0,4.6,5.0,33.0,85.35,40.58
2016,2,16,7,45,268.5,37.0,4.7,4.5,73.0,152.48,117.93
2016,2,16,8,0,385.0,51.0,4.8,4.0,113.0,225.03,184.37
2016,2,16,8,15,443.5,62.0,4.75,4.0,157.5,277.25,233.11
2016,2,16,8,30,502.0,73.0,4.7,4.0,202.0,332.76,283.63
2016,2,16,8,45,560.0,77.0,4.7,4.0,247.5,383.14,328.84
2016,2,16,9,0,618.0,81.0,4.7,4.0,293.0,435.57,374.74
2016,2,16,9,15,728.0,76.0,4.7,4.5,359.0,506.88,435.0
2016,2,16,9,30,838.0,71.0,4.7,5.0,425.0,584.4,498.77
2016,2,16,9,45,863.0,73.0,4.7,5.5,468.5,620.23,526.86
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,651.3,550.76
2016,2,16,10,15,903.5,77.0,4.55,6.5,549.0,677.36,569.4
2016,2,16,10,30,919.0,79.0,4.4,7.0,586.0,700.89,585.53
2016,2,16,10,45,931.5,80.5,4.3,7.5,616.5,719.12,596.89
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,734.37,605.92
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.5,741.86,609.84
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,746.09,611.75
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,744.42,608.2
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,739.43,602.32
2016,2,16,12,15,964.5,85.5,3.55,9.0,722.0,729.12,594.01
2016,2,16,12,30,965.0,86.0,3.5,9.0,727.0,715.56,582.64
2016,2,16,12,45,963.5,86.0,3.45,9.5,723.5,697.04,566.37
2016,2,16,13,0,962.0,86.0,3.4,10.0,720.0,675.49,547.66
2016,2,16,13,15,958.0,85.5,3.35,10.0,708.0,649.04,526.0
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,619.9,501.91
2016,2,16,13,45,945.5,84.5,3.25,10.0,676.0,585.81,473.54
2016,2,16,14,0,937.0,84.0,3.2,10.0,656.0,549.61,442.96
2016,2,16,14,15,762.0,127.0,3.05,10.0,579.0,471.57,378.83
2016,2,16,14,30,587.0,170.0,2.9,10.0,502.0,406.06,324.87
2016,2,16,14,45,413.5,198.0,2.75,10.0,425.0,338.61,270.13
2016,2,16,15,0,240.0,226.0,2.6,10.0,348.0,287.86,229.96
2016,2,16,15,15,120.0,173.0,2.3,9.5,234.0,193.46,154.84
2016,2,16,15,30,0.0,120.0,2.0,9.0,120.0,114.29,92.3
2016,2,16,15,45,384.0,95.5,1.75,8.5,236.5,159.68,116.13
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,180.49,115.3
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,132.4,77.15
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,84.48,45.23
2016,2,16,16,45,616.0,56.0,1.25,5.0,204.5,41.95,33.12
2016,2,16,17,0,547.0,50.0,1.2,4.0,154.0,35.95,27.5
2016,2,16,17,15,444.0,40.0,1.2,3.5,108.0,29.83,21.47
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,23.39,14.29
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,11.51,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,117.0,13.0,1.45,0.5,20.5,44.64,0.0
2016,2,17,7,30,234.0,26.0,1.7,1.0,41.0,116.36,64.98
2016,2,17,7,45,367.0,36.5,2.0,2.0,86.0,189.19,148.31
2016,2,17,8,0,500.0,47.0,2.3,3.0,131.0,268.4,219.76
2016,2,17,8,15,571.5,55.0,2.4,3.5,180.5,327.61,273.88
2016,2,17,8,30,643.0,63.0,2.5,4.0,230.0,390.85,329.86
2016,2,17,8,45,700.0,66.0,2.7,4.5,281.5,444.36,376.48
2016,2,17,9,0,757.0,69.0,2.9,5.0,333.0,497.75,421.72
2016,2,17,9,15,788.5,73.0,2.95,5.5,380.0,541.27,457.23
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,584.1,491.19
2016,2,17,9,45,854.0,76.0,3.05,6.5,471.5,621.85,520.47
2016,2,17,10,0,888.0,75.0,3.1,7.0,516.0,655.22,545.8
2016,2,17,10,15,903.5,77.0,3.1,7.0,553.0,681.35,565.57
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,704.96,582.83
2016,2,17,10,45,930.5,80.0,3.15,7.5,620.0,722.02,593.79
2016,2,17,11,0,942.0,81.0,3.2,8.0,650.0,736.11,602.57
2016,2,17,11,15,949.0,82.0,3.15,8.0,672.0,743.96,607.34
2016,2,17,11,30,956.0,83.0,3.1,8.0,694.0,748.56,609.81
2016,2,17,11,45,960.0,84.0,3.1,8.5,708.0,747.77,607.54
2016,2,17,12,0,964.0,85.0,3.1,9.0,722.0,743.64,602.96
2016,2,17,12,15,966.0,85.5,3.1,9.0,727.5,734.3,595.73
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,721.67,585.55
2016,2,17,12,45,961.5,88.0,3.1,9.5,729.0,701.88,568.54
2016,2,17,13,0,955.0,90.0,3.1,10.0,725.0,679.21,549.23
2016,2,17,13,15,951.5,89.5,3.05,10.0,713.0,653.12,527.98
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,624.33,504.31
2016,2,17,13,45,936.5,90.0,2.95,10.0,680.5,590.14,475.99
2016,2,17,14,0,925.0,91.0,2.9,10.0,660.0,554.0,445.63
2016,2,17,14,15,915.0,89.5,2.85,10.0,632.0,514.51,412.04
2016,2,17,14,30,905.0,88.0,2.8,10.0,604.0,473.44,376.42
2016,2,17,14,45,885.5,87.5,2.75,10.0,568.5,425.7,334.78
2016,2,17,15,0,866.0,87.0,2.7,10.0,533.0,379.91,293.81
2016,2,17,15,15,846.0,84.0,2.5,9.5,492.0,331.64,250.42
2016,2,17,15,30,826.0,81.0,2.3,9.0,451.0,283.68,206.75
2016,2,17,15,45,793.0,78.5,2.1,8.5,404.5,234.02,162.25
2016,2,17,16,0,760.0,76.0,1.9,8.0,358.0,186.5,120.8
2016,2,17,16,15,719.0,71.0,1.75,7.0,309.0,134.9,79.45
2016,2,17,16,30,678.0,66.0,1.6,6.0,260.0,89.83,49.35
2016,2,17,16,45,611.5,59.5,1.45,5.5,209.5,46.98,37.68
2016,2,17,17,0,545.0,53.0,1.3,5.0,159.0,38.41,29.66
2016,2,17,17,15,442.5,42.5,1.4,4.5,112.0,31.94,23.32
2016,2,17,17,30,340.0,32.0,1.5,4.0,65.0,25.13,15.93
2016,2,17,17,45,170.0,16.0,1.6,3.5,32.5,12.31,0.0
2016,2,17,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,51.37,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,132.85,81.44
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.5,201.99,160.28
2016,2,18,8,0,503.0,52.0,2.4,1.0,138.0,277.11,229.24
2016,2,18,8,15,572.5,60.0,2.5,1.5,188.5,336.1,283.48
2016,2,18,8,30,642.0,68.0,2.6,2.0,239.0,398.83,339.3
2016,2,18,8,45,685.5,74.5,2.75,3.0,288.5,449.73,383.09
2016,2,18,9,0,729.0,81.0,2.9,4.0,338.0,501.56,426.1
2016,2,18,9,15,760.5,86.0,2.7,4.0,385.0,545.29,461.77
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,586.23,494.11
2016,2,18,9,45,811.5,95.0,2.4,4.5,474.0,620.03,519.28
2016,2,18,10,0,831.0,99.0,2.3,5.0,516.0,651.98,542.29
2016,2,18,10,15,847.0,102.0,2.15,5.0,552.0,678.44,561.18
2016,2,18,10,30,863.0,105.0,2.0,5.0,588.0,702.47,577.76
2016,2,18,10,45,871.0,108.0,1.95,5.5,616.5,718.39,587.53
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,731.39,594.99
2016,2,18,11,15,886.0,112.5,1.85,6.0,667.0,739.09,599.49
2016,2,18,11,30,893.0,114.0,1.8,6.0,689.0,743.69,601.72
2016,2,18,11,45,893.5,116.5,1.75,6.5,701.5,741.67,597.94
2016,2,18,12,0,894.0,119.0,1.7,7.0,714.0,736.51,591.85
2016,2,18,12,15,895.0,119.5,1.7,7.0,718.5,726.54,583.79
2016,2,18,12,30,896.0,120.0,1.7,7.0,723.0,713.53,573.44
2016,2,18,12,45,914.5,110.0,1.7,7.5,723.5,698.24,560.72
2016,2,18,13,0,933.0,100.0,1.7,8.0,724.0,679.45,545.21
2016,2,18,13,15,928.5,99.5,1.65,8.0,712.0,653.14,524.07
2016,2,18,13,30,924.0,99.0,1.6,8.0,700.0,624.24,500.7
2016,2,18,13,45,911.0,100.5,1.6,8.0,679.0,590.22,473.29
2016,2,18,14,0,898.0,102.0,1.6,8.0,658.0,552.96,442.89
2016,2,18,14,15,887.5,100.0,1.55,8.0,630.0,513.17,409.61
2016,2,18,14,30,877.0,98.0,1.5,8.0,602.0,471.97,374.44
2016,2,18,14,45,857.0,97.5,1.5,8.0,566.5,427.22,335.88
2016,2,18,15,0,837.0,97.0,1.5,8.0,531.0,382.27,296.27
2016,2,18,15,15,816.5,93.5,1.4,7.5,490.5,334.48,253.85
2016,2,18,15,30,796.0,90.0,1.3,7.0,450.0,287.13,211.17
2016,2,18,15,45,763.0,87.0,1.2,7.0,404.0,235.16,164.77
2016,2,18,16,0,730.0,84.0,1.1,7.0,358.0,188.13,123.63
2016,2,18,16,15,688.5,78.5,1.05,6.0,309.0,140.39,85.44
2016,2,18,16,30,647.0,73.0,1.0,5.0,260.0,96.24,55.44
2016,2,18,16,45,585.5,65.0,0.95,4.5,210.5,53.53,36.02
2016,2,18,17,0,524.0,57.0,0.9,4.0,161.0,41.81,32.94
2016,2,18,17,15,426.0,46.0,0.95,3.5,114.5,35.03,26.29
2016,2,18,17,30,328.0,35.0,1.0,3.0,68.0,27.9,18.62
2016,2,18,17,45,164.0,17.5,1.05,2.5,34.0,13.59,0.0
2016,2,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.0,14.0,1.9,-1.5,23.5,47.92,0.0
2016,2,19,7,30,244.0,28.0,2.0,-1.0,47.0,125.84,82.29
2016,2,19,7,45,353.0,41.0,2.1,-0.5,90.5,191.89,153.76
2016,2,19,8,0,462.0,54.0,2.2,0.0,134.0,264.75,220.47
2016,2,19,8,15,530.5,62.5,2.25,0.5,183.0,322.6,273.54
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,384.21,328.25
2016,2,19,8,45,647.0,76.5,2.35,1.5,281.0,435.08,372.44
2016,2,19,9,0,695.0,82.0,2.4,2.0,330.0,487.25,416.29
2016,2,19,9,15,726.5,86.5,2.4,2.5,376.0,529.58,450.67
2016,2,19,9,30,758.0,91.0,2.4,3.0,422.0,571.41,483.68
2016,2,19,9,45,784.0,93.5,2.45,3.5,463.5,604.82,509.5
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,638.9,535.25
2016,2,19,10,15,825.5,98.5,2.6,4.5,540.5,664.21,553.89
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,687.16,570.48
2016,2,19,10,45,855.5,101.5,2.8,6.0,605.5,704.72,581.75
2016,2,19,11,0,870.0,102.0,2.9,7.0,635.0,719.55,590.4
2016,2,19,11,15,877.5,103.5,2.95,7.0,656.5,727.65,595.88
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,732.68,599.22
2016,2,19,11,45,891.0,105.0,3.1,7.5,692.0,731.98,597.55
2016,2,19,12,0,897.0,105.0,3.2,8.0,706.0,726.54,592.47
2016,2,19,12,15,898.5,105.5,3.25,8.0,711.0,717.33,585.18
2016,2,19,12,30,900.0,106.0,3.3,8.0,716.0,705.07,575.29
2016,2,19,12,45,901.0,104.5,3.35,8.5,713.5,687.48,560.27
2016,2,19,13,0,902.0,103.0,3.4,9.0,711.0,666.99,542.89
2016,2,19,13,15,898.5,102.5,3.45,9.0,699.5,641.92,522.68
2016,2,19,13,30,895.0,102.0,3.5,9.0,688.0,614.31,500.14
2016,2,19,13,45,888.5,101.0,3.6,9.0,669.0,581.05,472.9
2016,2,19,14,0,882.0,100.0,3.7,9.0,650.0,546.48,443.99
2016,2,19,14,15,872.5,98.0,3.75,9.0,623.0,507.65,410.91
2016,2,19,14,30,863.0,96.0,3.8,9.0,596.0,467.37,375.86
2016,2,19,14,45,850.5,93.5,3.85,9.0,562.5,424.18,337.63
2016,2,19,15,0,838.0,91.0,3.9,9.0,529.0,380.21,297.86
2016,2,19,15,15,819.5,88.0,3.75,9.0,489.5,333.36,254.92
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,286.74,211.75
2016,2,19,15,45,777.5,80.5,3.5,9.0,406.0,238.16,167.27
2016,2,19,16,0,754.0,76.0,3.4,9.0,362.0,190.81,124.95
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.5,139.5,83.09
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,94.4,51.81
2016,2,19,16,45,623.0,59.0,2.85,6.5,216.0,50.85,31.47
2016,2,19,17,0,569.0,52.0,2.7,6.0,167.0,37.03,28.29
2016,2,19,17,15,473.5,42.5,2.75,5.5,119.5,31.47,22.86
2016,2,19,17,30,378.0,33.0,2.8,5.0,72.0,25.64,16.64
2016,2,19,17,45,189.0,16.5,2.9,5.0,36.0,12.5,0.0
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,41.0,15.5,2.85,4.0,18.5,26.87,0.0
2016,2,20,7,30,82.0,31.0,2.9,4.0,37.0,72.83,47.79
2016,2,20,7,45,146.5,51.5,3.0,4.5,73.5,123.78,97.78
2016,2,20,8,0,211.0,72.0,3.1,5.0,110.0,178.34,146.82
2016,2,20,8,15,254.0,90.5,3.15,5.5,150.0,225.12,188.83
2016,2,20,8,30,297.0,109.0,3.2,6.0,190.0,274.54,232.18
2016,2,20,8,45,358.5,114.5,3.25,7.0,231.0,327.37,277.06
2016,2,20,9,0,420.0,120.0,3.3,8.0,272.0,377.43,318.6
2016,2,20,9,15,376.5,146.5,3.3,8.5,295.5,392.03,329.38
2016,2,20,9,30,333.0,173.0,3.3,9.0,319.0,396.01,331.13
2016,2,20,9,45,214.0,200.0,3.35,9.5,297.0,349.51,290.48
2016,2,20,10,0,95.0,227.0,3.4,10.0,275.0,297.21,244.58
2016,2,20,10,15,70.0,233.0,3.35,10.0,270.0,286.29,234.74
2016,2,20,10,30,45.0,239.0,3.3,10.0,265.0,274.6,224.13
2016,2,20,10,45,65.5,261.0,3.3,10.5,300.5,310.76,252.97
2016,2,20,11,0,86.0,283.0,3.3,11.0,336.0,346.77,281.15
2016,2,20,11,15,129.5,298.5,3.25,11.0,381.5,396.76,321.08
2016,2,20,11,30,173.0,314.0,3.2,11.0,427.0,440.76,355.78
2016,2,20,11,45,196.0,319.0,3.15,11.5,449.5,458.73,368.9
2016,2,20,12,0,219.0,324.0,3.1,12.0,472.0,475.71,381.24
2016,2,20,12,15,193.5,328.5,3.05,12.0,460.0,457.97,366.48
2016,2,20,12,30,168.0,333.0,3.0,12.0,448.0,440.12,351.84
2016,2,20,12,45,199.5,329.0,3.0,12.0,465.0,451.14,360.87
2016,2,20,13,0,231.0,325.0,3.0,12.0,482.0,460.37,368.27
2016,2,20,13,15,283.5,309.5,3.0,12.0,499.0,470.09,376.33
2016,2,20,13,30,336.0,294.0,3.0,12.0,516.0,475.23,380.57
2016,2,20,13,45,216.0,293.0,3.05,12.5,434.0,396.07,316.89
2016,2,20,14,0,96.0,292.0,3.1,13.0,352.0,324.78,259.45
2016,2,20,14,15,159.0,280.5,3.1,13.0,375.0,337.66,270.11
2016,2,20,14,30,222.0,269.0,3.1,13.0,398.0,346.6,276.69
2016,2,20,14,45,191.5,254.5,3.1,13.0,361.5,310.0,247.15
2016,2,20,15,0,161.0,240.0,3.1,13.0,325.0,275.61,219.48
2016,2,20,15,15,187.0,219.5,3.1,13.0,311.5,256.38,202.9
2016,2,20,15,30,213.0,199.0,3.1,13.0,298.0,234.69,183.71
2016,2,20,15,45,181.0,189.0,3.1,13.0,267.0,206.03,160.41
2016,2,20,16,0,149.0,179.0,3.1,13.0,236.0,179.87,139.65
2016,2,20,16,15,133.5,156.5,3.05,12.5,203.0,149.0,115.01
2016,2,20,16,30,118.0,134.0,3.0,12.0,170.0,119.79,92.32
2016,2,20,16,45,105.5,110.5,3.0,12.0,138.0,91.7,71.35
2016,2,20,17,0,93.0,87.0,3.0,12.0,106.0,70.91,57.76
2016,2,20,17,15,62.5,63.0,2.9,11.5,74.5,52.64,40.98
2016,2,20,17,30,32.0,39.0,2.8,11.0,43.0,35.18,24.44
2016,2,20,17,45,16.0,19.5,2.7,10.5,21.5,18.32,1.5
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,1.5,14.0,2.15,6.0,14.5,14.19,0.0
2016,2,21,7,30,3.0,28.0,2.2,6.0,29.0,29.89,17.41
2016,2,21,7,45,23.5,49.0,2.25,6.5,53.5,63.74,48.35
2016,2,21,8,0,44.0,70.0,2.3,7.0,78.0,95.76,76.82
2016,2,21,8,15,59.0,92.0,2.3,7.5,106.5,127.55,104.86
2016,2,21,8,30,74.0,114.0,2.3,8.0,135.0,159.95,132.93
2016,2,21,8,45,87.5,133.5,2.3,8.5,162.5,189.16,157.73
2016,2,21,9,0,101.0,153.0,2.3,9.0,190.0,225.19,187.66
2016,2,21,9,15,250.5,158.0,2.3,9.5,265.5,325.61,271.98
2016,2,21,9,30,400.0,163.0,2.3,10.0,341.0,434.38,360.29
2016,2,21,9,45,294.0,197.5,2.3,10.5,335.0,405.24,333.67
2016,2,21,10,0,188.0,232.0,2.3,11.0,329.0,370.45,302.89
2016,2,21,10,15,274.0,235.5,2.4,11.5,387.5,439.3,358.03
2016,2,21,10,30,360.0,239.0,2.5,12.0,446.0,503.38,407.95
2016,2,21,10,45,372.5,249.5,2.6,12.5,473.0,524.46,422.78
2016,2,21,11,0,385.0,260.0,2.7,13.0,500.0,544.32,436.8
2016,2,21,11,15,446.5,248.5,2.85,13.5,535.5,579.7,463.79
2016,2,21,11,30,508.0,237.0,3.0,14.0,571.0,608.72,485.72
2016,2,21,11,45,512.5,240.5,3.2,14.5,583.5,610.83,486.35
2016,2,21,12,0,517.0,244.0,3.4,15.0,596.0,611.01,485.66
2016,2,21,12,15,465.0,267.0,3.6,15.5,585.0,589.75,467.63
2016,2,21,12,30,413.0,290.0,3.8,16.0,574.0,565.37,447.38
2016,2,21,12,45,223.0,285.0,4.0,16.5,439.0,426.58,338.07
2016,2,21,13,0,33.0,280.0,4.2,17.0,304.0,291.86,229.63
2016,2,21,13,15,16.5,161.0,4.35,17.0,173.0,165.54,129.76
2016,2,21,13,30,0.0,42.0,4.5,17.0,42.0,40.61,27.96
2016,2,21,13,45,0.0,37.0,4.7,17.5,37.0,35.77,23.97
2016,2,21,14,0,0.0,32.0,4.9,18.0,32.0,30.93,19.96
2016,2,21,14,15,0.0,95.5,4.85,18.0,95.5,92.39,70.54
2016,2,21,14,30,0.0,159.0,4.8,18.0,159.0,152.33,119.38
2016,2,21,14,45,124.5,197.5,4.8,18.0,263.5,233.57,184.2
2016,2,21,15,0,249.0,236.0,4.8,18.0,368.0,302.41,236.66
2016,2,21,15,15,333.5,202.5,4.7,17.5,365.5,286.59,221.42
2016,2,21,15,30,418.0,169.0,4.6,17.0,363.0,259.99,196.21
2016,2,21,15,45,392.5,158.0,4.5,17.0,326.0,222.35,164.18
2016,2,21,16,0,367.0,147.0,4.4,17.0,289.0,190.08,137.16
2016,2,21,16,15,343.0,130.0,4.3,16.5,249.5,151.96,106.76
2016,2,21,16,30,319.0,113.0,4.2,16.0,210.0,116.07,80.33
2016,2,21,16,45,285.5,95.5,4.1,15.5,170.5,81.93,59.15
2016,2,21,17,0,252.0,78.0,4.0,15.0,131.0,61.49,48.84
2016,2,21,17,15,194.5,59.5,4.0,15.0,93.5,47.79,36.23
2016,2,21,17,30,137.0,41.0,4.0,15.0,56.0,33.6,22.82
2016,2,21,17,45,68.5,20.5,4.0,15.0,28.0,17.31,2.71
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,4.5,2.25,7.5,4.5,4.42,0.0
2016,2,22,7,30,0.0,9.0,2.4,8.0,9.0,8.67,1.16
2016,2,22,7,45,0.0,17.5,2.6,8.5,17.5,16.88,8.71
2016,2,22,8,0,0.0,26.0,2.8,9.0,26.0,25.09,16.04
2016,2,22,8,15,0.0,35.0,2.85,9.0,35.0,33.79,23.77
2016,2,22,8,30,0.0,44.0,2.9,9.0,44.0,42.49,31.41
2016,2,22,8,45,0.0,53.5,2.95,9.5,53.5,51.69,39.3
2016,2,22,9,0,0.0,63.0,3.0,10.0,63.0,60.89,47.06
2016,2,22,9,15,0.0,101.0,3.1,10.5,101.0,98.91,79.26
