Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,30,0.0,139.0,3.2,11.0,139.0,137.67,111.46
2016,2,22,9,45,0.0,115.5,3.3,11.5,115.5,112.88,90.17
2016,2,22,10,0,0.0,92.0,3.4,12.0,92.0,89.12,69.89
2016,2,22,10,15,0.0,127.5,3.35,12.0,127.5,124.41,99.19
2016,2,22,10,30,0.0,163.0,3.3,12.0,163.0,159.82,128.16
2016,2,22,10,45,2.0,174.0,3.3,12.5,175.0,171.88,137.55
2016,2,22,11,0,4.0,185.0,3.3,13.0,187.0,183.94,146.92
2016,2,22,11,15,6.0,195.5,3.25,13.0,199.5,195.45,156.07
2016,2,22,11,30,8.0,206.0,3.2,13.0,212.0,206.9,165.15
2016,2,22,11,45,4.0,164.5,3.2,13.0,167.5,162.78,129.17
2016,2,22,12,0,0.0,123.0,3.2,13.0,123.0,119.24,93.48
2016,2,22,12,15,0.0,77.5,3.15,13.0,77.5,75.01,57.03
2016,2,22,12,30,0.0,32.0,3.1,13.0,32.0,30.94,20.34
2016,2,22,12,45,3.0,117.5,3.05,13.5,119.5,115.73,90.63
2016,2,22,13,0,6.0,203.0,3.0,14.0,207.0,199.97,158.69
2016,2,22,13,15,3.0,179.0,2.95,14.0,181.0,174.63,138.1
2016,2,22,13,30,0.0,155.0,2.9,14.0,155.0,149.58,117.9
2016,2,22,13,45,0.0,146.5,2.85,14.0,146.5,141.28,111.31
2016,2,22,14,0,0.0,138.0,2.8,14.0,138.0,133.02,104.72
2016,2,22,14,15,0.0,119.0,2.75,13.5,119.0,114.82,90.14
2016,2,22,14,30,0.0,100.0,2.7,13.0,100.0,96.65,75.46
2016,2,22,14,45,0.0,101.5,2.65,13.0,101.5,98.01,76.77
2016,2,22,15,0,0.0,103.0,2.6,13.0,103.0,99.32,78.04
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,82.22,64.06
2016,2,22,15,30,0.0,67.0,2.6,12.0,67.0,64.77,49.63
2016,2,22,15,45,0.0,59.5,2.6,12.0,59.5,57.5,43.61
2016,2,22,16,0,0.0,52.0,2.6,12.0,52.0,50.24,37.53
2016,2,22,16,15,0.0,45.0,2.6,11.5,45.0,43.46,31.88
2016,2,22,16,30,0.0,38.0,2.6,11.0,38.0,36.69,26.15
2016,2,22,16,45,0.0,30.0,2.65,10.5,30.0,28.95,19.48
2016,2,22,17,0,0.0,22.0,2.7,10.0,22.0,21.22,13.6
2016,2,22,17,15,0.0,15.5,2.75,9.5,15.5,14.94,7.77
2016,2,22,17,30,0.0,9.0,2.8,9.0,9.0,8.67,1.91
2016,2,22,17,45,0.0,4.5,2.85,9.0,4.5,4.33,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,23,7,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,23,7,45,0.0,1.0,3.15,5.0,1.0,0.96,0.0
2016,2,23,8,0,0.0,2.0,3.3,5.0,2.0,1.93,0.0
2016,2,23,8,15,0.0,2.5,3.3,5.0,2.5,2.41,0.0
2016,2,23,8,30,0.0,3.0,3.3,5.0,3.0,2.89,0.0
2016,2,23,8,45,0.0,4.0,3.35,5.0,4.0,3.86,0.0
2016,2,23,9,0,0.0,5.0,3.4,5.0,5.0,4.82,0.0
2016,2,23,9,15,0.0,45.5,3.35,5.0,45.5,43.95,33.06
2016,2,23,9,30,0.0,86.0,3.3,5.0,86.0,83.33,67.22
2016,2,23,9,45,0.0,82.5,3.25,5.5,82.5,79.79,63.81
2016,2,23,10,0,0.0,79.0,3.2,6.0,79.0,76.41,60.61
2016,2,23,10,15,3.0,133.0,3.05,6.0,135.0,131.96,107.91
2016,2,23,10,30,6.0,187.0,2.9,6.0,191.0,188.27,154.92
2016,2,23,10,45,11.0,207.5,2.8,6.5,214.5,212.04,174.03
2016,2,23,11,0,16.0,228.0,2.7,7.0,238.0,235.73,192.92
2016,2,23,11,15,8.0,150.0,2.55,7.0,155.0,151.74,123.09
2016,2,23,11,30,0.0,72.0,2.4,7.0,72.0,69.67,53.91
2016,2,23,11,45,0.0,98.0,2.3,7.0,98.0,94.9,75.27
2016,2,23,12,0,0.0,124.0,2.2,7.0,124.0,120.21,96.42
2016,2,23,12,15,0.0,111.0,2.1,7.0,111.0,107.52,85.71
2016,2,23,12,30,0.0,98.0,2.0,7.0,98.0,94.89,75.1
2016,2,23,12,45,0.0,112.0,1.9,7.5,112.0,108.44,86.33
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,121.92,97.4
2016,2,23,13,15,0.0,127.0,1.8,8.0,127.0,122.82,98.17
2016,2,23,13,30,0.0,128.0,1.8,8.0,128.0,123.7,98.98
2016,2,23,13,45,0.0,124.5,1.8,8.0,124.5,120.26,96.21
2016,2,23,14,0,0.0,121.0,1.8,8.0,121.0,116.83,93.47
2016,2,23,14,15,0.0,124.0,1.8,8.0,124.0,119.58,95.93
2016,2,23,14,30,0.0,127.0,1.8,8.0,127.0,122.28,98.36
2016,2,23,14,45,0.0,115.0,1.8,8.0,115.0,110.79,88.91
2016,2,23,15,0,0.0,103.0,1.8,8.0,103.0,99.34,79.46
2016,2,23,15,15,0.0,80.5,1.8,8.0,80.5,77.86,61.42
2016,2,23,15,30,0.0,58.0,1.8,8.0,58.0,56.05,42.92
2016,2,23,15,45,0.0,52.0,1.8,8.0,52.0,50.24,38.05
2016,2,23,16,0,0.0,46.0,1.8,8.0,46.0,44.43,33.12
2016,2,23,16,15,237.0,75.0,1.8,7.5,148.5,91.18,63.05
2016,2,23,16,30,474.0,104.0,1.8,7.0,251.0,119.7,79.49
2016,2,23,16,45,410.5,92.5,1.85,7.0,203.5,81.2,56.81
2016,2,23,17,0,347.0,81.0,1.9,7.0,156.0,60.09,49.22
2016,2,23,17,15,265.0,64.5,1.9,7.0,112.5,48.97,38.63
2016,2,23,17,30,183.0,48.0,1.9,7.0,69.0,38.96,28.63
2016,2,23,17,45,91.5,24.0,1.9,7.0,34.5,20.13,7.3
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,0.0,9.5,5.75,12.5,9.5,9.16,0.0
2016,2,24,7,30,0.0,19.0,5.9,13.0,19.0,18.33,8.92
2016,2,24,7,45,0.0,32.0,6.1,14.0,32.0,30.9,20.18
2016,2,24,8,0,0.0,45.0,6.3,15.0,45.0,43.57,31.18
2016,2,24,8,15,0.0,59.5,6.55,15.5,59.5,58.17,43.71
2016,2,24,8,30,0.0,74.0,6.8,16.0,74.0,72.68,55.97
2016,2,24,8,45,0.0,89.0,7.1,16.5,89.0,87.66,68.41
2016,2,24,9,0,0.0,104.0,7.4,17.0,104.0,102.58,80.6
2016,2,24,9,15,0.0,86.0,7.45,17.0,86.0,83.51,64.49
2016,2,24,9,30,0.0,68.0,7.5,17.0,68.0,65.74,49.49
2016,2,24,9,45,0.0,49.5,7.55,17.5,49.5,47.83,34.35
2016,2,24,10,0,0.0,31.0,7.6,18.0,31.0,29.94,19.31
2016,2,24,10,15,0.0,52.5,7.5,18.0,52.5,50.75,36.51
2016,2,24,10,30,0.0,74.0,7.4,18.0,74.0,71.58,53.59
2016,2,24,10,45,0.0,54.5,7.3,18.5,54.5,52.7,37.86
2016,2,24,11,0,0.0,35.0,7.2,19.0,35.0,33.83,22.23
2016,2,24,11,15,402.0,80.0,7.0,19.0,349.5,379.93,312.25
2016,2,24,11,30,804.0,125.0,6.8,19.0,664.0,714.92,574.97
2016,2,24,11,45,423.5,211.5,6.65,19.0,496.0,524.7,420.44
2016,2,24,12,0,43.0,298.0,6.5,19.0,328.0,325.14,255.52
2016,2,24,12,15,49.0,306.0,6.4,19.0,340.5,335.18,263.63
2016,2,24,12,30,55.0,314.0,6.3,19.0,353.0,344.77,271.05
2016,2,24,12,45,27.5,194.0,6.25,19.5,213.5,207.2,162.09
2016,2,24,13,0,0.0,74.0,6.2,20.0,74.0,71.62,52.68
2016,2,24,13,15,0.0,47.0,6.35,20.0,47.0,45.46,31.51
2016,2,24,13,30,0.0,20.0,6.5,20.0,20.0,19.33,10.19
2016,2,24,13,45,0.0,30.5,6.65,20.0,30.5,29.49,18.52
2016,2,24,14,0,0.0,41.0,6.8,20.0,41.0,39.64,26.87
2016,2,24,14,15,373.0,91.5,6.9,19.5,315.0,269.78,215.54
2016,2,24,14,30,746.0,142.0,7.0,19.0,589.0,471.33,372.04
2016,2,24,14,45,511.0,191.0,7.1,19.0,489.5,385.8,302.53
2016,2,24,15,0,276.0,240.0,7.2,19.0,390.0,319.02,249.83
2016,2,24,15,15,138.0,129.5,7.15,18.5,204.5,165.38,128.06
2016,2,24,15,30,0.0,19.0,7.1,18.0,19.0,18.34,9.7
2016,2,24,15,45,378.5,49.0,7.05,17.5,200.0,128.5,88.69
2016,2,24,16,0,757.0,79.0,7.0,17.0,381.0,207.16,136.27
2016,2,24,16,15,718.5,74.5,6.75,16.0,331.5,155.2,93.45
2016,2,24,16,30,680.0,70.0,6.5,15.0,282.0,109.5,60.26
2016,2,24,16,45,615.5,64.5,6.25,14.5,231.0,65.64,36.92
2016,2,24,17,0,551.0,59.0,6.0,14.0,180.0,42.02,31.85
2016,2,24,17,15,458.5,49.0,5.95,13.5,132.0,36.3,26.48
2016,2,24,17,30,366.0,39.0,5.9,13.0,84.0,30.31,20.53
2016,2,24,17,45,218.5,24.5,5.85,13.0,48.0,19.35,7.42
2016,2,24,18,0,71.0,10.0,5.8,13.0,12.0,9.83,0.0
2016,2,24,18,15,35.5,5.0,5.95,12.5,6.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,64.0,18.5,5.2,2.5,25.0,45.38,1.16
2016,2,25,7,30,128.0,37.0,5.3,3.0,50.0,97.35,73.09
2016,2,25,7,45,165.5,57.5,5.4,3.5,84.5,140.28,114.01
2016,2,25,8,0,203.0,78.0,5.5,4.0,119.0,185.47,155.49
2016,2,25,8,15,241.5,93.5,5.7,4.5,155.5,227.19,193.43
2016,2,25,8,30,280.0,109.0,5.9,5.0,192.0,271.42,232.79
2016,2,25,8,45,520.0,95.5,6.1,5.5,282.5,404.54,348.56
2016,2,25,9,0,760.0,82.0,6.3,6.0,373.0,543.77,467.04
2016,2,25,9,15,603.5,122.5,6.35,6.0,371.5,514.45,440.98
2016,2,25,9,30,447.0,163.0,6.4,6.0,370.0,471.48,402.99
2016,2,25,9,45,289.5,203.5,6.5,6.5,342.0,413.96,351.4
2016,2,25,10,0,132.0,244.0,6.6,7.0,314.0,348.7,292.59
2016,2,25,10,15,352.0,214.5,6.6,7.0,419.0,475.31,401.83
2016,2,25,10,30,572.0,185.0,6.6,7.0,524.0,608.58,513.5
2016,2,25,10,45,432.0,239.0,6.6,7.5,502.0,568.49,475.73
2016,2,25,11,0,292.0,293.0,6.6,8.0,480.0,518.57,430.55
2016,2,25,11,15,163.0,285.0,6.6,8.0,390.0,409.66,339.35
2016,2,25,11,30,34.0,277.0,6.6,8.0,300.0,301.15,247.03
2016,2,25,11,45,257.0,272.5,6.6,8.0,451.5,463.93,385.51
2016,2,25,12,0,480.0,268.0,6.6,8.0,603.0,617.66,512.1
2016,2,25,12,15,442.5,287.0,6.55,8.0,597.5,601.75,497.36
2016,2,25,12,30,405.0,306.0,6.5,8.0,592.0,582.69,480.73
2016,2,25,12,45,287.5,325.0,6.5,8.0,528.0,512.4,421.98
2016,2,25,13,0,170.0,344.0,6.5,8.0,464.0,443.9,364.46
2016,2,25,13,15,125.5,331.0,6.45,8.0,419.0,396.98,325.82
2016,2,25,13,30,81.0,318.0,6.4,8.0,374.0,352.14,288.73
2016,2,25,13,45,387.5,243.5,6.35,8.0,496.5,451.34,373.83
2016,2,25,14,0,694.0,169.0,6.3,8.0,619.0,530.75,439.25
2016,2,25,14,15,632.0,179.5,6.2,8.0,577.0,482.75,397.84
2016,2,25,14,30,570.0,190.0,6.1,8.0,535.0,437.08,358.5
2016,2,25,14,45,451.5,210.5,6.05,8.0,474.0,380.25,310.31
2016,2,25,15,0,333.0,231.0,6.0,8.0,413.0,333.84,271.31
2016,2,25,15,15,166.5,147.0,5.8,7.5,238.0,187.8,151.67
2016,2,25,15,30,0.0,63.0,5.6,7.0,63.0,60.9,47.19
2016,2,25,15,45,201.0,102.5,5.45,7.0,183.5,138.54,107.17
2016,2,25,16,0,402.0,142.0,5.3,7.0,304.0,194.38,145.27
2016,2,25,16,15,559.5,106.0,5.1,6.5,300.5,163.5,111.01
2016,2,25,16,30,717.0,70.0,4.9,6.0,297.0,115.03,65.19
2016,2,25,16,45,670.0,62.5,4.7,6.0,245.5,67.9,37.81
2016,2,25,17,0,623.0,55.0,4.5,6.0,194.0,38.3,29.56
2016,2,25,17,15,536.0,46.0,4.35,5.5,144.0,33.35,24.76
2016,2,25,17,30,449.0,37.0,4.2,5.0,94.0,28.14,19.45
2016,2,25,17,45,224.5,26.0,4.05,4.5,54.5,20.63,9.54
2016,2,25,18,0,0.0,15.0,3.9,4.0,15.0,14.74,0.0
2016,2,25,18,15,0.0,7.5,3.85,3.5,7.5,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,186.5,18.5,3.05,0.0,38.0,90.1,24.16
2016,2,26,7,30,373.0,37.0,3.3,0.0,76.0,190.6,148.28
2016,2,26,7,45,485.5,46.0,3.6,0.5,127.0,261.33,215.71
2016,2,26,8,0,598.0,55.0,3.9,1.0,178.0,340.46,288.16
2016,2,26,8,15,299.0,74.5,4.0,1.0,136.0,239.85,206.4
2016,2,26,8,30,0.0,94.0,4.1,1.0,94.0,94.1,78.12
2016,2,26,8,45,40.0,128.0,4.2,1.5,143.5,156.98,133.82
2016,2,26,9,0,80.0,162.0,4.3,2.0,193.0,218.12,186.91
2016,2,26,9,15,474.5,122.0,4.25,2.0,341.0,434.91,377.19
2016,2,26,9,30,869.0,82.0,4.2,2.0,489.0,654.59,561.06
2016,2,26,9,45,892.5,83.0,4.2,2.5,533.0,690.16,587.19
2016,2,26,10,0,916.0,84.0,4.2,3.0,577.0,720.46,609.08
2016,2,26,10,15,928.5,86.0,4.2,3.5,613.5,745.47,625.99
2016,2,26,10,30,941.0,88.0,4.2,4.0,650.0,767.74,640.7
2016,2,26,10,45,642.5,185.5,4.2,4.5,577.5,668.65,557.5
2016,2,26,11,0,344.0,283.0,4.2,5.0,505.0,547.16,453.76
2016,2,26,11,15,451.0,256.0,4.2,5.0,556.5,600.82,498.7
2016,2,26,11,30,558.0,229.0,4.2,5.0,608.0,648.46,537.6
2016,2,26,11,45,405.5,282.5,4.2,5.5,561.0,582.79,480.82
2016,2,26,12,0,253.0,336.0,4.2,6.0,514.0,517.73,424.73
2016,2,26,12,15,619.5,213.0,4.2,6.0,652.0,657.07,542.4
2016,2,26,12,30,986.0,90.0,4.2,6.0,790.0,775.48,637.61
2016,2,26,12,45,979.5,92.5,4.25,6.0,785.5,755.18,621.66
2016,2,26,13,0,973.0,95.0,4.3,6.0,781.0,731.9,603.44
2016,2,26,13,15,969.0,94.5,4.3,6.0,768.5,704.46,581.13
2016,2,26,13,30,965.0,94.0,4.3,6.0,756.0,674.27,556.33
2016,2,26,13,45,956.0,94.5,4.3,6.0,735.0,639.58,527.51
2016,2,26,14,0,947.0,95.0,4.3,6.0,714.0,602.75,496.43
2016,2,26,14,15,937.5,93.5,4.25,6.0,685.5,561.86,461.32
2016,2,26,14,30,928.0,92.0,4.2,6.0,657.0,519.31,424.1
2016,2,26,14,45,912.0,91.0,4.2,6.0,621.0,473.01,383.13
2016,2,26,15,0,896.0,90.0,4.2,6.0,585.0,423.19,338.38
2016,2,26,15,15,878.0,87.5,4.05,5.5,543.0,373.53,293.13
2016,2,26,15,30,860.0,85.0,3.9,5.0,501.0,323.97,247.13
2016,2,26,15,45,830.5,82.5,3.8,5.0,453.5,271.97,198.78
2016,2,26,16,0,801.0,80.0,3.7,5.0,406.0,221.74,152.65
2016,2,26,16,15,765.0,75.5,3.35,4.5,355.0,170.84,108.56
2016,2,26,16,30,729.0,71.0,3.0,4.0,304.0,119.36,68.43
2016,2,26,16,45,673.5,65.0,2.65,3.5,251.5,72.36,40.91
2016,2,26,17,0,618.0,59.0,2.3,3.0,199.0,41.56,32.98
2016,2,26,17,15,530.5,49.5,2.15,2.0,148.0,36.31,27.93
2016,2,26,17,30,443.0,40.0,2.0,1.0,97.0,30.8,22.31
2016,2,26,17,45,290.0,26.5,1.85,0.5,57.0,20.92,10.65
2016,2,26,18,0,137.0,13.0,1.7,0.0,17.0,12.78,0.0
2016,2,26,18,15,68.5,6.5,1.65,0.0,8.5,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.0,20.0,1.75,-0.5,38.0,85.06,33.9
2016,2,27,7,30,328.0,40.0,1.9,0.0,76.0,179.07,140.43
2016,2,27,7,45,422.0,52.0,2.1,0.0,124.5,244.31,202.2
2016,2,27,8,0,516.0,64.0,2.3,0.0,173.0,316.61,268.41
2016,2,27,8,15,578.0,72.5,2.4,0.5,225.0,376.09,322.0
2016,2,27,8,30,640.0,81.0,2.5,1.0,277.0,438.69,376.52
2016,2,27,8,45,685.5,86.5,2.7,2.0,328.5,491.45,420.8
2016,2,27,9,0,731.0,92.0,2.9,3.0,380.0,545.19,464.51
2016,2,27,9,15,761.0,97.0,2.95,3.5,428.0,589.38,499.61
2016,2,27,9,30,791.0,102.0,3.0,4.0,476.0,632.85,533.26
2016,2,27,9,45,816.0,104.5,3.15,4.5,519.5,666.95,559.36
2016,2,27,10,0,841.0,107.0,3.3,5.0,563.0,701.84,585.59
2016,2,27,10,15,855.5,109.5,3.35,5.0,600.0,727.4,604.52
2016,2,27,10,30,870.0,112.0,3.4,5.0,637.0,750.41,621.0
2016,2,27,10,45,883.0,113.0,3.5,5.5,666.5,768.02,632.51
2016,2,27,11,0,896.0,114.0,3.6,6.0,696.0,782.73,641.89
2016,2,27,11,15,902.0,115.5,3.6,6.0,717.5,789.76,646.25
2016,2,27,11,30,908.0,117.0,3.6,6.0,739.0,793.6,648.41
2016,2,27,11,45,914.0,116.0,3.65,6.5,752.5,791.62,645.42
2016,2,27,12,0,920.0,115.0,3.7,7.0,766.0,784.5,638.78
2016,2,27,12,15,921.0,115.5,3.65,7.0,770.0,774.33,630.71
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,761.02,620.42
2016,2,27,12,45,932.0,109.5,3.6,7.5,772.5,743.86,606.31
2016,2,27,13,0,942.0,103.0,3.6,8.0,771.0,723.38,589.11
2016,2,27,13,15,938.0,102.0,3.55,8.0,759.0,696.05,567.11
2016,2,27,13,30,934.0,101.0,3.5,8.0,747.0,666.09,542.79
2016,2,27,13,45,929.0,99.5,3.45,8.5,726.5,632.57,514.4
2016,2,27,14,0,924.0,98.0,3.4,9.0,706.0,596.77,483.81
2016,2,27,14,15,914.5,96.5,3.35,9.0,678.0,556.59,450.08
2016,2,27,14,30,905.0,95.0,3.3,9.0,650.0,514.8,414.32
2016,2,27,14,45,895.5,91.5,3.25,9.0,615.0,469.79,375.17
2016,2,27,15,0,886.0,88.0,3.2,9.0,580.0,420.74,331.85
2016,2,27,15,15,868.0,85.5,3.0,8.5,538.5,371.43,287.74
2016,2,27,15,30,850.0,83.0,2.8,8.0,497.0,322.22,242.86
2016,2,27,15,45,829.0,78.5,2.6,8.0,451.0,270.83,195.48
2016,2,27,16,0,808.0,74.0,2.4,8.0,405.0,220.38,149.38
2016,2,27,16,15,772.5,69.5,2.1,7.5,354.5,169.01,105.26
2016,2,27,16,30,737.0,65.0,1.8,7.0,304.0,120.58,67.9
2016,2,27,16,45,690.0,58.5,1.5,6.5,252.5,73.09,39.58
2016,2,27,17,0,643.0,52.0,1.2,6.0,201.0,38.81,30.1
2016,2,27,17,15,559.0,44.5,1.2,5.0,150.0,31.61,23.35
2016,2,27,17,30,475.0,37.0,1.2,4.0,99.0,27.71,19.34
2016,2,27,17,45,325.0,25.0,1.2,3.5,58.5,19.26,9.68
2016,2,27,18,0,175.0,13.0,1.2,3.0,18.0,12.78,0.0
2016,2,27,18,15,87.5,6.5,1.2,2.5,9.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,205.0,17.5,1.25,1.5,41.5,98.23,48.73
2016,2,28,7,30,410.0,35.0,1.4,2.0,83.0,205.72,161.03
2016,2,28,7,45,499.5,45.0,1.55,3.0,132.5,270.46,221.28
2016,2,28,8,0,589.0,55.0,1.7,4.0,182.0,341.99,285.05
2016,2,28,8,15,647.0,62.0,1.65,4.5,234.5,400.7,336.55
2016,2,28,8,30,705.0,69.0,1.6,5.0,287.0,462.23,388.3
2016,2,28,8,45,742.0,74.0,1.6,6.0,338.5,509.64,426.33
2016,2,28,9,0,779.0,79.0,1.6,7.0,390.0,560.04,465.14
2016,2,28,9,15,806.5,83.0,1.75,7.5,438.0,603.34,498.83
2016,2,28,9,30,834.0,87.0,1.9,8.0,486.0,645.62,530.99
2016,2,28,9,45,852.0,90.5,2.1,9.0,528.5,679.66,555.53
2016,2,28,10,0,870.0,94.0,2.3,10.0,571.0,711.64,577.68
2016,2,28,10,15,884.0,96.5,2.4,10.5,607.5,737.41,594.84
2016,2,28,10,30,898.0,99.0,2.5,11.0,644.0,760.55,610.04
2016,2,28,10,45,904.0,102.5,2.7,12.0,672.5,776.12,619.19
2016,2,28,11,0,910.0,106.0,2.9,13.0,701.0,788.57,626.11
2016,2,28,11,15,916.5,107.0,2.95,13.0,723.0,792.81,628.57
2016,2,28,11,30,923.0,108.0,3.0,13.0,745.0,796.83,631.08
2016,2,28,11,45,921.0,111.5,3.15,13.5,757.0,793.9,628.09
2016,2,28,12,0,919.0,115.0,3.3,14.0,769.0,787.74,622.89
2016,2,28,12,15,920.5,116.0,3.4,14.0,774.5,778.4,616.39
2016,2,28,12,30,922.0,117.0,3.5,14.0,780.0,765.89,607.68
2016,2,28,12,45,944.5,105.5,3.6,14.5,782.0,752.32,597.17
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,734.95,583.54
2016,2,28,13,15,963.5,93.5,3.7,15.0,772.0,707.83,562.42
2016,2,28,13,30,960.0,93.0,3.7,15.0,760.0,677.96,538.95
2016,2,28,13,45,944.0,96.5,3.75,15.0,737.5,642.05,510.52
2016,2,28,14,0,928.0,100.0,3.8,15.0,715.0,604.41,480.23
2016,2,28,14,15,919.0,98.0,3.75,15.0,686.5,563.76,446.86
2016,2,28,14,30,910.0,96.0,3.7,15.0,658.0,521.47,411.45
2016,2,28,14,45,888.5,97.0,3.7,15.0,621.0,472.57,370.23
2016,2,28,15,0,867.0,98.0,3.7,15.0,584.0,425.78,329.71
2016,2,28,15,15,848.5,95.0,3.5,14.5,542.0,376.51,286.69
2016,2,28,15,30,830.0,92.0,3.3,14.0,500.0,327.45,243.01
2016,2,28,15,45,803.0,88.0,3.15,13.5,453.0,275.82,197.11
2016,2,28,16,0,776.0,84.0,3.0,13.0,406.0,225.79,152.82
2016,2,28,16,15,739.5,79.0,2.8,12.5,355.0,171.88,107.33
2016,2,28,16,30,703.0,74.0,2.6,12.0,304.0,124.18,70.8
2016,2,28,16,45,655.5,66.5,2.45,11.5,252.5,77.18,42.29
2016,2,28,17,0,608.0,59.0,2.3,11.0,201.0,41.07,31.5
2016,2,28,17,15,523.5,49.5,2.3,10.5,150.5,35.83,26.57
2016,2,28,17,30,439.0,40.0,2.3,10.0,100.0,30.31,21.14
2016,2,28,17,45,301.0,27.0,2.35,9.5,59.5,21.0,11.09
2016,2,28,18,0,163.0,14.0,2.4,9.0,19.0,13.76,0.0
2016,2,28,18,15,81.5,7.0,2.55,9.0,9.5,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,29,7,15,144.5,21.0,3.9,7.5,38.5,84.12,50.44
2016,2,29,7,30,289.0,42.0,4.0,8.0,77.0,171.53,133.94
2016,2,29,7,45,397.0,52.5,4.1,8.5,126.0,240.74,196.16
2016,2,29,8,0,505.0,63.0,4.2,9.0,175.0,318.04,264.36
2016,2,29,8,15,566.5,71.5,4.25,9.5,226.5,377.56,316.6
2016,2,29,8,30,628.0,80.0,4.3,10.0,278.0,440.28,369.91
2016,2,29,8,45,688.5,82.0,4.4,11.0,332.0,497.74,416.94
2016,2,29,9,0,749.0,84.0,4.5,12.0,386.0,557.18,464.11
2016,2,29,9,15,778.0,88.5,4.5,12.5,434.0,599.03,496.54
2016,2,29,9,30,807.0,93.0,4.5,13.0,482.0,642.33,529.23
2016,2,29,9,45,831.5,95.0,4.5,14.0,526.0,678.63,554.79
2016,2,29,10,0,856.0,97.0,4.5,15.0,570.0,713.21,577.82
2016,2,29,10,15,869.5,99.5,4.5,15.0,606.5,738.46,595.34
2016,2,29,10,30,883.0,102.0,4.5,15.0,643.0,761.09,610.93
2016,2,29,10,45,893.5,103.5,4.5,15.5,672.0,777.65,620.83
2016,2,29,11,0,904.0,105.0,4.5,16.0,701.0,788.22,626.39
2016,2,29,11,15,910.5,106.0,4.5,16.0,722.5,795.41,630.81
2016,2,29,11,30,917.0,107.0,4.5,16.0,744.0,799.42,633.04
2016,2,29,11,45,923.0,106.5,4.5,16.0,758.0,798.28,631.67
2016,2,29,12,0,929.0,106.0,4.5,16.0,772.0,793.87,628.07
2016,2,29,12,15,930.5,106.5,4.45,16.0,777.0,783.93,620.29
2016,2,29,12,30,932.0,107.0,4.4,16.0,782.0,770.78,610.31
2016,2,29,12,45,939.5,102.5,4.35,16.5,780.5,753.7,596.44
2016,2,29,13,0,947.0,98.0,4.3,17.0,779.0,733.36,580.18
2016,2,29,13,15,944.0,97.5,4.15,17.0,767.0,706.87,559.06
2016,2,29,13,30,941.0,97.0,4.0,17.0,755.0,677.66,535.76
2016,2,29,13,45,939.0,94.5,3.9,17.0,736.0,644.55,509.39
2016,2,29,14,0,937.0,92.0,3.8,17.0,717.0,608.96,480.66
2016,2,29,14,15,928.5,90.5,3.65,16.5,689.0,568.61,448.41
2016,2,29,14,30,920.0,89.0,3.5,16.0,661.0,526.55,414.03
2016,2,29,14,45,913.0,85.5,3.35,16.0,627.0,481.82,375.94
2016,2,29,15,0,906.0,82.0,3.2,16.0,593.0,435.69,335.84
2016,2,29,15,15,890.0,79.5,2.9,15.5,552.0,386.12,292.57
2016,2,29,15,30,874.0,77.0,2.6,15.0,511.0,332.94,245.59
2016,2,29,15,45,856.0,73.0,2.35,15.0,465.0,281.28,198.93
2016,2,29,16,0,838.0,69.0,2.1,15.0,419.0,230.23,153.04
2016,2,29,16,15,805.5,65.0,1.85,14.0,368.0,177.76,108.64
2016,2,29,16,30,773.0,61.0,1.6,13.0,317.0,127.89,69.99
2016,2,29,16,45,729.0,55.5,1.4,12.5,265.0,78.96,39.66
2016,2,29,17,0,685.0,50.0,1.2,12.0,213.0,36.37,27.19
2016,2,29,17,15,606.0,43.0,1.2,11.0,161.0,32.57,23.68
2016,2,29,17,30,527.0,36.0,1.2,10.0,109.0,28.66,19.81
2016,2,29,17,45,382.5,25.0,1.25,9.5,66.0,20.42,11.22
2016,2,29,18,0,238.0,14.0,1.3,9.0,23.0,11.63,0.0
2016,2,29,18,15,119.0,7.0,1.3,9.0,11.5,6.88,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,59.5,5.5,1.25,3.5,6.5,0.0,0.0
2016,3,1,7,0,119.0,11.0,1.3,4.0,13.0,44.88,0.0
2016,3,1,7,15,272.0,24.0,1.45,4.5,51.5,134.37,88.73
2016,3,1,7,30,425.0,37.0,1.6,5.0,90.0,219.28,173.21
2016,3,1,7,45,502.0,47.0,1.8,6.0,138.5,280.77,229.65
2016,3,1,8,0,579.0,57.0,2.0,7.0,187.0,347.94,289.06
2016,3,1,8,15,633.5,63.5,1.9,8.0,238.5,404.74,337.53
2016,3,1,8,30,688.0,70.0,1.8,9.0,290.0,464.13,385.91
2016,3,1,8,45,714.5,77.5,1.7,10.0,338.5,510.71,421.96
2016,3,1,9,0,741.0,85.0,1.6,11.0,387.0,557.0,456.2
2016,3,1,9,15,767.5,89.0,1.65,11.5,433.5,596.6,485.9
2016,3,1,9,30,794.0,93.0,1.7,12.0,480.0,637.54,515.82
2016,3,1,9,45,803.0,100.0,1.75,13.0,520.0,668.49,536.42
2016,3,1,10,0,812.0,107.0,1.8,14.0,560.0,697.1,554.7
2016,3,1,10,15,826.5,109.5,2.05,14.5,595.5,722.33,572.34
2016,3,1,10,30,841.0,112.0,2.3,15.0,631.0,745.1,588.12
2016,3,1,10,45,842.0,118.0,2.55,16.0,657.5,758.93,596.27
2016,3,1,11,0,843.0,124.0,2.8,17.0,684.0,769.69,602.25
2016,3,1,11,15,525.0,232.0,3.05,17.0,584.5,642.08,504.55
2016,3,1,11,30,207.0,340.0,3.3,17.0,485.0,500.81,392.24
2016,3,1,11,45,528.5,238.0,3.55,17.5,617.5,642.97,506.53
2016,3,1,12,0,850.0,136.0,3.8,18.0,750.0,771.91,604.99
2016,3,1,12,15,851.5,136.5,3.9,18.0,754.5,762.15,597.24
2016,3,1,12,30,853.0,137.0,4.0,18.0,759.0,749.45,588.35
2016,3,1,12,45,857.0,134.0,4.15,18.0,756.5,732.12,575.75
2016,3,1,13,0,861.0,131.0,4.3,18.0,754.0,711.89,560.82
2016,3,1,13,15,856.5,130.5,4.35,18.0,741.5,685.74,540.88
2016,3,1,13,30,852.0,130.0,4.4,18.0,729.0,657.22,518.86
2016,3,1,13,45,842.5,129.5,4.45,18.0,708.5,623.52,492.54
2016,3,1,14,0,833.0,129.0,4.5,18.0,688.0,588.1,464.4
2016,3,1,14,15,822.0,127.0,4.45,18.0,660.0,548.95,432.56
2016,3,1,14,30,811.0,125.0,4.4,18.0,632.0,508.61,399.17
2016,3,1,14,45,615.5,173.0,4.4,18.0,546.0,429.22,335.45
2016,3,1,15,0,420.0,221.0,4.4,18.0,460.0,365.05,284.31
2016,3,1,15,15,210.0,131.0,4.3,17.5,250.5,192.86,149.48
2016,3,1,15,30,0.0,41.0,4.2,17.0,41.0,39.61,27.51
2016,3,1,15,45,29.0,107.5,4.1,17.0,119.5,108.77,84.29
2016,3,1,16,0,58.0,174.0,4.0,17.0,198.0,168.46,132.21
2016,3,1,16,15,50.0,154.0,3.95,16.5,173.0,145.19,113.66
2016,3,1,16,30,42.0,134.0,3.9,16.0,148.0,122.82,95.96
2016,3,1,16,45,30.5,112.0,3.85,15.5,121.5,99.74,77.78
2016,3,1,17,0,19.0,90.0,3.8,15.0,95.0,81.45,66.7
2016,3,1,17,15,9.5,68.5,3.9,14.5,71.0,62.76,49.91
2016,3,1,17,30,0.0,47.0,4.0,14.0,47.0,43.83,32.66
2016,3,1,17,45,0.0,27.5,4.1,14.0,27.5,26.24,15.88
2016,3,1,18,0,0.0,8.0,4.2,14.0,8.0,7.71,0.0
2016,3,1,18,15,0.0,4.0,4.35,14.0,4.0,3.93,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,63.5,7.0,3.5,2.5,8.5,0.0,0.0
2016,3,2,7,0,127.0,14.0,3.7,3.0,17.0,50.67,0.0
2016,3,2,7,15,281.5,28.0,3.95,3.0,58.0,144.45,100.74
2016,3,2,7,30,436.0,42.0,4.2,3.0,99.0,230.84,185.85
2016,3,2,7,45,524.5,51.5,4.5,3.5,150.5,297.77,248.47
2016,3,2,8,0,613.0,61.0,4.8,4.0,202.0,371.12,315.24
2016,3,2,8,15,668.0,68.0,4.85,4.0,255.5,430.42,369.03
2016,3,2,8,30,723.0,75.0,4.9,4.0,309.0,492.22,423.34
2016,3,2,8,45,763.5,78.5,5.0,4.5,361.5,541.15,464.95
2016,3,2,9,0,804.0,82.0,5.1,5.0,414.0,593.38,508.03
2016,3,2,9,15,829.5,86.0,5.05,5.0,462.5,636.58,543.1
2016,3,2,9,30,855.0,90.0,5.0,5.0,511.0,678.57,576.44
2016,3,2,9,45,877.0,91.5,4.95,5.5,555.0,713.87,602.34
2016,3,2,10,0,899.0,93.0,4.9,6.0,599.0,747.2,625.53
2016,3,2,10,15,672.5,167.5,4.8,6.0,559.0,678.62,567.1
2016,3,2,10,30,446.0,242.0,4.7,6.0,519.0,594.01,494.31
2016,3,2,10,45,698.5,170.0,4.6,6.5,626.5,712.29,591.22
2016,3,2,11,0,951.0,98.0,4.5,7.0,734.0,824.3,675.39
2016,3,2,11,15,957.5,99.0,4.4,7.0,756.0,831.66,678.68
2016,3,2,11,30,964.0,100.0,4.3,7.0,778.0,835.67,680.24
2016,3,2,11,45,969.5,99.5,4.25,7.0,792.0,833.97,678.04
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,828.85,673.46
2016,3,2,12,15,975.5,99.5,4.2,7.0,810.5,817.63,664.85
2016,3,2,12,30,976.0,100.0,4.2,7.0,815.0,803.08,653.91
2016,3,2,12,45,978.5,97.5,4.25,7.5,812.0,783.69,638.58
2016,3,2,13,0,981.0,95.0,4.3,8.0,809.0,761.08,620.92
2016,3,2,13,15,977.5,94.5,4.25,8.0,796.0,733.32,599.1
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,702.77,574.29
2016,3,2,13,45,969.0,92.0,4.2,8.0,762.0,667.24,545.52
2016,3,2,14,0,964.0,90.0,4.2,8.0,741.0,629.33,514.33
2016,3,2,14,15,955.5,89.0,4.1,7.5,712.5,588.32,480.48
2016,3,2,14,30,947.0,88.0,4.0,7.0,684.0,545.53,444.35
2016,3,2,14,45,933.0,87.0,3.95,7.0,647.5,498.71,403.45
2016,3,2,15,0,919.0,86.0,3.9,7.0,611.0,451.01,360.89
2016,3,2,15,15,902.0,83.5,3.8,6.5,568.5,400.24,315.42
2016,3,2,15,30,885.0,81.0,3.7,6.0,526.0,345.97,266.06
2016,3,2,15,45,858.0,78.5,3.65,6.0,478.0,292.52,216.52
2016,3,2,16,0,831.0,76.0,3.6,6.0,430.0,240.56,168.44
2016,3,2,16,15,796.5,72.0,3.3,5.5,378.0,187.82,121.7
2016,3,2,16,30,762.0,68.0,3.0,5.0,326.0,137.93,80.99
2016,3,2,16,45,714.0,62.0,2.75,4.5,272.5,88.58,48.19
2016,3,2,17,0,666.0,56.0,2.5,4.0,219.0,44.08,35.25
2016,3,2,17,15,585.5,48.5,2.3,3.5,166.5,34.12,25.91
2016,3,2,17,30,505.0,41.0,2.1,3.0,114.0,30.39,22.08
2016,3,2,17,45,352.0,29.5,1.95,2.5,70.0,22.63,13.92
2016,3,2,18,0,199.0,18.0,1.8,2.0,26.0,14.3,0.0
2016,3,2,18,15,99.5,9.0,1.8,1.5,13.0,8.85,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.4,-1.5,9.0,0.0,0.0
2016,3,3,7,0,0.0,18.0,1.6,-1.0,18.0,17.69,0.0
2016,3,3,7,15,202.0,30.5,1.75,-0.5,58.0,121.05,87.93
2016,3,3,7,30,404.0,43.0,1.9,0.0,98.0,221.68,180.52
2016,3,3,7,45,488.0,53.5,2.1,0.0,148.0,286.81,241.33
2016,3,3,8,0,572.0,64.0,2.3,0.0,198.0,358.08,306.25
2016,3,3,8,15,626.5,71.0,2.4,0.5,250.0,415.81,357.55
2016,3,3,8,30,681.0,78.0,2.5,1.0,302.0,476.06,409.24
2016,3,3,8,45,702.5,87.5,2.6,2.0,350.5,521.96,446.58
2016,3,3,9,0,724.0,97.0,2.7,3.0,399.0,567.22,482.13
2016,3,3,9,15,464.5,158.0,2.65,3.0,360.5,483.94,410.64
2016,3,3,9,30,205.0,219.0,2.6,3.0,322.0,373.14,315.1
2016,3,3,9,45,266.5,229.5,2.55,3.5,374.5,436.71,367.25
2016,3,3,10,0,328.0,240.0,2.5,4.0,427.0,494.81,413.13
2016,3,3,10,15,380.0,244.0,2.4,4.0,473.0,540.03,448.52
2016,3,3,10,30,432.0,248.0,2.3,4.0,519.0,591.91,488.36
2016,3,3,10,45,395.0,271.5,2.2,4.5,527.5,584.39,479.14
2016,3,3,11,0,358.0,295.0,2.1,5.0,536.0,580.84,473.33
2016,3,3,11,15,392.5,294.5,1.95,5.0,566.5,604.8,491.06
2016,3,3,11,30,427.0,294.0,1.8,5.0,597.0,631.96,510.56
2016,3,3,11,45,415.5,304.0,1.7,5.0,603.5,624.36,503.15
2016,3,3,12,0,404.0,314.0,1.6,5.0,610.0,619.72,498.2
2016,3,3,12,15,238.0,329.0,1.55,5.0,503.5,504.94,407.09
2016,3,3,12,30,72.0,344.0,1.5,5.0,397.0,388.38,313.1
2016,3,3,12,45,53.5,324.0,1.45,5.0,363.5,352.72,285.3
2016,3,3,13,0,35.0,304.0,1.4,5.0,330.0,318.01,257.53
2016,3,3,13,15,52.5,316.0,1.25,5.0,354.5,338.43,274.01
2016,3,3,13,30,70.0,328.0,1.1,5.0,379.0,357.44,288.78
2016,3,3,13,45,67.5,317.5,1.0,5.0,365.5,342.04,276.31
2016,3,3,14,0,65.0,307.0,0.9,5.0,352.0,326.7,264.13
2016,3,3,14,15,35.5,251.0,0.9,5.0,275.5,255.81,207.73
2016,3,3,14,30,6.0,195.0,0.9,5.0,199.0,189.23,154.03
2016,3,3,14,45,5.5,189.5,0.9,5.0,193.0,183.07,149.53
2016,3,3,15,0,5.0,184.0,0.9,5.0,187.0,176.89,144.75
2016,3,3,15,15,2.5,126.5,0.95,4.5,128.0,122.21,99.58
2016,3,3,15,30,0.0,69.0,1.0,4.0,69.0,66.72,52.64
2016,3,3,15,45,0.0,54.5,1.1,4.0,54.5,52.67,40.67
2016,3,3,16,0,0.0,40.0,1.2,4.0,40.0,38.63,28.5
2016,3,3,16,15,0.0,35.0,1.3,3.5,35.0,33.79,24.38
2016,3,3,16,30,0.0,30.0,1.4,3.0,30.0,28.96,20.19
2016,3,3,16,45,0.0,24.5,1.5,2.5,24.5,23.64,15.51
2016,3,3,17,0,0.0,19.0,1.6,2.0,19.0,18.32,11.55
2016,3,3,17,15,0.0,14.5,1.7,1.5,14.5,13.98,7.41
2016,3,3,17,30,0.0,10.0,1.8,1.0,10.0,9.64,3.24
2016,3,3,17,45,0.0,6.0,1.9,1.0,6.0,5.78,0.0
2016,3,3,18,0,0.0,2.0,2.0,1.0,2.0,1.93,0.0
