Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,18,15,0.0,1.0,1.95,1.0,1.0,0.98,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,37.5,8.0,2.55,0.0,9.5,7.86,0.0
2016,3,4,7,0,75.0,16.0,2.8,0.0,19.0,48.47,0.0
2016,3,4,7,15,195.0,34.5,2.9,0.5,58.0,124.66,92.64
2016,3,4,7,30,315.0,53.0,3.0,1.0,97.0,200.03,163.67
2016,3,4,7,45,187.0,74.0,3.1,1.5,103.5,174.58,146.72
2016,3,4,8,0,59.0,95.0,3.2,2.0,110.0,131.72,110.93
2016,3,4,8,15,75.5,115.5,3.25,2.5,138.5,163.52,139.18
2016,3,4,8,30,92.0,136.0,3.3,3.0,167.0,202.69,173.09
2016,3,4,8,45,196.0,152.0,3.4,3.5,230.5,282.66,242.51
2016,3,4,9,0,300.0,168.0,3.5,4.0,294.0,376.25,321.65
2016,3,4,9,15,540.5,139.0,3.5,4.5,398.0,514.34,437.58
2016,3,4,9,30,781.0,110.0,3.5,5.0,502.0,660.98,555.88
2016,3,4,9,45,806.0,111.5,3.55,6.0,545.5,694.25,578.85
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,728.48,602.05
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,754.27,619.94
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,777.5,635.88
2016,3,4,10,45,632.5,202.0,3.5,7.5,610.5,701.64,572.93
2016,3,4,11,0,406.0,285.0,3.5,8.0,560.0,608.53,494.95
2016,3,4,11,15,268.0,316.5,3.45,8.5,500.5,533.98,432.95
2016,3,4,11,30,130.0,348.0,3.4,9.0,441.0,452.7,364.96
2016,3,4,11,45,301.0,318.0,3.35,9.5,538.0,553.32,446.78
2016,3,4,12,0,472.0,288.0,3.3,10.0,635.0,650.2,522.32
2016,3,4,12,15,687.5,207.5,3.25,10.0,716.5,723.04,580.79
2016,3,4,12,30,903.0,127.0,3.2,10.0,798.0,786.24,629.62
2016,3,4,12,45,667.5,216.5,3.15,10.0,711.5,689.51,552.75
2016,3,4,13,0,432.0,306.0,3.1,10.0,625.0,595.89,477.04
2016,3,4,13,15,498.5,275.0,3.1,10.0,637.0,596.49,479.13
2016,3,4,13,30,565.0,244.0,3.1,10.0,649.0,592.5,476.81
2016,3,4,13,45,466.0,271.0,3.1,10.0,599.0,537.8,432.66
2016,3,4,14,0,367.0,298.0,3.1,10.0,549.0,488.36,392.65
2016,3,4,14,15,325.0,294.0,3.1,10.0,510.0,446.12,359.02
2016,3,4,14,30,283.0,290.0,3.1,10.0,471.0,406.19,326.94
2016,3,4,14,45,557.5,202.0,3.1,10.0,534.0,435.55,349.52
2016,3,4,15,0,832.0,114.0,3.1,10.0,597.0,444.58,352.25
2016,3,4,15,15,418.0,140.0,3.0,9.5,382.5,275.74,218.65
2016,3,4,15,30,4.0,166.0,2.9,9.0,168.0,158.17,128.43
2016,3,4,15,45,2.0,151.5,2.8,9.0,152.5,143.47,116.72
2016,3,4,16,0,0.0,137.0,2.7,9.0,137.0,128.99,104.94
2016,3,4,16,15,332.0,113.0,2.45,8.5,227.5,147.89,107.04
2016,3,4,16,30,664.0,89.0,2.2,8.0,318.0,146.3,91.15
2016,3,4,16,45,617.0,80.0,2.0,7.5,266.5,98.99,58.55
2016,3,4,17,0,570.0,71.0,1.8,7.0,215.0,56.48,39.34
2016,3,4,17,15,490.0,61.0,1.75,6.5,164.0,44.9,35.45
2016,3,4,17,30,410.0,51.0,1.7,6.0,113.0,39.47,30.06
2016,3,4,17,45,286.5,36.0,1.65,5.5,71.0,28.59,19.19
2016,3,4,18,0,163.0,21.0,1.6,5.0,29.0,16.51,0.0
2016,3,4,18,15,81.5,10.5,1.6,4.5,14.5,10.32,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.5,9.0,1.5,-0.5,10.5,20.17,0.0
2016,3,5,7,0,87.0,18.0,1.7,0.0,21.0,55.79,0.0
2016,3,5,7,15,207.5,36.0,1.65,0.5,61.5,131.51,99.54
2016,3,5,7,30,328.0,54.0,1.6,1.0,102.0,207.66,170.05
2016,3,5,7,45,405.0,68.0,1.55,1.5,151.0,270.19,226.94
2016,3,5,8,0,482.0,82.0,1.5,2.0,200.0,338.69,287.34
2016,3,5,8,15,538.5,91.5,1.2,3.0,251.5,398.27,336.94
2016,3,5,8,30,595.0,101.0,0.9,4.0,303.0,459.89,385.31
2016,3,5,8,45,639.5,107.0,0.65,5.0,354.0,512.9,424.22
2016,3,5,9,0,684.0,113.0,0.4,6.0,405.0,566.82,461.29
2016,3,5,9,15,712.0,118.0,0.55,6.5,452.0,609.38,493.46
2016,3,5,9,30,740.0,123.0,0.7,7.0,499.0,651.15,524.6
2016,3,5,9,45,760.0,127.5,0.9,7.5,540.5,685.65,550.46
2016,3,5,10,0,780.0,132.0,1.1,8.0,582.0,718.39,574.72
2016,3,5,10,15,795.0,135.0,1.25,8.0,618.0,743.81,593.58
2016,3,5,10,30,810.0,138.0,1.4,8.0,654.0,766.87,610.44
2016,3,5,10,45,815.5,143.0,1.55,8.5,682.0,780.08,619.15
2016,3,5,11,0,821.0,148.0,1.7,9.0,710.0,792.72,627.59
2016,3,5,11,15,828.5,150.0,1.8,9.0,731.0,800.88,633.51
2016,3,5,11,30,836.0,152.0,1.9,9.0,752.0,806.04,637.44
2016,3,5,11,45,831.5,157.0,2.05,9.5,763.0,801.99,634.18
2016,3,5,12,0,827.0,162.0,2.2,10.0,774.0,794.98,628.92
2016,3,5,12,15,610.0,246.0,2.25,10.0,699.0,704.9,558.89
2016,3,5,12,30,393.0,330.0,2.3,10.0,624.0,614.3,487.22
2016,3,5,12,45,457.0,300.5,2.4,10.0,640.5,622.82,496.0
2016,3,5,13,0,521.0,271.0,2.5,10.0,657.0,625.58,499.57
2016,3,5,13,15,406.0,305.0,2.5,10.0,603.0,564.6,450.89
2016,3,5,13,30,291.0,339.0,2.5,10.0,549.0,509.01,406.36
2016,3,5,13,45,259.0,334.0,2.5,10.0,517.5,472.74,378.18
2016,3,5,14,0,227.0,329.0,2.5,10.0,486.0,438.96,351.6
2016,3,5,14,15,358.5,281.5,2.45,10.0,517.5,453.99,364.47
2016,3,5,14,30,490.0,234.0,2.4,10.0,549.0,458.27,367.47
2016,3,5,14,45,401.5,243.5,2.35,10.0,492.5,405.59,324.5
2016,3,5,15,0,313.0,253.0,2.3,10.0,436.0,357.26,285.4
2016,3,5,15,15,298.0,236.0,2.15,10.0,400.5,319.98,254.54
2016,3,5,15,30,283.0,219.0,2.0,10.0,365.0,283.73,224.16
2016,3,5,15,45,141.5,168.5,1.85,10.0,241.5,189.95,150.23
2016,3,5,16,0,0.0,118.0,1.7,10.0,118.0,112.14,90.13
2016,3,5,16,15,0.0,103.5,1.45,9.5,103.5,98.4,79.04
2016,3,5,16,30,0.0,89.0,1.2,9.0,89.0,84.71,67.7
2016,3,5,16,45,0.0,74.0,1.0,8.5,74.0,70.64,55.83
2016,3,5,17,0,0.0,59.0,0.8,8.0,59.0,56.64,43.8
2016,3,5,17,15,0.0,45.0,0.8,8.0,45.0,43.47,33.99
2016,3,5,17,30,0.0,31.0,0.8,8.0,31.0,29.93,21.34
2016,3,5,17,45,0.0,19.0,0.8,8.0,19.0,18.33,10.27
2016,3,5,18,0,0.0,7.0,0.8,8.0,7.0,6.75,0.0
2016,3,5,18,15,0.0,3.5,0.7,8.0,3.5,3.44,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,9.5,2.05,1.5,13.5,31.14,0.0
2016,3,6,7,0,165.0,19.0,2.3,2.0,27.0,83.12,5.17
2016,3,6,7,15,299.0,33.5,2.45,2.5,70.0,161.9,123.65
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,244.54,199.88
2016,3,6,7,45,518.0,57.5,2.8,3.5,165.0,311.64,261.34
2016,3,6,8,0,603.0,67.0,3.0,4.0,217.0,384.77,326.41
2016,3,6,8,15,655.5,74.0,3.15,4.5,270.5,443.44,377.65
2016,3,6,8,30,708.0,81.0,3.3,5.0,324.0,504.4,429.11
2016,3,6,8,45,747.0,85.0,3.5,6.0,376.5,555.67,470.52
2016,3,6,9,0,786.0,89.0,3.7,7.0,429.0,605.03,509.23
2016,3,6,9,15,810.5,93.0,3.65,7.5,476.5,647.44,541.43
2016,3,6,9,30,835.0,97.0,3.6,8.0,524.0,688.61,571.85
2016,3,6,9,45,852.0,100.5,3.55,8.5,566.5,722.39,595.03
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,754.03,616.06
2016,3,6,10,15,881.5,106.0,3.35,9.0,645.5,778.33,632.01
2016,3,6,10,30,894.0,108.0,3.2,9.0,682.0,799.92,645.85
2016,3,6,10,45,899.5,111.5,3.05,9.5,710.0,814.89,653.56
2016,3,6,11,0,905.0,115.0,2.9,10.0,738.0,826.72,658.97
2016,3,6,11,15,652.5,214.0,2.7,10.0,670.5,735.87,587.61
2016,3,6,11,30,400.0,313.0,2.5,10.0,603.0,631.47,502.78
2016,3,6,11,45,356.0,330.0,2.4,10.5,591.5,610.19,484.65
2016,3,6,12,0,312.0,347.0,2.3,11.0,580.0,587.84,465.21
2016,3,6,12,15,294.0,353.5,2.1,11.0,574.0,573.97,453.34
2016,3,6,12,30,276.0,360.0,1.9,11.0,568.0,559.4,440.93
2016,3,6,12,45,602.0,238.0,1.75,11.5,687.5,668.74,527.45
2016,3,6,13,0,928.0,116.0,1.6,12.0,807.0,760.25,595.53
2016,3,6,13,15,482.0,209.0,1.5,12.0,567.5,526.41,416.58
2016,3,6,13,30,36.0,302.0,1.4,12.0,328.0,312.13,245.63
2016,3,6,13,45,474.5,205.5,1.3,12.0,534.5,485.3,386.97
2016,3,6,14,0,913.0,109.0,1.2,12.0,741.0,632.04,496.73
2016,3,6,14,15,903.5,107.5,1.15,12.0,712.0,591.34,462.81
2016,3,6,14,30,894.0,106.0,1.1,12.0,683.0,546.92,427.39
2016,3,6,14,45,881.5,103.5,1.1,12.0,647.0,500.7,390.03
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,453.67,350.95
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,403.75,308.95
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,353.97,265.92
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,302.2,220.31
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,251.8,175.56
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,196.71,128.28
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,147.54,88.39
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,99.19,55.04
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,55.57,34.93
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,39.84,30.73
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,35.09,26.12
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,26.64,17.69
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,17.58,2.36
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,10.81,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.5,1.6,2.0,13.5,13.27,0.0
2016,3,7,7,0,0.0,27.0,1.6,2.0,27.0,30.3,4.94
2016,3,7,7,15,176.5,41.5,1.65,2.0,69.0,128.75,99.67
2016,3,7,7,30,353.0,56.0,1.7,2.0,111.0,222.9,183.35
2016,3,7,7,45,432.0,69.0,1.8,2.5,161.5,287.05,241.43
2016,3,7,8,0,511.0,82.0,1.9,3.0,212.0,358.53,304.3
2016,3,7,8,15,565.5,91.0,2.1,3.5,264.0,417.47,355.27
2016,3,7,8,30,620.0,100.0,2.3,4.0,316.0,478.87,406.8
2016,3,7,8,45,665.0,104.5,2.5,5.0,368.0,531.72,449.31
2016,3,7,9,0,710.0,109.0,2.7,6.0,420.0,585.45,491.33
2016,3,7,9,15,709.5,109.5,2.95,7.0,448.0,605.05,505.53
2016,3,7,9,30,709.0,110.0,3.2,8.0,476.0,622.3,517.68
2016,3,7,9,45,756.0,118.5,3.45,9.0,537.0,679.93,560.77
2016,3,7,10,0,803.0,127.0,3.7,10.0,598.0,736.91,601.81
2016,3,7,10,15,817.5,130.0,3.8,10.5,634.0,760.1,616.89
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,783.36,632.21
2016,3,7,10,45,839.0,136.5,4.05,12.0,698.0,798.7,640.67
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,811.1,647.07
2016,3,7,11,15,852.5,141.5,4.2,13.0,747.0,818.02,651.28
2016,3,7,11,30,859.0,143.0,4.2,13.0,768.0,821.88,653.42
2016,3,7,11,45,858.5,146.0,4.2,13.5,780.0,818.74,649.35
2016,3,7,12,0,858.0,149.0,4.2,14.0,792.0,812.51,643.25
2016,3,7,12,15,859.0,149.5,4.15,14.0,796.0,801.9,635.14
2016,3,7,12,30,860.0,150.0,4.1,14.0,800.0,788.32,624.98
2016,3,7,12,45,857.5,150.0,4.05,14.5,795.5,768.81,609.37
2016,3,7,13,0,855.0,150.0,4.0,15.0,791.0,746.61,591.11
2016,3,7,13,15,851.0,149.0,3.85,15.0,778.5,719.87,570.12
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,690.77,547.18
2016,3,7,13,45,831.0,151.0,3.6,15.0,743.5,655.9,519.64
2016,3,7,14,0,815.0,154.0,3.5,15.0,721.0,618.1,489.57
2016,3,7,14,15,804.0,151.5,3.4,15.0,692.5,578.07,457.44
2016,3,7,14,30,793.0,149.0,3.3,15.0,664.0,536.93,423.84
2016,3,7,14,45,677.0,167.0,3.2,15.0,590.5,465.02,366.02
2016,3,7,15,0,561.0,185.0,3.1,15.0,517.0,401.1,314.29
2016,3,7,15,15,450.0,199.0,2.9,15.0,453.5,344.03,267.98
2016,3,7,15,30,339.0,213.0,2.7,15.0,390.0,299.04,231.88
2016,3,7,15,45,201.0,199.0,2.55,15.0,301.5,233.13,180.99
2016,3,7,16,0,63.0,185.0,2.4,15.0,213.0,180.71,142.44
2016,3,7,16,15,55.0,165.0,2.2,14.0,187.5,156.92,123.86
2016,3,7,16,30,47.0,145.0,2.0,13.0,162.0,134.01,105.86
2016,3,7,16,45,269.5,115.0,1.8,12.5,188.0,113.04,80.66
2016,3,7,17,0,492.0,85.0,1.6,12.0,214.0,71.91,48.98
2016,3,7,17,15,414.5,72.5,1.6,11.5,164.5,53.34,42.33
2016,3,7,17,30,337.0,60.0,1.6,11.0,115.0,45.4,34.83
2016,3,7,17,45,234.5,42.0,1.65,10.5,73.5,32.43,22.44
2016,3,7,18,0,132.0,24.0,1.7,10.0,32.0,18.82,4.35
2016,3,7,18,15,66.0,12.0,1.75,10.0,16.0,11.8,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,43.5,11.0,1.2,6.5,13.5,22.67,0.0
2016,3,8,7,0,87.0,22.0,1.2,7.0,27.0,59.27,22.14
2016,3,8,7,15,187.5,42.0,1.2,7.5,67.5,133.83,102.4
2016,3,8,7,30,288.0,62.0,1.2,8.0,108.0,205.08,165.4
2016,3,8,7,45,383.5,73.5,1.2,9.0,159.0,272.37,223.67
2016,3,8,8,0,479.0,85.0,1.2,10.0,210.0,347.3,286.56
2016,3,8,8,15,532.5,94.5,1.3,10.5,261.0,406.28,335.43
2016,3,8,8,30,586.0,104.0,1.4,11.0,312.0,466.7,383.99
2016,3,8,8,45,642.5,106.0,1.5,12.0,364.5,522.89,427.29
2016,3,8,9,0,699.0,108.0,1.6,13.0,417.0,580.67,470.49
2016,3,8,9,15,726.0,112.5,1.7,13.5,463.5,622.72,501.33
2016,3,8,9,30,753.0,117.0,1.8,14.0,510.0,663.91,530.99
2016,3,8,9,45,782.5,117.0,1.9,15.0,554.0,700.72,556.04
2016,3,8,10,0,812.0,117.0,2.0,16.0,598.0,734.06,577.12
2016,3,8,10,15,826.5,119.5,1.95,16.5,634.0,759.46,592.24
2016,3,8,10,30,841.0,122.0,1.9,17.0,670.0,782.36,605.51
2016,3,8,10,45,858.5,121.0,1.85,18.0,700.5,801.2,614.7
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,817.27,621.93
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.5,824.25,624.28
2016,3,8,11,30,890.0,122.0,1.5,19.0,774.0,828.08,624.56
2016,3,8,11,45,898.0,121.0,1.4,19.5,788.0,824.87,619.54
2016,3,8,12,0,906.0,120.0,1.3,20.0,802.0,821.35,614.49
2016,3,8,12,15,907.5,120.0,1.35,20.0,806.5,810.64,607.72
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,796.82,598.99
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,778.57,586.71
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,757.29,572.35
2016,3,8,13,15,911.0,114.5,1.75,21.0,792.5,730.21,554.94
2016,3,8,13,30,907.0,114.0,1.9,21.0,780.0,700.56,534.49
2016,3,8,13,45,897.5,114.0,2.05,21.0,758.0,665.57,509.59
2016,3,8,14,0,888.0,114.0,2.2,21.0,736.0,627.33,481.66
2016,3,8,14,15,737.0,159.0,2.2,20.5,661.5,551.2,424.3
2016,3,8,14,30,586.0,204.0,2.2,20.0,587.0,485.03,373.78
2016,3,8,14,45,710.0,156.5,2.25,20.0,596.5,473.07,363.61
2016,3,8,15,0,834.0,109.0,2.3,20.0,606.0,452.07,344.47
2016,3,8,15,15,816.0,106.0,2.15,19.5,564.5,403.3,303.74
2016,3,8,15,30,798.0,103.0,2.0,19.0,523.0,354.81,262.41
2016,3,8,15,45,768.0,100.5,1.9,19.0,475.5,300.72,215.94
2016,3,8,16,0,738.0,98.0,1.8,19.0,428.0,251.44,173.16
2016,3,8,16,15,703.0,92.5,1.65,18.0,377.5,200.87,130.85
2016,3,8,16,30,668.0,87.0,1.5,17.0,327.0,153.34,93.04
2016,3,8,16,45,618.0,79.5,1.35,16.5,275.0,106.22,60.41
2016,3,8,17,0,568.0,72.0,1.2,16.0,223.0,64.22,39.6
2016,3,8,17,15,493.0,62.0,1.2,15.0,172.0,44.75,34.18
2016,3,8,17,30,418.0,52.0,1.2,14.0,121.0,39.34,29.12
2016,3,8,17,45,305.0,37.5,1.3,13.5,78.0,29.11,19.41
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,18.19,5.11
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,11.3,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,86.5,11.5,1.7,9.0,17.0,35.24,0.0
2016,3,9,7,0,173.0,23.0,1.9,10.0,34.0,94.82,46.87
2016,3,9,7,15,292.5,38.0,1.95,10.5,77.5,168.56,128.83
2016,3,9,7,30,412.0,53.0,2.0,11.0,121.0,247.55,198.39
2016,3,9,7,45,500.0,61.5,2.15,11.5,173.0,315.35,257.91
2016,3,9,8,0,588.0,70.0,2.3,12.0,225.0,389.36,321.0
2016,3,9,8,15,637.5,76.5,2.45,12.5,277.5,445.97,368.37
2016,3,9,8,30,687.0,83.0,2.6,13.0,330.0,504.66,415.91
2016,3,9,8,45,728.5,86.5,2.8,14.0,382.0,556.65,456.19
2016,3,9,9,0,770.0,90.0,3.0,15.0,434.0,607.0,494.11
2016,3,9,9,15,794.0,93.5,3.15,15.5,481.0,648.31,524.77
2016,3,9,9,30,818.0,97.0,3.3,16.0,528.0,688.38,553.61
2016,3,9,9,45,839.5,98.5,3.5,16.5,571.0,722.95,577.34
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,755.6,599.5
2016,3,9,10,15,873.5,102.0,3.8,17.5,649.5,779.83,614.95
2016,3,9,10,30,886.0,104.0,3.9,18.0,685.0,801.37,628.48
2016,3,9,10,45,895.5,105.5,4.0,18.5,714.0,813.76,635.44
2016,3,9,11,0,905.0,107.0,4.1,19.0,743.0,826.77,642.99
2016,3,9,11,15,666.0,207.0,4.1,19.0,682.5,747.91,583.48
2016,3,9,11,30,427.0,307.0,4.1,19.0,622.0,656.03,510.08
2016,3,9,11,45,442.0,305.5,4.15,19.5,636.0,661.03,513.28
2016,3,9,12,0,457.0,304.0,4.2,20.0,650.0,664.21,514.63
2016,3,9,12,15,448.5,309.5,4.2,20.0,651.0,654.43,506.82
2016,3,9,12,30,440.0,315.0,4.2,20.0,652.0,643.19,498.04
2016,3,9,12,45,673.5,216.5,4.25,20.0,729.0,706.95,549.99
2016,3,9,13,0,907.0,118.0,4.3,20.0,806.0,758.02,590.45
2016,3,9,13,15,785.0,167.5,4.25,20.0,756.0,698.67,544.43
2016,3,9,13,30,663.0,217.0,4.2,20.0,706.0,641.9,499.86
2016,3,9,13,45,766.0,169.5,4.2,20.5,720.0,637.82,497.09
2016,3,9,14,0,869.0,122.0,4.2,21.0,734.0,626.91,488.25
2016,3,9,14,15,859.0,120.0,4.15,20.5,705.0,586.32,457.0
2016,3,9,14,30,849.0,118.0,4.1,20.0,676.0,544.38,424.07
2016,3,9,14,45,741.5,141.0,4.05,20.0,610.0,476.07,369.5
2016,3,9,15,0,634.0,164.0,4.0,20.0,544.0,417.03,321.78
2016,3,9,15,15,530.5,180.5,3.8,19.5,484.0,361.46,277.25
2016,3,9,15,30,427.0,197.0,3.6,19.0,424.0,313.87,239.31
2016,3,9,15,45,565.0,151.5,3.45,19.0,423.5,290.62,214.91
2016,3,9,16,0,703.0,106.0,3.3,19.0,423.0,252.56,176.42
2016,3,9,16,15,667.0,100.0,3.05,18.5,373.0,203.01,134.47
2016,3,9,16,30,631.0,94.0,2.8,18.0,323.0,156.67,97.22
2016,3,9,16,45,583.0,85.5,2.55,17.5,272.0,110.64,64.85
2016,3,9,17,0,535.0,77.0,2.3,17.0,221.0,69.58,43.51
2016,3,9,17,15,460.5,66.0,2.25,16.5,171.0,48.16,36.96
2016,3,9,17,30,386.0,55.0,2.2,16.0,121.0,41.98,31.19
2016,3,9,17,45,274.0,40.0,2.15,15.5,78.0,30.59,20.54
2016,3,9,18,0,162.0,25.0,2.1,15.0,35.0,19.51,6.81
2016,3,9,18,15,81.0,12.5,2.15,15.0,17.5,12.29,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.0,2.4,12.5,11.0,10.81,0.0
2016,3,10,7,0,0.0,22.0,2.6,13.0,22.0,21.89,8.49
2016,3,10,7,15,30.0,43.0,2.7,13.0,48.0,59.51,43.12
2016,3,10,7,30,60.0,64.0,2.8,13.0,74.0,101.57,79.71
2016,3,10,7,45,76.5,87.0,2.95,13.5,104.5,136.85,110.39
2016,3,10,8,0,93.0,110.0,3.1,14.0,135.0,172.85,141.13
2016,3,10,8,15,110.0,130.5,3.3,14.5,166.0,206.85,169.61
2016,3,10,8,30,127.0,151.0,3.5,15.0,197.0,241.76,198.23
2016,3,10,8,45,355.0,136.5,3.7,16.0,291.5,382.61,314.72
2016,3,10,9,0,583.0,122.0,3.9,17.0,386.0,527.42,430.06
2016,3,10,9,15,308.5,167.0,4.0,17.0,308.0,395.0,321.28
2016,3,10,9,30,34.0,212.0,4.1,17.0,230.0,243.37,194.04
2016,3,10,9,45,94.0,246.5,4.2,17.5,301.5,323.41,258.62
2016,3,10,10,0,154.0,281.0,4.3,18.0,373.0,412.41,328.09
2016,3,10,10,15,171.0,298.0,4.35,18.5,406.0,443.57,350.87
2016,3,10,10,30,188.0,315.0,4.4,19.0,439.0,474.45,373.38
2016,3,10,10,45,186.0,331.0,4.5,19.5,458.0,488.91,382.89
2016,3,10,11,0,184.0,347.0,4.6,20.0,477.0,502.45,391.74
2016,3,10,11,15,173.0,356.5,4.7,20.0,481.5,501.25,390.14
2016,3,10,11,30,162.0,366.0,4.8,20.0,486.0,499.28,388.07
2016,3,10,11,45,114.5,359.5,4.9,20.5,445.5,451.86,350.29
2016,3,10,12,0,67.0,353.0,5.0,21.0,405.0,401.06,309.96
2016,3,10,12,15,67.0,355.0,5.05,21.0,407.0,400.27,309.41
2016,3,10,12,30,67.0,357.0,5.1,21.0,409.0,399.23,308.57
2016,3,10,12,45,268.5,329.0,5.2,21.0,534.0,519.7,404.86
2016,3,10,13,0,470.0,301.0,5.3,21.0,659.0,628.04,489.19
2016,3,10,13,15,501.5,283.5,5.3,21.0,660.5,617.9,481.59
2016,3,10,13,30,533.0,266.0,5.3,21.0,662.0,604.82,472.08
2016,3,10,13,45,531.5,258.0,5.3,21.5,643.5,576.85,449.76
2016,3,10,14,0,530.0,250.0,5.3,22.0,625.0,547.64,426.35
2016,3,10,14,15,419.5,274.0,5.2,21.5,563.5,486.05,378.42
2016,3,10,14,30,309.0,298.0,5.1,21.0,502.0,432.87,336.86
2016,3,10,14,45,450.0,238.5,5.05,21.0,519.0,428.89,333.63
2016,3,10,15,0,591.0,179.0,5.0,21.0,536.0,414.36,320.34
2016,3,10,15,15,640.5,160.0,4.8,20.5,523.0,387.21,296.23
2016,3,10,15,30,690.0,141.0,4.6,20.0,510.0,354.6,266.56
2016,3,10,15,45,665.5,134.0,4.45,20.0,464.0,305.84,224.27
2016,3,10,16,0,641.0,127.0,4.3,20.0,418.0,258.73,183.31
2016,3,10,16,15,603.0,119.5,4.15,19.5,368.5,210.56,142.99
2016,3,10,16,30,565.0,112.0,4.0,19.0,319.0,165.96,107.38
2016,3,10,16,45,527.5,99.0,3.85,19.0,269.5,119.57,73.67
2016,3,10,17,0,490.0,86.0,3.7,19.0,220.0,77.39,49.64
2016,3,10,17,15,415.5,74.0,3.65,18.5,170.0,54.08,41.83
2016,3,10,17,30,341.0,62.0,3.6,18.0,120.0,46.63,34.97
2016,3,10,17,45,243.5,44.0,3.6,17.5,78.0,33.77,23.12
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,20.27,8.02
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,12.78,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,17.5,12.5,2.7,14.5,13.5,17.28,0.0
2016,3,11,7,0,35.0,25.0,2.7,15.0,27.0,43.37,23.76
2016,3,11,7,15,82.0,45.5,2.65,15.0,57.5,87.4,65.21
2016,3,11,7,30,129.0,66.0,2.6,15.0,88.0,139.35,110.21
2016,3,11,7,45,157.0,87.0,2.55,15.5,123.5,180.77,146.07
2016,3,11,8,0,185.0,108.0,2.5,16.0,159.0,223.95,182.56
2016,3,11,8,15,206.0,128.0,2.45,16.5,195.5,263.69,215.25
2016,3,11,8,30,227.0,148.0,2.4,17.0,232.0,304.36,247.79
2016,3,11,8,45,150.5,171.0,2.4,17.5,230.0,281.29,227.36
2016,3,11,9,0,74.0,194.0,2.4,18.0,228.0,252.49,202.02
2016,3,11,9,15,234.0,201.0,2.3,18.0,324.0,383.71,308.08
2016,3,11,9,30,394.0,208.0,2.2,18.0,420.0,508.42,404.89
2016,3,11,9,45,570.0,167.0,2.1,18.5,499.5,607.08,479.31
2016,3,11,10,0,746.0,126.0,2.0,19.0,579.0,707.61,551.98
2016,3,11,10,15,522.0,214.0,1.9,19.0,539.5,637.34,494.52
2016,3,11,10,30,298.0,302.0,1.8,19.0,500.0,553.71,427.35
2016,3,11,10,45,180.5,312.0,1.75,19.5,433.5,465.23,358.85
2016,3,11,11,0,63.0,322.0,1.7,20.0,367.0,375.13,287.9
2016,3,11,11,15,35.5,267.5,1.65,20.0,293.5,295.56,227.54
2016,3,11,11,30,8.0,213.0,1.6,20.0,220.0,214.16,164.48
2016,3,11,11,45,73.0,296.5,1.6,20.5,353.0,351.59,270.64
2016,3,11,12,0,138.0,380.0,1.6,21.0,486.0,487.43,369.98
2016,3,11,12,15,194.0,379.0,1.65,21.0,529.0,524.93,397.47
2016,3,11,12,30,250.0,378.0,1.7,21.0,572.0,560.28,423.78
2016,3,11,12,45,189.0,378.5,1.75,21.5,525.0,508.38,384.28
2016,3,11,13,0,128.0,379.0,1.8,22.0,478.0,458.28,346.4
2016,3,11,13,15,344.0,319.0,1.85,22.0,578.0,544.37,413.98
2016,3,11,13,30,560.0,259.0,1.9,22.0,678.0,617.96,469.62
2016,3,11,13,45,565.0,248.5,1.95,22.0,661.0,590.93,449.57
2016,3,11,14,0,570.0,238.0,2.0,22.0,644.0,562.18,428.66
2016,3,11,14,15,459.0,264.5,1.95,22.0,583.0,500.86,381.94
2016,3,11,14,30,348.0,291.0,1.9,22.0,522.0,447.93,341.42
2016,3,11,14,45,351.0,273.5,1.85,22.0,496.5,416.49,317.51
2016,3,11,15,0,354.0,256.0,1.8,22.0,471.0,384.28,292.41
2016,3,11,15,15,499.5,195.5,1.7,21.5,476.5,366.12,276.59
2016,3,11,15,30,645.0,135.0,1.6,21.0,482.0,336.01,249.09
2016,3,11,15,45,424.5,166.0,1.5,21.0,386.0,265.73,196.1
2016,3,11,16,0,204.0,197.0,1.4,21.0,290.0,222.14,166.63
2016,3,11,16,15,192.0,176.5,1.3,20.5,256.0,189.59,140.96
2016,3,11,16,30,180.0,156.0,1.2,20.0,222.0,158.23,116.5
2016,3,11,16,45,162.5,134.0,1.1,19.5,187.0,126.57,92.78
2016,3,11,17,0,145.0,112.0,1.0,19.0,152.0,96.91,72.06
2016,3,11,17,15,121.0,89.5,1.05,18.5,118.0,73.49,58.68
2016,3,11,17,30,97.0,67.0,1.1,18.0,84.0,56.21,43.31
2016,3,11,17,45,54.0,46.0,1.15,18.0,54.5,39.47,28.0
2016,3,11,18,0,11.0,25.0,1.2,18.0,25.0,23.22,10.73
2016,3,11,18,15,5.5,12.5,1.2,17.5,12.5,12.29,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.91,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,9.64,1.41
2016,3,12,7,15,0.0,25.0,2.1,13.5,25.0,24.13,14.44
2016,3,12,7,30,0.0,40.0,2.1,14.0,40.0,38.64,27.09
2016,3,12,7,45,0.0,58.0,2.1,14.5,58.0,56.82,42.74
2016,3,12,8,0,0.0,76.0,2.1,15.0,76.0,75.09,58.2
2016,3,12,8,15,0.0,94.5,2.1,15.0,94.5,93.77,73.85
2016,3,12,8,30,0.0,113.0,2.1,15.0,113.0,112.35,89.17
2016,3,12,8,45,11.5,143.5,2.1,15.5,149.0,150.89,120.77
2016,3,12,9,0,23.0,174.0,2.1,16.0,185.0,190.01,152.2
2016,3,12,9,15,23.5,193.5,2.0,16.5,206.0,210.24,167.57
2016,3,12,9,30,24.0,213.0,1.9,17.0,227.0,230.37,182.64
2016,3,12,9,45,132.5,246.0,1.85,17.5,327.0,358.91,284.89
2016,3,12,10,0,241.0,279.0,1.8,18.0,427.0,476.88,374.58
2016,3,12,10,15,188.0,299.5,1.7,18.0,419.0,459.51,358.3
2016,3,12,10,30,135.0,320.0,1.6,18.0,411.0,439.72,341.09
2016,3,12,10,45,242.0,320.0,1.55,18.5,491.0,523.03,404.02
2016,3,12,11,0,349.0,320.0,1.5,19.0,571.0,613.28,469.04
2016,3,12,11,15,515.0,270.0,1.5,19.0,651.0,697.94,531.55
2016,3,12,11,30,681.0,220.0,1.5,19.0,731.0,777.94,589.3
2016,3,12,11,45,698.0,214.5,1.5,19.5,746.0,779.87,588.52
2016,3,12,12,0,715.0,209.0,1.5,20.0,761.0,779.1,586.74
2016,3,12,12,15,593.5,258.0,1.5,20.5,718.0,721.11,542.63
2016,3,12,12,30,472.0,307.0,1.5,21.0,675.0,664.77,499.85
2016,3,12,12,45,451.5,316.5,1.55,21.5,667.0,646.47,486.18
2016,3,12,13,0,431.0,326.0,1.6,22.0,659.0,627.32,471.52
2016,3,12,13,15,231.5,316.5,1.65,22.0,495.0,465.47,353.17
2016,3,12,13,30,32.0,307.0,1.7,22.0,331.0,315.08,239.21
2016,3,12,13,45,22.5,273.5,1.75,22.0,290.0,276.26,210.78
2016,3,12,14,0,13.0,240.0,1.8,22.0,249.0,237.59,181.62
2016,3,12,14,15,148.0,273.5,1.8,22.0,373.0,339.45,261.04
2016,3,12,14,30,283.0,307.0,1.8,22.0,497.0,429.46,328.02
2016,3,12,14,45,410.0,254.0,1.85,22.0,513.0,426.54,325.39
2016,3,12,15,0,537.0,201.0,1.9,22.0,529.0,414.18,314.67
2016,3,12,15,15,437.0,212.0,1.75,21.5,467.0,357.81,270.96
2016,3,12,15,30,337.0,223.0,1.6,21.0,405.0,312.68,236.31
2016,3,12,15,45,169.0,186.0,1.5,21.0,277.5,216.64,164.27
2016,3,12,16,0,1.0,149.0,1.4,21.0,150.0,140.43,108.73
2016,3,12,16,15,0.5,132.0,1.3,20.5,132.5,124.13,96.33
2016,3,12,16,30,0.0,115.0,1.2,20.0,115.0,107.94,83.67
2016,3,12,16,45,0.0,97.0,1.1,20.0,97.0,91.07,70.05
2016,3,12,17,0,0.0,79.0,1.0,20.0,79.0,74.32,56.31
2016,3,12,17,15,0.0,61.5,1.0,19.5,61.5,58.23,45.3
2016,3,12,17,30,0.0,44.0,1.0,19.0,44.0,42.24,31.13
2016,3,12,17,45,0.0,29.0,1.05,18.5,29.0,28.0,18.28
2016,3,12,18,0,0.0,14.0,1.1,18.0,14.0,13.5,4.24
2016,3,12,18,15,0.0,7.0,1.1,17.5,7.0,6.88,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,10.0,1.9,14.5,10.0,9.83,0.0
2016,3,13,7,0,0.0,20.0,2.1,15.0,20.0,19.31,8.88
2016,3,13,7,15,0.0,40.0,2.1,15.0,40.0,40.12,27.62
2016,3,13,7,30,0.0,60.0,2.1,15.0,60.0,60.97,45.75
2016,3,13,7,45,4.5,81.0,2.1,15.5,82.5,84.7,66.01
2016,3,13,8,0,9.0,102.0,2.1,16.0,105.0,108.53,86.0
2016,3,13,8,15,16.0,122.0,2.15,16.0,128.0,132.8,106.21
2016,3,13,8,30,23.0,142.0,2.2,16.0,151.0,157.46,126.44
2016,3,13,8,45,15.5,151.5,2.3,16.5,158.0,161.93,129.33
2016,3,13,9,0,8.0,161.0,2.4,17.0,165.0,166.11,131.9
2016,3,13,9,15,4.0,143.5,2.4,17.0,145.5,144.25,113.67
2016,3,13,9,30,0.0,126.0,2.4,17.0,126.0,123.14,96.1
2016,3,13,9,45,1.5,151.0,2.4,17.5,152.0,149.22,116.8
2016,3,13,10,0,3.0,176.0,2.4,18.0,178.0,175.31,137.15
2016,3,13,10,15,18.5,225.5,2.4,18.0,238.0,237.18,186.18
2016,3,13,10,30,34.0,275.0,2.4,18.0,298.0,306.14,239.62
2016,3,13,10,45,23.0,256.0,2.4,18.0,272.5,270.62,211.24
2016,3,13,11,0,12.0,237.0,2.4,18.0,247.0,242.13,188.57
2016,3,13,11,15,10.5,229.0,2.45,18.0,238.0,232.46,180.88
2016,3,13,11,30,9.0,221.0,2.5,18.0,229.0,222.9,173.25
2016,3,13,11,45,16.0,257.5,2.65,18.5,270.5,264.04,205.02
2016,3,13,12,0,23.0,294.0,2.8,19.0,312.0,304.78,235.94
2016,3,13,12,15,16.0,256.0,2.9,19.0,268.5,261.22,202.18
2016,3,13,12,30,9.0,218.0,3.0,19.0,225.0,218.23,168.79
2016,3,13,12,45,5.0,185.5,3.15,19.0,189.5,183.33,141.51
2016,3,13,13,0,1.0,153.0,3.3,19.0,154.0,148.77,114.24
2016,3,13,13,15,14.0,226.0,3.35,19.0,237.0,227.76,176.86
2016,3,13,13,30,27.0,299.0,3.4,19.0,320.0,304.35,236.33
2016,3,13,13,45,13.5,215.0,3.45,19.5,225.5,215.31,166.72
2016,3,13,14,0,0.0,131.0,3.5,20.0,131.0,126.5,96.46
2016,3,13,14,15,0.0,126.0,3.45,20.0,126.0,121.63,92.83
2016,3,13,14,30,0.0,121.0,3.4,20.0,121.0,116.78,89.11
2016,3,13,14,45,392.5,117.5,3.4,20.5,358.5,295.5,232.19
2016,3,13,15,0,785.0,114.0,3.4,21.0,596.0,448.7,345.09
2016,3,13,15,15,767.5,110.5,3.15,21.0,555.5,401.4,304.26
2016,3,13,15,30,750.0,107.0,2.9,21.0,515.0,351.53,261.58
2016,3,13,15,45,725.5,103.5,2.7,21.0,470.0,302.77,219.34
2016,3,13,16,0,701.0,100.0,2.5,21.0,425.0,255.51,178.11
2016,3,13,16,15,668.0,94.5,2.15,20.5,376.5,206.58,136.63
2016,3,13,16,30,635.0,89.0,1.8,20.0,328.0,160.53,99.16
2016,3,13,16,45,602.5,79.5,1.45,20.0,279.0,114.17,64.9
2016,3,13,17,0,570.0,70.0,1.1,20.0,230.0,71.08,40.02
2016,3,13,17,15,500.5,61.0,1.05,19.0,180.5,42.65,31.83
2016,3,13,17,30,431.0,52.0,1.0,18.0,131.0,38.11,27.71
2016,3,13,17,45,334.5,39.0,1.0,17.5,88.0,29.46,19.68
2016,3,13,18,0,238.0,26.0,1.0,17.0,45.0,20.22,9.66
2016,3,13,18,15,119.0,13.0,1.0,16.5,22.5,12.78,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
