Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,13.76,0.0
2016,3,24,6,45,148.0,31.5,2.75,10.0,52.0,105.25,73.7
2016,3,24,7,0,296.0,49.0,3.0,11.0,90.0,189.43,149.35
2016,3,24,7,15,381.0,63.0,3.0,11.5,139.0,255.37,207.97
2016,3,24,7,30,466.0,77.0,3.0,12.0,188.0,328.76,271.57
2016,3,24,7,45,530.0,78.0,3.05,13.0,234.5,385.56,319.69
2016,3,24,8,0,594.0,79.0,3.1,14.0,281.0,444.48,367.91
2016,3,24,8,15,633.5,94.0,3.25,14.5,341.0,507.98,418.46
2016,3,24,8,30,673.0,109.0,3.4,15.0,401.0,572.58,468.34
2016,3,24,8,45,709.5,112.5,3.55,15.5,453.0,623.11,506.51
2016,3,24,9,0,746.0,116.0,3.7,16.0,505.0,673.84,544.04
2016,3,24,9,15,768.0,120.5,4.0,16.5,551.5,714.78,573.28
2016,3,24,9,30,790.0,125.0,4.3,17.0,598.0,754.39,600.9
2016,3,24,9,45,812.5,125.5,4.6,18.0,641.0,785.91,621.67
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,818.3,642.94
2016,3,24,10,15,846.5,128.5,5.0,19.0,718.5,841.65,658.96
2016,3,24,10,30,858.0,131.0,5.1,19.0,753.0,862.31,673.16
2016,3,24,10,45,869.0,131.5,5.2,19.5,781.0,877.58,682.26
2016,3,24,11,0,880.0,132.0,5.3,20.0,809.0,889.9,689.36
2016,3,24,11,15,884.5,133.0,5.3,20.0,828.5,894.14,691.58
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,891.73,689.26
2016,3,24,11,45,890.0,135.5,5.35,20.5,859.0,887.49,684.76
2016,3,24,12,0,891.0,137.0,5.4,21.0,870.0,880.1,678.18
2016,3,24,12,15,890.5,137.5,5.35,21.0,872.0,867.41,668.74
2016,3,24,12,30,890.0,138.0,5.3,21.0,874.0,851.73,657.32
2016,3,24,12,45,869.5,148.0,5.3,21.0,863.5,828.29,640.71
2016,3,24,13,0,849.0,158.0,5.3,21.0,853.0,800.79,621.26
2016,3,24,13,15,844.0,157.0,5.3,21.0,838.5,772.27,601.06
2016,3,24,13,30,839.0,156.0,5.3,21.0,824.0,741.51,578.29
2016,3,24,13,45,828.5,156.5,5.3,21.0,801.0,706.41,551.7
2016,3,24,14,0,818.0,157.0,5.3,21.0,778.0,669.76,523.57
2016,3,24,14,15,807.0,154.5,5.25,20.5,748.5,628.67,492.53
2016,3,24,14,30,796.0,152.0,5.2,20.0,719.0,586.52,459.99
2016,3,24,14,45,779.5,150.0,5.2,20.0,682.5,538.53,421.55
2016,3,24,15,0,763.0,148.0,5.2,20.0,646.0,492.62,383.85
2016,3,24,15,15,744.0,144.0,5.1,19.5,603.5,443.92,343.73
2016,3,24,15,30,725.0,140.0,5.0,19.0,561.0,395.82,303.14
2016,3,24,15,45,702.5,133.5,4.9,19.0,514.0,345.18,259.31
2016,3,24,16,0,680.0,127.0,4.8,19.0,467.0,295.97,216.18
2016,3,24,16,15,646.0,120.5,4.65,18.5,416.0,245.82,173.06
2016,3,24,16,30,612.0,114.0,4.5,18.0,365.0,198.8,133.38
2016,3,24,16,45,578.0,102.5,4.4,18.0,314.0,150.63,94.88
2016,3,24,17,0,544.0,91.0,4.3,18.0,263.0,105.99,63.79
2016,3,24,17,15,479.0,80.5,4.2,17.5,211.5,65.51,44.38
2016,3,24,17,30,414.0,70.0,4.1,17.0,160.0,51.26,39.57
2016,3,24,17,45,318.5,55.5,4.05,17.0,113.0,41.69,30.71
2016,3,24,18,0,223.0,41.0,4.0,17.0,66.0,31.6,21.05
2016,3,24,18,15,111.5,20.5,4.05,17.0,33.0,15.91,2.28
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.41,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,10.61,0.0
2016,3,25,6,45,40.0,32.5,2.6,14.5,38.0,55.9,37.44
2016,3,25,7,0,80.0,54.0,2.7,15.0,65.0,98.11,75.06
2016,3,25,7,15,116.0,77.0,2.8,15.5,101.0,143.19,114.12
2016,3,25,7,30,152.0,100.0,2.9,16.0,137.0,190.76,154.81
2016,3,25,7,45,196.0,117.0,3.0,16.5,177.0,244.62,199.92
2016,3,25,8,0,240.0,134.0,3.1,17.0,217.0,295.36,241.6
2016,3,25,8,15,230.0,159.0,3.1,17.5,248.5,325.23,264.7
2016,3,25,8,30,220.0,184.0,3.1,18.0,280.0,345.64,279.76
2016,3,25,8,45,157.0,207.5,3.1,18.5,280.5,333.99,268.01
2016,3,25,9,0,94.0,231.0,3.1,19.0,281.0,309.81,246.31
2016,3,25,9,15,108.5,255.0,3.05,19.0,317.5,347.34,275.19
2016,3,25,9,30,123.0,279.0,3.0,19.0,354.0,392.97,309.61
2016,3,25,9,45,198.5,294.0,2.95,19.5,423.5,469.11,367.76
2016,3,25,10,0,274.0,309.0,2.9,20.0,493.0,555.29,431.5
2016,3,25,10,15,276.0,325.5,2.9,20.0,519.0,575.96,445.25
2016,3,25,10,30,278.0,342.0,2.9,20.0,545.0,595.45,458.45
2016,3,25,10,45,152.0,321.5,2.9,20.0,433.5,460.16,355.44
2016,3,25,11,0,26.0,301.0,2.9,20.0,322.0,324.31,249.48
2016,3,25,11,15,192.0,335.5,2.95,20.0,491.0,504.95,390.3
2016,3,25,11,30,358.0,370.0,3.0,20.0,660.0,683.03,521.65
2016,3,25,11,45,379.5,366.5,3.15,20.5,677.0,692.18,526.74
2016,3,25,12,0,401.0,363.0,3.3,21.0,694.0,699.71,531.81
2016,3,25,12,15,463.5,342.0,3.35,21.0,726.0,724.56,550.89
2016,3,25,12,30,526.0,321.0,3.4,21.0,758.0,743.22,565.43
2016,3,25,12,45,420.0,357.0,3.5,21.0,704.5,680.61,518.31
2016,3,25,13,0,314.0,393.0,3.6,21.0,651.0,620.03,472.57
2016,3,25,13,15,335.0,379.5,3.6,21.0,651.0,610.92,466.79
2016,3,25,13,30,356.0,366.0,3.6,21.0,651.0,599.9,459.24
2016,3,25,13,45,387.5,343.5,3.65,21.0,646.5,585.61,449.61
2016,3,25,14,0,419.0,321.0,3.7,21.0,642.0,567.28,436.76
2016,3,25,14,15,369.5,323.0,3.65,21.0,598.0,521.92,402.11
2016,3,25,14,30,320.0,325.0,3.6,21.0,554.0,478.07,368.51
2016,3,25,14,45,384.5,289.0,3.55,21.0,551.0,463.22,357.53
2016,3,25,15,0,449.0,253.0,3.5,21.0,548.0,439.67,338.99
2016,3,25,15,15,443.5,236.5,3.35,20.5,512.0,399.36,307.25
2016,3,25,15,30,438.0,220.0,3.2,20.0,476.0,359.04,274.84
2016,3,25,15,45,462.0,194.0,3.05,20.0,444.5,320.4,242.07
2016,3,25,16,0,486.0,168.0,2.9,20.0,413.0,279.13,206.3
2016,3,25,16,15,487.5,148.0,2.55,19.5,372.0,235.13,168.66
2016,3,25,16,30,489.0,128.0,2.2,19.0,331.0,190.82,130.96
2016,3,25,16,45,432.0,123.0,1.85,19.0,284.0,151.29,100.85
2016,3,25,17,0,375.0,118.0,1.5,19.0,237.0,117.56,78.54
2016,3,25,17,15,328.0,100.5,1.4,18.0,190.5,79.83,57.1
2016,3,25,17,30,281.0,83.0,1.3,17.0,144.0,61.4,48.46
2016,3,25,17,45,218.0,62.5,1.2,16.5,102.0,50.06,38.12
2016,3,25,18,0,155.0,42.0,1.1,16.0,60.0,34.4,23.66
2016,3,25,18,15,77.5,21.0,1.05,15.5,30.0,17.72,4.41
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,8.85,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,18.22,0.0
2016,3,26,6,45,139.0,36.0,3.2,8.5,56.5,101.73,74.51
2016,3,26,7,0,278.0,54.0,3.4,9.0,95.0,190.65,152.87
2016,3,26,7,15,357.0,69.0,3.5,9.5,144.0,255.03,210.39
2016,3,26,7,30,436.0,84.0,3.6,10.0,193.0,326.24,272.58
2016,3,26,7,45,492.0,95.0,3.7,10.5,245.5,386.49,324.21
2016,3,26,8,0,548.0,106.0,3.8,11.0,298.0,452.91,379.26
2016,3,26,8,15,588.0,114.5,3.7,11.5,349.5,507.99,423.25
2016,3,26,8,30,628.0,123.0,3.6,12.0,401.0,564.33,466.87
2016,3,26,8,45,486.5,168.0,3.5,12.5,398.5,533.4,438.29
2016,3,26,9,0,345.0,213.0,3.4,13.0,396.0,486.42,397.08
2016,3,26,9,15,335.0,241.5,3.25,13.5,432.0,518.02,419.32
2016,3,26,9,30,325.0,270.0,3.1,14.0,468.0,547.6,439.1
2016,3,26,9,45,244.0,296.5,3.0,14.5,451.0,508.65,405.3
2016,3,26,10,0,163.0,323.0,2.9,15.0,434.0,473.38,374.43
2016,3,26,10,15,160.5,342.0,2.7,15.5,456.0,491.44,386.15
2016,3,26,10,30,158.0,361.0,2.5,16.0,478.0,508.63,396.75
2016,3,26,10,45,97.0,342.5,2.4,16.5,415.5,429.26,334.22
2016,3,26,11,0,36.0,324.0,2.3,17.0,353.0,356.56,276.51
2016,3,26,11,15,160.5,357.5,2.15,17.0,487.5,501.25,388.47
2016,3,26,11,30,285.0,391.0,2.0,17.0,622.0,643.41,492.43
2016,3,26,11,45,288.0,396.5,1.95,17.0,632.5,646.23,492.64
2016,3,26,12,0,291.0,402.0,1.9,17.0,643.0,647.85,493.16
2016,3,26,12,15,255.0,410.5,1.8,17.0,622.5,619.09,470.88
2016,3,26,12,30,219.0,419.0,1.7,17.0,602.0,588.09,447.28
2016,3,26,12,45,167.0,414.5,1.6,17.0,554.0,535.3,407.73
2016,3,26,13,0,115.0,410.0,1.5,17.0,506.0,484.24,369.31
2016,3,26,13,15,91.5,392.0,1.45,17.0,467.5,443.64,339.37
2016,3,26,13,30,68.0,374.0,1.4,17.0,429.0,405.13,310.67
2016,3,26,13,45,74.0,368.0,1.35,17.0,426.5,399.21,306.69
2016,3,26,14,0,80.0,362.0,1.3,17.0,424.0,392.68,302.03
2016,3,26,14,15,51.5,317.0,1.25,16.5,357.0,329.31,254.78
2016,3,26,14,30,23.0,272.0,1.2,16.0,290.0,271.47,211.21
2016,3,26,14,45,14.5,234.5,1.2,16.0,245.5,230.58,180.03
2016,3,26,15,0,6.0,197.0,1.2,16.0,201.0,190.55,149.04
2016,3,26,15,15,3.0,143.5,1.2,15.5,145.5,138.89,108.49
2016,3,26,15,30,0.0,90.0,1.2,15.0,90.0,87.09,66.87
2016,3,26,15,45,0.0,83.0,1.2,15.0,83.0,80.29,61.55
2016,3,26,16,0,0.0,76.0,1.2,15.0,76.0,73.5,56.13
2016,3,26,16,15,0.0,71.5,1.15,14.5,71.5,69.13,52.79
2016,3,26,16,30,0.0,67.0,1.1,14.0,67.0,64.76,49.42
2016,3,26,16,45,0.0,57.0,1.1,14.0,57.0,55.08,41.38
2016,3,26,17,0,0.0,47.0,1.1,14.0,47.0,45.39,33.25
2016,3,26,17,15,0.0,37.5,1.1,13.5,37.5,36.2,25.47
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,27.02,18.66
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,18.81,11.1
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,10.6,3.53
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,5.3,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,1.0,0.75,11.0,1.0,0.98,0.0
2016,3,27,6,30,0.0,2.0,0.9,11.0,2.0,1.93,0.0
2016,3,27,6,45,0.0,6.5,1.05,11.5,6.5,6.26,0.0
2016,3,27,7,0,0.0,11.0,1.2,12.0,11.0,10.6,3.35
2016,3,27,7,15,0.0,16.5,1.2,12.0,16.5,15.91,8.05
2016,3,27,7,30,0.0,22.0,1.2,12.0,22.0,21.22,12.72
2016,3,27,7,45,0.0,28.5,1.25,12.0,28.5,27.5,18.16
2016,3,27,8,0,0.0,35.0,1.3,12.0,35.0,33.79,23.54
2016,3,27,8,15,0.0,48.0,1.4,12.0,48.0,46.37,34.23
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,58.96,44.79
2016,3,27,8,45,0.0,71.0,1.6,12.5,71.0,68.65,52.7
2016,3,27,9,0,0.0,81.0,1.7,13.0,81.0,78.35,60.52
2016,3,27,9,15,0.0,94.0,1.75,13.0,94.0,91.03,70.86
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,103.88,81.26
2016,3,27,9,45,3.0,153.0,1.9,13.5,155.5,152.1,120.39
2016,3,27,10,0,6.0,199.0,2.0,14.0,204.0,200.67,158.93
2016,3,27,10,15,6.0,199.5,1.95,14.0,204.5,200.81,158.56
2016,3,27,10,30,6.0,200.0,1.9,14.0,205.0,201.0,158.41
2016,3,27,10,45,10.5,231.5,1.9,14.0,240.0,236.02,186.0
2016,3,27,11,0,15.0,263.0,1.9,14.0,275.0,270.92,213.09
2016,3,27,11,15,20.0,289.5,1.8,14.0,306.0,301.06,236.12
2016,3,27,11,30,25.0,316.0,1.7,14.0,337.0,330.93,258.69
2016,3,27,11,45,18.5,283.5,1.65,14.5,299.0,292.39,228.14
2016,3,27,12,0,12.0,251.0,1.6,15.0,261.0,254.33,198.17
2016,3,27,12,15,15.0,272.0,1.75,15.0,284.5,276.71,215.81
2016,3,27,12,30,18.0,293.0,1.9,15.0,308.0,298.77,232.92
2016,3,27,12,45,15.5,277.5,2.05,15.0,291.0,280.83,219.13
2016,3,27,13,0,13.0,262.0,2.2,15.0,274.0,263.09,205.58
2016,3,27,13,15,12.5,253.5,2.35,15.0,264.5,253.73,198.55
2016,3,27,13,30,12.0,245.0,2.5,15.0,255.0,244.41,191.51
2016,3,27,13,45,6.0,188.5,2.65,15.0,193.5,185.73,145.32
2016,3,27,14,0,0.0,132.0,2.8,15.0,132.0,127.51,98.82
2016,3,27,14,15,0.0,124.0,2.65,14.5,124.0,119.78,92.96
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,112.07,87.01
2016,3,27,14,45,0.0,102.5,2.4,14.0,102.5,99.14,76.6
2016,3,27,15,0,0.0,89.0,2.3,14.0,89.0,86.15,66.1
2016,3,27,15,15,0.0,92.0,2.3,14.0,92.0,89.04,68.68
2016,3,27,15,30,0.0,95.0,2.3,14.0,95.0,91.87,71.21
2016,3,27,15,45,0.0,79.5,2.3,14.0,79.5,76.9,58.99
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,61.87,46.63
2016,3,27,16,15,0.0,54.0,2.15,13.5,54.0,52.18,38.72
2016,3,27,16,30,0.0,44.0,2.0,13.0,44.0,42.5,30.72
2016,3,27,16,45,0.0,38.0,1.95,13.0,38.0,36.69,25.87
2016,3,27,17,0,0.0,32.0,1.9,13.0,32.0,30.89,20.95
2016,3,27,17,15,0.0,26.0,1.8,13.0,26.0,25.09,15.97
2016,3,27,17,30,0.0,20.0,1.7,13.0,20.0,19.29,11.72
2016,3,27,17,45,0.0,14.5,1.65,13.0,14.5,13.98,6.81
2016,3,27,18,0,0.0,9.0,1.6,13.0,9.0,8.67,1.88
2016,3,27,18,15,0.0,4.5,1.6,12.5,4.5,4.33,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,81.5,9.0,2.3,11.0,13.5,30.77,0.0
2016,3,28,6,30,163.0,18.0,2.5,11.0,27.0,83.96,22.7
2016,3,28,6,45,299.5,30.5,2.75,11.5,69.0,162.18,121.76
2016,3,28,7,0,436.0,43.0,3.0,12.0,111.0,246.49,196.67
2016,3,28,7,15,280.0,72.5,3.15,12.5,123.0,226.71,185.3
2016,3,28,7,30,124.0,102.0,3.3,13.0,135.0,179.87,147.64
2016,3,28,7,45,141.0,124.5,3.5,13.5,169.5,218.3,180.29
2016,3,28,8,0,158.0,147.0,3.7,14.0,204.0,257.6,212.74
2016,3,28,8,15,469.5,113.5,3.8,14.5,319.0,434.13,360.19
2016,3,28,8,30,781.0,80.0,3.9,15.0,434.0,620.64,509.28
2016,3,28,8,45,814.5,82.5,4.05,16.0,488.0,672.12,545.28
2016,3,28,9,0,848.0,85.0,4.2,17.0,542.0,723.36,580.23
2016,3,28,9,15,868.5,87.5,4.25,17.0,590.5,759.86,605.46
2016,3,28,9,30,889.0,90.0,4.3,17.0,639.0,799.0,632.64
2016,3,28,9,45,908.0,91.5,4.35,17.5,683.5,833.93,655.28
2016,3,28,10,0,927.0,93.0,4.4,18.0,728.0,866.63,676.16
2016,3,28,10,15,937.5,94.5,4.4,18.0,764.0,889.73,691.07
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,909.87,703.98
2016,3,28,10,45,710.5,202.0,4.4,18.0,740.5,831.14,646.85
2016,3,28,11,0,473.0,308.0,4.4,18.0,681.0,734.34,570.36
2016,3,28,11,15,723.0,204.5,4.35,18.0,789.5,843.5,655.05
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,942.43,723.25
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.5,937.87,717.55
2016,3,28,12,0,974.0,105.0,4.3,19.0,921.0,929.89,710.38
2016,3,28,12,15,975.0,105.0,4.3,19.0,924.0,916.95,701.27
2016,3,28,12,30,976.0,105.0,4.3,19.0,927.0,900.7,689.99
2016,3,28,12,45,972.5,106.0,4.3,19.0,920.5,878.61,674.72
2016,3,28,13,0,969.0,107.0,4.3,19.0,914.0,853.54,657.41
2016,3,28,13,15,966.0,106.5,4.2,19.0,899.5,824.55,636.93
2016,3,28,13,30,963.0,106.0,4.1,19.0,885.0,792.84,614.53
2016,3,28,13,45,956.0,105.5,4.1,19.0,862.5,755.82,588.65
2016,3,28,14,0,949.0,105.0,4.1,19.0,840.0,716.65,559.57
2016,3,28,14,15,941.5,103.5,4.05,18.5,809.5,674.28,528.01
2016,3,28,14,30,934.0,102.0,4.0,18.0,779.0,630.2,494.36
2016,3,28,14,45,922.5,100.0,3.95,18.0,741.0,582.04,455.84
2016,3,28,15,0,911.0,98.0,3.9,18.0,703.0,532.93,415.66
2016,3,28,15,15,896.0,95.5,3.75,17.5,659.5,481.13,372.93
2016,3,28,15,30,881.0,93.0,3.6,17.0,616.0,425.58,326.17
2016,3,28,15,45,861.5,89.5,3.5,17.0,567.0,371.13,278.61
2016,3,28,16,0,842.0,86.0,3.4,17.0,518.0,317.55,230.94
2016,3,28,16,15,814.5,82.0,3.1,16.5,465.0,262.73,182.55
2016,3,28,16,30,787.0,78.0,2.8,16.0,412.0,210.13,136.66
2016,3,28,16,45,749.0,73.0,2.55,15.5,356.5,157.71,93.77
2016,3,28,17,0,711.0,68.0,2.3,15.0,301.0,109.12,59.15
2016,3,28,17,15,653.5,61.5,2.15,14.0,245.5,58.94,32.71
2016,3,28,17,30,596.0,55.0,2.0,13.0,190.0,37.9,28.39
2016,3,28,17,45,506.0,45.5,1.85,12.5,138.5,32.68,23.5
2016,3,28,18,0,416.0,36.0,1.7,12.0,87.0,27.13,18.01
2016,3,28,18,15,208.0,18.0,1.7,11.5,43.5,13.14,3.63
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.0,11.0,1.35,3.5,16.5,38.7,0.0
2016,3,29,6,30,204.0,22.0,1.6,4.0,33.0,103.35,44.31
2016,3,29,6,45,334.5,35.0,1.9,5.0,78.0,181.43,140.88
2016,3,29,7,0,465.0,48.0,2.2,6.0,123.0,266.17,217.24
2016,3,29,7,15,544.0,57.0,2.5,6.5,177.0,334.47,279.11
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,408.98,344.5
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,470.27,396.45
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,534.06,448.55
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,588.75,491.81
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,641.63,532.39
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,688.07,566.22
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,733.44,597.57
2016,3,29,9,15,849.5,105.0,3.3,11.0,601.0,772.78,624.5
2016,3,29,9,30,868.0,108.0,3.2,11.0,648.0,810.37,649.77
2016,3,29,9,45,879.0,112.0,3.15,11.5,689.0,840.98,668.72
2016,3,29,10,0,890.0,116.0,3.1,12.0,730.0,869.03,685.68
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.0,886.89,694.89
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,906.44,705.34
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,919.55,711.22
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,929.5,714.97
2016,3,29,11,15,926.5,125.0,2.6,14.0,873.5,933.88,716.3
2016,3,29,11,30,931.0,126.0,2.5,14.0,893.0,934.97,715.53
2016,3,29,11,45,933.5,126.5,2.4,14.5,904.0,930.54,709.79
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,922.83,702.0
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,909.7,691.99
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,893.42,679.99
2016,3,29,12,45,939.0,125.0,2.05,15.5,914.5,873.31,664.76
2016,3,29,13,0,941.0,123.0,2.0,16.0,909.0,850.15,647.6
2016,3,29,13,15,937.0,122.0,1.9,16.0,894.5,820.48,626.78
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,788.25,604.24
2016,3,29,13,45,929.0,119.0,1.7,16.0,858.0,752.67,579.34
2016,3,29,14,0,925.0,117.0,1.6,16.0,836.0,714.84,551.04
2016,3,29,14,15,917.0,115.0,1.5,16.0,805.5,672.46,518.99
2016,3,29,14,30,909.0,113.0,1.4,16.0,775.0,628.49,485.17
2016,3,29,14,45,899.0,110.0,1.35,16.0,738.0,581.14,448.51
2016,3,29,15,0,889.0,107.0,1.3,16.0,701.0,529.84,408.05
2016,3,29,15,15,873.5,104.5,1.25,16.0,657.5,478.43,366.35
2016,3,29,15,30,858.0,102.0,1.2,16.0,614.0,427.04,323.5
2016,3,29,15,45,839.0,98.0,1.15,16.0,565.5,373.36,277.87
2016,3,29,16,0,820.0,94.0,1.1,16.0,517.0,320.54,232.0
2016,3,29,16,15,792.0,90.0,1.0,15.5,464.0,266.67,185.41
2016,3,29,16,30,764.0,86.0,0.9,15.0,411.0,215.12,141.13
2016,3,29,16,45,726.0,80.0,0.8,15.0,356.5,159.28,95.63
2016,3,29,17,0,688.0,74.0,0.7,15.0,302.0,110.71,60.74
2016,3,29,17,15,630.0,67.0,0.7,14.5,246.5,64.72,36.93
2016,3,29,17,30,572.0,60.0,0.7,14.0,191.0,42.02,31.98
2016,3,29,17,45,482.0,49.5,0.7,13.5,140.0,36.1,26.48
2016,3,29,18,0,392.0,39.0,0.7,13.0,89.0,29.8,20.33
2016,3,29,18,15,238.5,24.5,0.75,12.5,50.5,19.05,8.31
2016,3,29,18,30,85.0,10.0,0.8,12.0,12.0,9.83,0.0
2016,3,29,18,45,42.5,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,92.0,11.5,1.65,4.0,17.5,36.84,0.0
2016,3,30,6,30,184.0,23.0,1.8,5.0,35.0,99.11,51.54
2016,3,30,6,45,313.0,37.0,2.0,6.0,79.5,177.02,138.11
2016,3,30,7,0,442.0,51.0,2.2,7.0,124.0,261.82,213.67
2016,3,30,7,15,520.0,60.5,2.2,7.5,177.5,329.57,274.24
2016,3,30,7,30,598.0,70.0,2.2,8.0,231.0,403.43,337.94
2016,3,30,7,45,652.0,76.0,2.2,9.0,287.0,465.48,389.21
2016,3,30,8,0,706.0,82.0,2.2,10.0,343.0,530.5,440.73
2016,3,30,8,15,741.0,87.0,2.3,10.5,397.0,584.79,483.13
2016,3,30,8,30,776.0,92.0,2.4,11.0,451.0,637.28,523.02
2016,3,30,8,45,801.5,96.0,2.55,12.0,502.5,684.83,556.71
2016,3,30,9,0,827.0,100.0,2.7,13.0,554.0,731.62,588.24
2016,3,30,9,15,845.0,103.0,2.75,13.5,600.5,770.48,613.92
2016,3,30,9,30,863.0,106.0,2.8,14.0,647.0,807.57,638.04
2016,3,30,9,45,873.5,110.0,2.85,14.5,687.0,837.66,656.89
2016,3,30,10,0,884.0,114.0,2.9,15.0,727.0,865.19,673.87
2016,3,30,10,15,893.5,116.0,2.9,15.0,761.0,882.53,684.55
2016,3,30,10,30,903.0,118.0,2.9,15.0,795.0,901.57,696.59
2016,3,30,10,45,904.0,122.0,2.95,15.5,820.5,912.38,702.01
2016,3,30,11,0,905.0,126.0,3.0,16.0,846.0,919.95,705.37
2016,3,30,11,15,909.0,127.0,3.0,16.0,864.5,923.81,707.26
2016,3,30,11,30,913.0,128.0,3.0,16.0,883.0,924.46,707.11
2016,3,30,11,45,909.5,131.5,3.05,16.5,892.0,917.91,701.21
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,908.2,693.33
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,894.5,684.13
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,877.78,672.93
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,854.68,656.1
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,829.04,637.57
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,800.39,617.86
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,768.33,595.68
2016,3,30,13,45,856.5,145.5,3.35,18.0,830.0,729.59,567.77
2016,3,30,14,0,836.0,151.0,3.4,18.0,804.0,689.83,538.03
2016,3,30,14,15,825.5,148.5,3.4,17.5,773.5,648.06,507.31
2016,3,30,14,30,815.0,146.0,3.4,17.0,743.0,605.17,474.97
2016,3,30,14,45,789.5,148.0,3.4,17.0,703.0,557.52,437.23
2016,3,30,15,0,764.0,150.0,3.4,17.0,663.0,507.53,396.99
2016,3,30,15,15,695.5,155.5,3.35,17.0,600.0,444.97,346.37
2016,3,30,15,30,627.0,161.0,3.3,17.0,537.0,387.76,299.38
2016,3,30,15,45,528.5,174.0,3.25,17.0,473.5,332.64,254.25
2016,3,30,16,0,430.0,187.0,3.2,17.0,410.0,285.66,216.16
2016,3,30,16,15,464.5,159.0,2.9,16.5,377.5,245.74,180.78
2016,3,30,16,30,499.0,131.0,2.6,16.0,345.0,202.25,142.0
2016,3,30,16,45,442.5,125.5,2.35,15.5,297.0,161.14,109.83
2016,3,30,17,0,386.0,120.0,2.1,15.0,249.0,125.79,85.12
2016,3,30,17,15,390.5,99.5,1.95,14.0,210.0,86.15,59.31
2016,3,30,17,30,395.0,79.0,1.8,13.0,171.0,57.56,45.94
2016,3,30,17,45,310.0,63.0,1.7,12.5,123.5,47.05,36.29
2016,3,30,18,0,225.0,47.0,1.6,12.0,76.0,35.97,25.82
2016,3,30,18,15,112.5,28.0,1.6,11.5,42.5,23.35,12.04
2016,3,30,18,30,0.0,9.0,1.6,11.0,9.0,8.85,0.0
2016,3,30,18,45,0.0,4.5,1.65,11.0,4.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.45,10.5,7.0,6.88,0.0
2016,3,31,6,30,0.0,14.0,2.9,11.0,14.0,13.51,3.26
2016,3,31,6,45,0.0,32.0,3.4,11.5,32.0,31.25,20.34
2016,3,31,7,0,0.0,50.0,3.9,12.0,50.0,49.93,36.8
2016,3,31,7,15,0.0,72.0,3.95,12.5,72.0,72.85,56.66
2016,3,31,7,30,0.0,94.0,4.0,13.0,94.0,95.42,75.9
2016,3,31,7,45,7.0,114.0,4.1,13.5,117.0,119.43,96.09
2016,3,31,8,0,14.0,134.0,4.2,14.0,140.0,143.9,116.32
2016,3,31,8,15,31.5,161.5,4.35,14.5,176.0,190.4,154.66
2016,3,31,8,30,49.0,189.0,4.5,15.0,212.0,232.14,188.43
2016,3,31,8,45,67.5,216.0,4.65,16.0,251.5,274.83,222.06
2016,3,31,9,0,86.0,243.0,4.8,17.0,291.0,318.26,255.64
2016,3,31,9,15,99.0,267.5,4.95,17.0,327.0,355.24,284.46
2016,3,31,9,30,112.0,292.0,5.1,17.0,363.0,392.4,313.18
2016,3,31,9,45,84.5,300.0,5.25,17.5,355.5,378.58,300.29
2016,3,31,10,0,57.0,308.0,5.4,18.0,348.0,363.56,286.62
2016,3,31,10,15,92.0,338.0,5.45,18.5,406.0,423.93,333.24
2016,3,31,10,30,127.0,368.0,5.5,19.0,464.0,491.73,384.46
2016,3,31,10,45,114.0,378.5,5.55,19.5,467.0,482.89,375.94
2016,3,31,11,0,101.0,389.0,5.6,20.0,470.0,480.63,372.63
2016,3,31,11,15,134.5,404.0,5.55,20.0,514.5,528.71,409.18
2016,3,31,11,30,168.0,419.0,5.5,20.0,559.0,569.66,439.97
2016,3,31,11,45,97.5,377.0,5.45,20.5,458.5,458.01,353.59
2016,3,31,12,0,27.0,335.0,5.4,21.0,358.0,353.22,271.53
2016,3,31,12,15,41.5,363.5,5.3,21.0,399.0,391.5,301.02
2016,3,31,12,30,56.0,392.0,5.2,21.0,440.0,428.7,329.11
2016,3,31,12,45,45.5,372.0,5.15,21.0,411.0,397.68,305.38
2016,3,31,13,0,35.0,352.0,5.1,21.0,382.0,367.32,282.26
2016,3,31,13,15,71.5,378.0,4.95,21.0,437.5,416.69,320.53
2016,3,31,13,30,108.0,404.0,4.8,21.0,493.0,463.16,355.87
2016,3,31,13,45,127.5,396.0,4.65,21.0,498.5,461.94,355.17
2016,3,31,14,0,147.0,388.0,4.5,21.0,504.0,459.83,353.86
2016,3,31,14,15,90.5,344.0,4.2,20.5,414.5,378.88,292.45
2016,3,31,14,30,34.0,300.0,3.9,20.0,325.0,300.75,232.74
2016,3,31,14,45,40.5,293.5,3.65,20.0,321.5,295.06,228.8
2016,3,31,15,0,47.0,287.0,3.4,20.0,318.0,288.63,224.03
2016,3,31,15,15,23.5,165.5,3.2,19.5,181.0,166.33,128.86
2016,3,31,15,30,0.0,44.0,3.0,19.0,44.0,42.53,29.42
2016,3,31,15,45,0.0,95.5,2.9,19.0,95.5,92.28,70.37
2016,3,31,16,0,0.0,147.0,2.8,19.0,147.0,139.46,108.88
2016,3,31,16,15,0.0,140.0,2.65,18.5,140.0,132.32,103.58
2016,3,31,16,30,0.0,133.0,2.5,18.0,133.0,125.04,98.18
2016,3,31,16,45,0.0,115.0,2.4,18.0,115.0,108.09,84.55
2016,3,31,17,0,0.0,97.0,2.3,18.0,97.0,91.23,70.82
2016,3,31,17,15,0.0,79.0,2.2,17.5,79.0,74.47,57.07
2016,3,31,17,30,0.0,61.0,2.1,17.0,61.0,57.95,45.56
2016,3,31,17,45,0.0,45.0,2.05,17.0,45.0,43.2,32.27
2016,3,31,18,0,0.0,29.0,2.0,17.0,29.0,28.0,18.47
2016,3,31,18,15,0.0,16.5,2.0,16.5,16.5,15.92,6.49
2016,3,31,18,30,0.0,4.0,2.0,16.0,4.0,3.93,0.0
2016,3,31,18,45,0.0,2.0,2.0,16.0,2.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.0,5.25,17.0,5.0,4.91,0.0
2016,4,1,6,30,0.0,10.0,5.4,17.0,10.0,9.64,1.0
2016,4,1,6,45,0.0,22.0,5.6,17.5,22.0,21.23,11.69
2016,4,1,7,0,0.0,34.0,5.8,18.0,34.0,32.83,21.72
2016,4,1,7,15,0.0,49.0,5.8,18.0,49.0,47.34,34.15
2016,4,1,7,30,0.0,64.0,5.8,18.0,64.0,62.28,46.81
2016,4,1,7,45,0.0,80.0,5.8,18.0,80.0,78.35,60.23
2016,4,1,8,0,0.0,96.0,5.8,18.0,96.0,94.36,73.4
2016,4,1,8,15,8.0,133.0,5.7,18.0,136.5,137.67,109.12
2016,4,1,8,30,16.0,170.0,5.6,18.0,177.0,181.61,144.82
2016,4,1,8,45,44.5,206.5,5.6,18.5,230.5,247.68,198.08
2016,4,1,9,0,73.0,243.0,5.6,19.0,284.0,308.68,246.26
2016,4,1,9,15,53.5,249.0,5.7,19.5,280.5,299.74,237.42
2016,4,1,9,30,34.0,255.0,5.8,20.0,277.0,289.93,228.05
2016,4,1,9,45,41.0,278.5,5.9,20.5,306.5,319.83,250.64
2016,4,1,10,0,48.0,302.0,6.0,21.0,336.0,349.66,272.87
2016,4,1,10,15,50.5,315.5,5.9,21.0,352.5,364.86,283.97
2016,4,1,10,30,53.0,329.0,5.8,21.0,369.0,379.87,294.92
2016,4,1,10,45,53.5,340.0,5.75,21.5,382.0,390.29,301.75
2016,4,1,11,0,54.0,351.0,5.7,22.0,395.0,400.44,308.38
2016,4,1,11,15,55.5,361.0,5.5,22.0,407.0,410.14,315.15
2016,4,1,11,30,57.0,371.0,5.3,22.0,419.0,419.52,321.68
2016,4,1,11,45,54.0,378.0,5.15,22.0,424.0,421.64,322.69
2016,4,1,12,0,51.0,385.0,5.0,22.0,429.0,423.51,323.58
2016,4,1,12,15,236.0,376.0,4.95,22.0,578.5,573.67,440.48
2016,4,1,12,30,421.0,367.0,4.9,22.0,728.0,712.06,544.39
2016,4,1,12,45,283.0,398.0,4.85,22.0,640.0,617.13,471.22
2016,4,1,13,0,145.0,429.0,4.8,22.0,552.0,527.69,402.09
2016,4,1,13,15,89.0,384.5,4.8,22.0,460.0,436.27,333.65
2016,4,1,13,30,33.0,340.0,4.8,22.0,368.0,349.05,267.15
2016,4,1,13,45,29.5,322.5,4.8,22.0,347.0,327.45,251.14
2016,4,1,14,0,26.0,305.0,4.8,22.0,326.0,306.24,235.19
2016,4,1,14,15,21.0,281.0,4.6,21.5,297.5,281.0,216.39
2016,4,1,14,30,16.0,257.0,4.4,21.0,269.0,254.11,196.19
2016,4,1,14,45,13.0,236.5,4.2,21.0,246.5,232.05,179.29
2016,4,1,15,0,10.0,216.0,4.0,21.0,224.0,210.33,162.62
2016,4,1,15,15,8.0,201.0,3.9,20.5,207.0,194.46,150.8
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,178.81,139.06
2016,4,1,15,45,5.5,178.0,3.75,20.0,181.5,170.24,132.62
2016,4,1,16,0,5.0,170.0,3.7,20.0,173.0,161.62,126.11
2016,4,1,16,15,2.5,142.5,3.65,20.0,144.0,135.22,105.29
2016,4,1,16,30,0.0,115.0,3.6,20.0,115.0,109.2,84.57
2016,4,1,16,45,0.0,100.0,3.55,20.0,100.0,95.01,73.24
2016,4,1,17,0,0.0,85.0,3.5,20.0,85.0,80.88,61.77
2016,4,1,17,15,0.0,69.5,3.35,19.5,69.5,66.38,49.92
2016,4,1,17,30,0.0,54.0,3.2,19.0,54.0,51.98,39.99
2016,4,1,17,45,0.0,40.0,3.1,19.0,40.0,38.64,28.05
2016,4,1,18,0,0.0,26.0,3.0,19.0,26.0,25.1,15.84
2016,4,1,18,15,0.0,15.0,3.05,19.0,15.0,14.47,5.49
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.93,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,6.88,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,13.5,4.33
2016,4,2,6,45,0.0,28.5,2.25,12.5,28.5,27.52,17.35
2016,4,2,7,0,0.0,43.0,2.5,13.0,43.0,41.65,29.77
2016,4,2,7,15,0.0,60.0,2.6,13.0,60.0,58.95,44.82
2016,4,2,7,30,0.0,77.0,2.7,13.0,77.0,76.11,59.54
2016,4,2,7,45,0.0,45.0,2.8,13.0,45.0,43.46,31.68
2016,4,2,8,0,0.0,13.0,2.9,13.0,13.0,12.54,5.13
2016,4,2,8,15,27.5,104.5,2.9,13.0,117.5,124.07,100.31
2016,4,2,8,30,55.0,196.0,2.9,13.0,222.0,244.16,199.26
2016,4,2,8,45,69.5,222.0,2.9,13.5,259.0,283.13,229.71
2016,4,2,9,0,84.0,248.0,2.9,14.0,296.0,322.59,260.23
2016,4,2,9,15,440.0,187.0,2.95,14.0,465.5,556.81,451.4
2016,4,2,9,30,796.0,126.0,3.0,14.0,635.0,785.49,624.37
2016,4,2,9,45,818.5,126.5,3.15,14.5,678.0,820.07,645.76
2016,4,2,10,0,841.0,127.0,3.3,15.0,721.0,852.73,667.17
2016,4,2,10,15,668.5,207.0,3.5,15.5,693.0,803.76,629.98
2016,4,2,10,30,496.0,287.0,3.7,16.0,665.0,740.62,578.49
2016,4,2,10,45,700.5,204.5,3.95,16.5,759.0,837.24,653.11
2016,4,2,11,0,905.0,122.0,4.2,17.0,853.0,924.76,713.63
2016,4,2,11,15,911.0,123.0,4.35,17.0,873.0,930.26,717.01
2016,4,2,11,30,917.0,124.0,4.5,17.0,893.0,932.54,719.24
2016,4,2,11,45,929.0,120.0,4.7,17.5,907.0,931.74,718.41
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,927.61,715.3
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,914.73,707.1
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,898.67,696.72
2016,4,2,12,45,582.0,272.5,5.35,18.0,772.0,740.46,578.98
2016,4,2,13,0,221.0,429.0,5.5,18.0,617.0,587.75,456.35
2016,4,2,13,15,330.0,386.0,5.6,18.0,661.5,620.84,484.95
2016,4,2,13,30,439.0,343.0,5.7,18.0,706.0,646.56,506.93
2016,4,2,13,45,501.0,312.5,5.85,18.0,716.5,643.89,506.45
2016,4,2,14,0,563.0,282.0,6.0,18.0,727.0,636.16,501.87
2016,4,2,14,15,747.0,190.0,6.0,17.5,757.0,642.24,510.22
2016,4,2,14,30,931.0,98.0,6.0,17.0,787.0,637.34,508.73
2016,4,2,14,45,922.0,95.5,6.05,17.0,750.5,590.02,470.09
2016,4,2,15,0,913.0,93.0,6.1,17.0,714.0,541.57,429.75
2016,4,2,15,15,899.5,91.0,6.0,16.5,670.5,490.64,386.94
2016,4,2,15,30,886.0,89.0,5.9,16.0,627.0,439.42,342.74
2016,4,2,15,45,870.5,85.0,5.8,16.0,579.0,385.7,294.9
2016,4,2,16,0,855.0,81.0,5.7,16.0,531.0,328.35,243.38
2016,4,2,16,15,830.5,77.5,5.5,15.5,479.0,273.78,194.24
2016,4,2,16,30,806.0,74.0,5.3,15.0,427.0,221.09,147.12
2016,4,2,16,45,770.5,69.5,5.1,14.5,372.0,168.04,102.17
2016,4,2,17,0,735.0,65.0,4.9,14.0,317.0,118.53,64.67
2016,4,2,17,15,682.5,59.5,4.7,13.5,261.5,71.2,37.72
2016,4,2,17,30,630.0,54.0,4.5,13.0,206.0,36.27,26.96
2016,4,2,17,45,541.5,46.0,4.35,12.5,153.5,32.32,23.24
2016,4,2,18,0,453.0,38.0,4.2,12.0,101.0,28.14,19.09
2016,4,2,18,15,298.0,26.0,4.15,11.5,59.5,19.86,10.33
2016,4,2,18,30,143.0,14.0,4.1,11.0,18.0,13.76,0.0
2016,4,2,18,45,71.5,7.0,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.0,14.0,2.75,1.5,26.5,59.11,0.0
2016,4,3,6,30,308.0,28.0,3.0,2.0,53.0,156.2,111.68
2016,4,3,6,45,427.5,39.0,3.3,2.5,102.5,229.75,186.25
2016,4,3,7,0,547.0,50.0,3.6,3.0,152.0,314.88,264.08
2016,4,3,7,15,616.0,57.5,3.65,3.0,207.5,381.91,325.89
2016,4,3,7,30,685.0,65.0,3.7,3.0,263.0,454.1,390.15
2016,4,3,7,45,731.5,70.0,3.8,3.5,320.0,512.51,440.42
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,575.96,493.02
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,629.75,535.52
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,683.6,576.17
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,729.84,608.78
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,775.01,639.92
2016,4,3,9,15,899.5,91.5,3.5,6.5,637.0,808.5,661.43
2016,4,3,9,30,915.0,94.0,3.4,7.0,684.0,844.43,684.47
