Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,45,927.0,96.0,3.3,7.5,725.0,874.67,702.95
2016,4,3,10,0,939.0,98.0,3.2,8.0,766.0,902.32,719.34
2016,4,3,10,15,947.5,99.5,3.1,8.5,800.0,923.64,731.03
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,941.91,740.53
2016,4,3,10,45,961.5,102.0,2.9,9.5,860.5,953.86,745.56
2016,4,3,11,0,967.0,103.0,2.8,10.0,887.0,962.49,748.37
2016,4,3,11,15,970.5,104.0,2.65,10.5,905.5,965.98,747.24
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,966.04,743.86
2016,4,3,11,45,975.5,105.0,2.45,11.5,934.5,959.9,737.36
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,950.37,728.77
2016,4,3,12,15,977.0,105.0,2.35,12.5,946.5,936.22,717.19
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,918.8,703.57
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,896.73,686.93
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,871.59,668.32
2016,4,3,13,15,973.0,101.5,2.15,14.0,920.0,841.38,647.52
2016,4,3,13,30,969.0,101.0,2.1,14.0,905.0,808.51,624.86
2016,4,3,13,45,963.5,99.5,2.1,14.5,881.5,771.14,598.25
2016,4,3,14,0,958.0,98.0,2.1,15.0,858.0,731.54,569.7
2016,4,3,14,15,950.0,97.0,2.05,15.0,827.0,688.79,537.49
2016,4,3,14,30,942.0,96.0,2.0,15.0,796.0,644.37,503.38
2016,4,3,14,45,931.0,94.0,2.0,15.0,758.0,595.94,465.76
2016,4,3,15,0,920.0,92.0,2.0,15.0,720.0,546.54,426.37
2016,4,3,15,15,905.5,90.0,1.95,15.0,676.0,494.8,383.88
2016,4,3,15,30,891.0,88.0,1.9,15.0,632.0,442.87,340.08
2016,4,3,15,45,869.5,86.0,1.85,15.0,582.5,388.5,293.34
2016,4,3,16,0,848.0,84.0,1.8,15.0,533.0,331.11,243.32
2016,4,3,16,15,822.5,80.5,1.65,14.5,480.5,276.59,195.33
2016,4,3,16,30,797.0,77.0,1.5,14.0,428.0,224.08,149.17
2016,4,3,16,45,760.0,72.5,1.4,14.0,372.5,171.21,104.72
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,122.06,67.54
2016,4,3,17,15,670.0,62.0,1.25,13.0,262.0,71.27,37.27
2016,4,3,17,30,617.0,56.0,1.2,12.0,207.0,37.76,28.45
2016,4,3,17,45,533.0,47.5,1.15,11.0,154.5,33.46,24.49
2016,4,3,18,0,449.0,39.0,1.1,10.0,102.0,28.89,20.03
2016,4,3,18,15,303.5,26.5,1.15,9.5,61.0,20.18,10.97
2016,4,3,18,30,158.0,14.0,1.2,9.0,20.0,13.76,0.0
2016,4,3,18,45,79.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,160.5,13.5,2.35,5.5,27.5,61.2,0.0
2016,4,4,6,30,321.0,27.0,2.5,6.0,55.0,160.89,116.34
2016,4,4,6,45,433.5,37.0,2.7,7.0,103.5,231.61,185.3
2016,4,4,7,0,546.0,47.0,2.9,8.0,152.0,313.23,258.19
2016,4,4,7,15,613.0,54.0,2.95,8.5,206.5,378.8,316.73
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,446.95,375.41
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,507.54,425.19
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,570.21,474.68
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,623.19,515.3
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,676.28,553.95
2016,4,4,8,45,853.0,81.5,3.95,14.0,533.0,721.57,585.0
2016,4,4,9,0,875.0,84.0,4.2,15.0,584.0,761.4,611.39
2016,4,4,9,15,891.0,86.5,4.3,15.5,630.5,799.51,636.99
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,835.68,660.93
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,865.51,680.12
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,892.72,697.4
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,913.46,709.33
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,931.19,719.18
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,943.13,725.42
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,951.78,729.51
2016,4,4,11,15,959.0,100.5,4.7,19.0,896.5,955.17,731.11
2016,4,4,11,30,963.0,101.0,4.7,19.0,915.0,955.18,730.54
2016,4,4,11,45,964.0,102.0,4.75,19.5,925.0,949.67,725.26
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,940.81,717.83
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,926.78,707.98
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,909.54,696.01
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,887.03,679.43
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,861.57,660.86
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,831.74,640.21
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,799.3,617.67
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,761.71,591.58
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,722.14,563.52
2016,4,4,14,15,927.5,99.5,5.0,20.5,815.0,679.38,531.92
2016,4,4,14,30,919.0,98.0,5.0,20.0,784.0,635.06,498.34
2016,4,4,14,45,901.5,99.0,5.0,20.0,744.5,586.72,459.84
2016,4,4,15,0,884.0,100.0,5.0,20.0,705.0,537.99,420.17
2016,4,4,15,15,868.5,97.5,4.9,20.0,661.5,486.92,377.61
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,432.2,331.33
2016,4,4,15,45,822.5,95.0,4.7,20.0,567.5,377.98,284.62
2016,4,4,16,0,792.0,95.0,4.6,20.0,517.0,325.8,238.88
2016,4,4,16,15,763.5,91.0,4.5,19.5,465.0,272.89,192.7
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,219.02,146.05
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,168.45,104.66
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,123.28,71.33
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,78.86,44.84
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,46.04,35.12
2016,4,4,17,45,420.0,56.0,3.8,16.5,143.0,40.83,30.35
2016,4,4,18,0,322.0,46.0,3.7,16.0,92.0,34.72,24.51
2016,4,4,18,15,204.0,30.0,3.55,15.5,54.5,23.08,13.11
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,10.87,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,6.88,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,16.5,4.25,2.0,29.5,71.96,0.0
2016,4,5,6,30,290.0,33.0,4.4,2.0,59.0,157.49,118.33
2016,4,5,6,45,412.0,44.5,4.6,2.5,109.5,233.22,191.31
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,320.45,271.0
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,387.9,333.26
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,460.37,397.97
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,521.07,450.22
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,583.73,502.35
2016,4,5,8,15,790.0,89.5,4.85,4.0,441.5,635.43,544.74
2016,4,5,8,30,822.0,94.0,4.8,4.0,497.0,690.18,588.02
2016,4,5,8,45,841.0,99.5,4.75,4.5,548.5,736.38,621.21
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,781.28,652.73
2016,4,5,9,15,877.0,108.5,4.6,5.5,647.5,820.8,679.23
2016,4,5,9,30,894.0,112.0,4.5,6.0,695.0,858.38,703.8
2016,4,5,9,45,905.0,115.5,4.4,6.5,736.0,888.77,722.59
2016,4,5,10,0,916.0,119.0,4.3,7.0,777.0,911.76,735.72
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.0,933.86,749.51
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,952.99,761.1
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,965.94,767.22
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,975.63,771.13
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,979.2,772.2
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,979.41,771.06
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,974.43,765.0
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,966.11,756.78
2016,4,5,12,15,960.0,130.0,3.4,9.0,963.0,951.84,745.91
2016,4,5,12,30,960.0,130.0,3.3,9.0,965.0,934.38,732.95
2016,4,5,12,45,964.0,126.5,3.25,9.5,959.5,913.71,716.89
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,889.87,698.72
2016,4,5,13,15,964.0,122.0,3.1,10.0,939.0,859.16,676.67
2016,4,5,13,30,960.0,121.0,3.0,10.0,924.0,825.84,652.79
2016,4,5,13,45,958.0,117.5,2.9,10.5,901.0,789.14,625.28
2016,4,5,14,0,956.0,114.0,2.8,11.0,878.0,750.03,595.49
2016,4,5,14,15,948.0,112.5,2.7,11.0,846.5,706.71,561.95
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,661.74,526.55
2016,4,5,14,45,931.0,108.0,2.55,11.0,777.0,613.41,488.1
2016,4,5,15,0,922.0,105.0,2.5,11.0,739.0,563.96,447.8
2016,4,5,15,15,907.5,102.0,2.4,10.5,694.5,511.08,404.36
2016,4,5,15,30,893.0,99.0,2.3,10.0,650.0,454.46,356.78
2016,4,5,15,45,875.0,95.5,2.25,10.0,600.5,399.59,308.74
2016,4,5,16,0,857.0,92.0,2.2,10.0,551.0,345.46,260.23
2016,4,5,16,15,831.0,88.0,2.05,9.5,497.0,289.79,210.37
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,236.21,162.35
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,182.58,116.06
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,128.84,73.68
2016,4,5,17,15,680.5,67.5,1.45,8.0,274.0,80.12,43.77
2016,4,5,17,30,627.0,61.0,1.3,7.0,217.0,41.62,32.6
2016,4,5,17,45,542.0,52.0,1.15,6.5,163.5,37.08,28.32
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,32.27,23.51
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,23.21,14.14
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,13.43,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,8.36,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,78.03,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,170.03,130.17
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,240.55,197.95
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,320.94,271.15
2016,4,6,7,15,600.0,61.5,2.05,1.5,216.0,386.25,330.12
2016,4,6,7,30,665.0,69.0,2.2,2.0,271.0,456.32,391.05
2016,4,6,7,45,704.0,76.0,2.4,3.0,326.0,514.81,439.79
2016,4,6,8,0,743.0,83.0,2.6,4.0,381.0,574.93,488.09
2016,4,6,8,15,773.5,87.5,2.65,4.5,435.5,625.3,527.52
2016,4,6,8,30,804.0,92.0,2.7,5.0,490.0,678.45,567.42
2016,4,6,8,45,828.0,95.0,2.75,5.5,541.0,724.94,600.2
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,770.49,631.71
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,808.46,657.07
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,844.48,680.77
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,869.96,695.32
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,897.65,711.45
2016,4,6,10,15,919.5,109.0,3.05,9.5,799.5,918.89,724.14
2016,4,6,10,30,928.0,111.0,3.1,10.0,833.0,937.17,734.81
2016,4,6,10,45,930.0,114.5,3.2,10.5,858.5,948.16,740.81
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,955.87,744.67
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,959.48,746.8
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,959.78,746.8
2016,4,6,11,45,933.5,126.0,3.45,11.5,929.5,952.52,740.28
2016,4,6,12,0,927.0,132.0,3.5,12.0,938.0,942.03,731.71
2016,4,6,12,15,927.5,132.0,3.55,12.0,940.0,928.57,722.52
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,912.01,711.25
2016,4,6,12,45,918.5,136.5,3.65,12.5,933.5,888.55,693.86
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,862.52,674.73
2016,4,6,13,15,905.5,140.0,3.7,13.0,910.5,833.57,654.51
2016,4,6,13,30,902.0,139.0,3.7,13.0,896.0,802.17,632.48
2016,4,6,13,45,888.0,142.5,3.75,13.0,871.5,764.82,606.23
2016,4,6,14,0,874.0,146.0,3.8,13.0,847.0,725.95,576.9
2016,4,6,14,15,695.0,208.0,3.8,13.0,753.0,633.4,504.08
2016,4,6,14,30,516.0,270.0,3.8,13.0,659.0,553.48,440.23
2016,4,6,14,45,480.5,269.0,3.8,13.0,617.5,508.35,404.7
2016,4,6,15,0,445.0,268.0,3.8,13.0,576.0,465.36,370.22
2016,4,6,15,15,454.0,247.5,3.65,12.5,544.5,428.21,340.48
2016,4,6,15,30,463.0,227.0,3.5,12.0,513.0,389.74,308.82
2016,4,6,15,45,280.5,232.0,3.35,12.0,401.0,305.82,242.08
2016,4,6,16,0,98.0,237.0,3.2,12.0,289.0,244.09,194.82
2016,4,6,16,15,69.0,206.5,3.0,11.5,242.0,203.49,162.81
2016,4,6,16,30,40.0,176.0,2.8,11.0,195.0,166.2,133.44
2016,4,6,16,45,32.5,155.5,2.65,10.5,169.5,143.58,115.37
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,121.85,97.92
2016,4,6,17,15,18.0,112.5,2.45,9.5,118.5,103.44,83.13
2016,4,6,17,30,11.0,90.0,2.4,9.0,93.0,81.89,68.69
2016,4,6,17,45,5.5,68.0,2.4,8.5,69.5,62.67,51.13
2016,4,6,18,0,0.0,46.0,2.4,8.0,46.0,43.2,33.05
2016,4,6,18,15,0.0,27.5,2.35,8.0,27.5,26.34,16.75
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,8.68,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,4.42,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,79.5,19.5,4.7,11.5,27.5,52.34,5.35
2016,4,7,6,30,159.0,39.0,4.7,11.0,55.0,119.8,89.2
2016,4,7,6,45,326.5,47.0,4.75,11.0,106.0,202.68,162.34
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,305.51,252.2
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,371.26,310.91
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,442.1,372.31
2016,4,7,7,45,430.5,117.5,4.95,11.0,261.5,400.16,337.14
2016,4,7,8,0,231.0,164.0,5.0,11.0,258.0,335.33,280.98
2016,4,7,8,15,527.5,122.5,4.95,11.5,374.5,505.59,424.3
2016,4,7,8,30,824.0,81.0,4.9,12.0,491.0,683.05,566.08
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,729.48,597.91
2016,4,7,9,0,870.0,87.0,4.8,13.0,594.0,770.42,625.57
2016,4,7,9,15,885.5,89.5,4.75,13.0,640.0,807.94,651.48
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,843.51,675.68
2016,4,7,9,45,912.5,94.0,4.7,13.5,726.5,872.96,694.22
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,899.84,710.79
2016,4,7,10,15,931.5,97.5,4.75,14.0,800.0,919.93,724.19
2016,4,7,10,30,939.0,99.0,4.8,14.0,833.0,937.01,735.55
2016,4,7,10,45,943.5,100.5,4.9,14.5,858.5,948.29,741.84
2016,4,7,11,0,948.0,102.0,5.0,15.0,884.0,956.3,745.95
2016,4,7,11,15,517.5,259.5,5.15,15.0,688.0,736.87,582.96
2016,4,7,11,30,87.0,417.0,5.3,15.0,492.0,493.56,386.51
2016,4,7,11,45,60.0,389.5,5.5,15.5,441.5,439.15,344.34
2016,4,7,12,0,33.0,362.0,5.7,16.0,391.0,385.6,301.88
2016,4,7,12,15,189.5,388.0,5.8,16.0,554.0,546.49,430.41
2016,4,7,12,30,346.0,414.0,5.9,16.0,717.0,699.56,548.6
2016,4,7,12,45,182.0,357.5,6.05,16.5,517.0,498.31,392.46
2016,4,7,13,0,18.0,301.0,6.2,17.0,317.0,305.0,238.28
2016,4,7,13,15,245.0,320.0,6.25,17.0,527.0,497.12,394.21
2016,4,7,13,30,472.0,339.0,6.3,17.0,737.0,672.94,531.26
2016,4,7,13,45,258.5,345.0,6.4,17.0,562.5,509.02,402.2
2016,4,7,14,0,45.0,351.0,6.5,17.0,388.0,361.96,284.05
2016,4,7,14,15,460.5,236.5,6.45,17.0,586.0,512.32,409.92
2016,4,7,14,30,876.0,122.0,6.4,17.0,784.0,638.16,510.47
2016,4,7,14,45,439.5,148.0,6.4,17.0,480.0,376.9,302.57
2016,4,7,15,0,3.0,174.0,6.4,17.0,176.0,168.11,131.57
2016,4,7,15,15,227.0,203.5,6.3,16.5,345.0,288.78,229.81
2016,4,7,15,30,451.0,233.0,6.2,16.0,514.0,391.17,308.85
2016,4,7,15,45,225.5,188.5,6.1,16.0,329.0,249.31,196.03
2016,4,7,16,0,0.0,144.0,6.0,16.0,144.0,137.0,108.14
2016,4,7,16,15,14.5,158.0,5.8,15.5,164.5,152.52,121.16
2016,4,7,16,30,29.0,172.0,5.6,15.0,185.0,160.89,128.02
2016,4,7,16,45,24.0,151.5,5.4,15.0,161.5,143.58,114.12
2016,4,7,17,0,19.0,131.0,5.2,15.0,138.0,122.39,96.99
2016,4,7,17,15,275.0,101.5,5.0,14.5,172.5,96.3,67.62
2016,4,7,17,30,531.0,72.0,4.8,14.0,207.0,50.75,39.78
2016,4,7,17,45,462.0,59.5,4.65,13.5,157.0,43.46,33.13
2016,4,7,18,0,393.0,47.0,4.5,13.0,107.0,35.66,25.77
2016,4,7,18,15,262.0,32.5,4.45,12.5,66.0,25.27,15.62
2016,4,7,18,30,131.0,18.0,4.4,12.0,25.0,14.05,0.0
2016,4,7,18,45,65.5,9.0,4.35,11.5,12.5,8.85,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,176.5,17.0,1.65,4.5,35.5,87.03,27.77
2016,4,8,6,30,353.0,34.0,2.0,5.0,71.0,185.42,142.89
2016,4,8,6,45,461.5,43.5,2.35,6.0,122.0,257.85,209.92
2016,4,8,7,0,570.0,53.0,2.7,7.0,173.0,340.3,283.26
2016,4,8,7,15,633.5,60.0,2.8,7.0,228.5,406.29,342.22
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,476.85,403.07
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.0,535.17,451.58
2016,4,8,8,0,787.0,76.0,3.2,8.0,398.0,598.13,502.15
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.0,651.28,542.71
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,704.39,580.54
2016,4,8,8,45,868.5,86.0,3.05,9.5,560.0,750.75,612.08
2016,4,8,9,0,892.0,88.0,3.0,10.0,612.0,791.55,638.86
2016,4,8,9,15,907.0,90.5,2.95,10.0,659.0,829.25,664.14
2016,4,8,9,30,922.0,93.0,2.9,10.0,706.0,864.89,687.66
2016,4,8,9,45,935.0,94.0,2.9,10.5,747.0,894.9,706.02
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,922.34,722.47
2016,4,8,10,15,956.0,96.5,2.9,11.0,822.0,943.18,735.56
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,960.93,746.62
2016,4,8,10,45,970.0,99.0,2.95,11.5,882.5,973.15,753.0
2016,4,8,11,0,976.0,100.0,3.0,12.0,909.0,982.05,757.23
2016,4,8,11,15,979.5,100.5,3.05,12.0,927.0,984.79,758.76
2016,4,8,11,30,983.0,101.0,3.1,12.0,945.0,984.1,758.12
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.0,978.11,752.61
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,968.72,744.92
2016,4,8,12,15,510.5,234.5,3.2,13.0,682.0,679.33,535.38
2016,4,8,12,30,34.0,368.0,3.2,13.0,399.0,387.76,302.95
2016,4,8,12,45,20.5,275.5,3.25,13.5,294.5,284.62,223.78
2016,4,8,13,0,7.0,183.0,3.3,14.0,190.0,182.67,143.0
2016,4,8,13,15,264.5,255.0,3.35,14.0,479.0,451.06,360.74
2016,4,8,13,30,522.0,327.0,3.4,14.0,768.0,700.2,549.27
2016,4,8,13,45,535.0,311.0,3.45,14.0,752.5,674.32,529.02
2016,4,8,14,0,548.0,295.0,3.5,14.0,737.0,646.43,508.75
2016,4,8,14,15,571.5,272.0,3.55,14.0,718.0,616.85,487.08
2016,4,8,14,30,595.0,249.0,3.6,14.0,699.0,584.46,462.71
2016,4,8,14,45,344.0,286.5,3.65,14.0,544.0,452.98,359.22
2016,4,8,15,0,93.0,324.0,3.7,14.0,389.0,346.11,274.04
2016,4,8,15,15,48.5,253.5,3.65,13.5,287.5,257.3,204.83
2016,4,8,15,30,4.0,183.0,3.6,13.0,186.0,175.59,139.88
2016,4,8,15,45,2.0,158.0,3.55,13.0,159.5,151.15,120.42
2016,4,8,16,0,0.0,133.0,3.5,13.0,133.0,126.98,100.92
2016,4,8,16,15,0.0,110.0,3.25,12.5,110.0,105.44,83.51
2016,4,8,16,30,0.0,87.0,3.0,12.0,87.0,83.92,65.86
2016,4,8,16,45,352.0,81.0,2.8,11.5,207.0,121.43,82.63
2016,4,8,17,0,704.0,75.0,2.6,11.0,327.0,132.45,77.06
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.0,85.08,46.41
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,43.37,33.79
2016,4,8,17,45,525.0,53.0,1.85,9.5,165.0,37.42,28.3
2016,4,8,18,0,450.0,44.0,1.6,9.0,113.0,32.64,23.61
2016,4,8,18,15,316.5,31.5,1.55,8.5,70.5,24.13,15.11
2016,4,8,18,30,183.0,19.0,1.5,8.0,28.0,14.96,0.0
2016,4,8,18,45,91.5,9.5,1.45,7.5,14.0,9.34,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,177.0,18.0,3.65,3.5,37.5,90.07,39.75
2016,4,9,6,30,354.0,36.0,4.0,4.0,75.0,189.36,148.21
2016,4,9,6,45,463.5,45.5,4.4,4.5,126.5,262.83,216.92
2016,4,9,7,0,573.0,55.0,4.8,5.0,178.0,346.3,292.86
2016,4,9,7,15,339.5,90.5,5.2,5.0,168.5,291.07,249.41
2016,4,9,7,30,106.0,126.0,5.6,5.0,159.0,201.5,171.69
2016,4,9,7,45,67.5,141.5,6.0,5.5,164.0,191.03,161.97
2016,4,9,8,0,29.0,157.0,6.4,6.0,169.0,184.15,154.63
2016,4,9,8,15,176.0,180.0,6.5,6.0,268.0,316.11,269.96
2016,4,9,8,30,323.0,203.0,6.6,6.0,367.0,459.13,391.66
2016,4,9,8,45,616.5,145.5,6.7,6.0,497.0,635.2,541.7
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,808.55,680.66
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,847.52,708.51
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,884.42,735.05
2016,4,9,9,45,954.5,94.5,6.65,6.0,764.5,914.95,756.53
2016,4,9,10,0,967.0,96.0,6.6,6.0,807.0,942.81,775.93
2016,4,9,10,15,975.0,97.5,6.55,6.0,841.5,963.85,790.15
2016,4,9,10,30,983.0,99.0,6.5,6.0,876.0,981.75,802.06
2016,4,9,10,45,988.0,101.0,6.45,6.5,902.5,994.21,808.5
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,1003.25,812.48
2016,4,9,11,15,745.5,223.5,6.35,7.0,851.5,910.0,741.44
2016,4,9,11,30,498.0,344.0,6.3,7.0,774.0,802.9,652.69
2016,4,9,11,45,749.0,225.0,6.25,7.5,880.0,901.38,733.1
2016,4,9,12,0,1000.0,106.0,6.2,8.0,986.0,987.75,795.25
2016,4,9,12,15,1000.0,106.5,6.1,8.0,987.5,973.47,783.48
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,955.87,769.92
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,932.74,752.66
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,906.53,733.2
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,875.89,710.46
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,842.52,685.67
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,804.92,657.62
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,765.11,627.77
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,721.57,592.92
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,676.27,555.63
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,627.06,514.65
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,576.95,472.02
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,524.1,426.91
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,470.98,380.31
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.5,411.61,326.92
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,356.92,276.37
2016,4,9,16,15,846.0,86.5,4.8,6.5,512.0,301.11,224.83
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,247.25,175.03
2016,4,9,16,45,780.5,79.5,4.4,6.0,400.5,193.04,126.81
2016,4,9,17,0,740.0,76.0,4.2,6.0,343.0,139.26,82.7
2016,4,9,17,15,689.0,70.0,3.8,5.5,286.5,90.35,50.07
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,47.0,37.83
2016,4,9,17,45,557.5,55.0,3.0,4.5,175.5,39.03,30.38
2016,4,9,18,0,477.0,46.0,2.6,4.0,121.0,34.33,25.68
2016,4,9,18,15,341.0,33.0,2.45,3.5,76.0,25.41,16.69
2016,4,9,18,30,205.0,20.0,2.3,3.0,31.0,15.8,0.0
2016,4,9,18,45,102.5,10.0,2.15,2.5,15.5,9.83,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,99.26,53.59
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,209.22,166.8
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,278.21,231.73
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,355.62,301.91
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,419.89,358.36
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,485.77,413.59
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,543.52,459.49
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,602.43,504.3
2016,4,10,8,15,808.0,82.0,1.0,3.5,459.0,654.09,540.67
2016,4,10,8,30,835.0,86.0,0.8,4.0,513.0,705.56,573.3
2016,4,10,8,45,851.0,90.5,0.65,4.5,562.5,748.86,599.03
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,790.64,622.68
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,822.7,640.6
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,857.33,660.09
2016,4,10,9,45,899.0,106.0,0.35,6.5,740.0,883.37,673.4
2016,4,10,10,0,903.0,111.0,0.3,7.0,778.0,906.53,684.78
2016,4,10,10,15,910.5,113.0,0.45,7.5,810.5,926.58,698.38
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,943.67,710.29
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,952.12,716.6
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,957.19,720.83
2016,4,10,11,15,912.0,130.5,1.0,9.0,906.5,960.09,723.98
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,959.78,725.1
2016,4,10,11,45,907.5,138.0,1.25,9.5,931.0,951.36,720.45
2016,4,10,12,0,900.0,144.0,1.4,10.0,938.0,939.82,713.71
2016,4,10,12,15,899.5,144.0,1.45,10.0,938.5,925.58,704.9
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,908.4,694.15
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.5,885.92,679.22
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,860.8,662.43
2016,4,10,13,15,719.0,231.5,1.75,11.0,853.5,784.82,608.81
2016,4,10,13,30,547.0,318.0,1.8,11.0,783.0,713.07,554.08
2016,4,10,13,45,583.0,291.5,1.85,11.5,775.5,693.29,540.68
2016,4,10,14,0,619.0,265.0,1.9,12.0,768.0,669.57,523.57
2016,4,10,14,15,729.5,203.0,1.95,12.0,775.0,657.69,517.07
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,638.2,503.88
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,591.55,467.69
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,544.51,430.41
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,494.75,389.85
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,442.13,346.06
2016,4,10,15,45,760.0,124.0,2.1,12.0,572.5,389.79,301.38
2016,4,10,16,0,741.0,118.0,2.1,12.0,525.0,338.49,256.53
2016,4,10,16,15,582.5,138.0,2.0,11.5,439.0,273.34,204.07
2016,4,10,16,30,424.0,158.0,1.9,11.0,353.0,223.49,165.91
2016,4,10,16,45,515.5,126.0,1.85,11.0,334.0,187.64,130.75
2016,4,10,17,0,607.0,94.0,1.8,11.0,315.0,141.41,88.34
2016,4,10,17,15,553.0,85.5,1.6,10.0,261.5,97.25,59.08
2016,4,10,17,30,499.0,77.0,1.4,9.0,208.0,59.07,48.16
2016,4,10,17,45,424.5,65.0,1.25,8.5,158.5,47.92,37.96
2016,4,10,18,0,350.0,53.0,1.1,8.0,109.0,39.83,30.24
2016,4,10,18,15,234.5,37.0,1.15,7.5,68.5,28.41,19.11
2016,4,10,18,30,119.0,21.0,1.2,7.0,28.0,16.39,1.22
2016,4,10,18,45,59.5,10.5,1.3,7.0,14.0,10.32,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,17.0,2.75,5.5,17.0,16.41,5.43
2016,4,11,6,30,0.0,34.0,2.9,6.0,34.0,33.65,22.89
2016,4,11,6,45,2.5,55.5,3.1,6.5,56.5,57.55,44.19
2016,4,11,7,0,5.0,77.0,3.3,7.0,79.0,81.1,65.04
2016,4,11,7,15,16.0,98.5,3.3,7.5,104.0,108.95,89.35
2016,4,11,7,30,27.0,120.0,3.3,8.0,129.0,143.09,118.64
2016,4,11,7,45,51.0,147.0,3.35,8.5,167.5,187.48,156.29
2016,4,11,8,0,75.0,174.0,3.4,9.0,206.0,233.41,194.53
2016,4,11,8,15,37.5,160.0,3.5,9.5,176.0,191.91,158.23
2016,4,11,8,30,0.0,146.0,3.6,10.0,146.0,144.29,116.71
2016,4,11,8,45,7.5,178.0,3.7,10.5,182.5,182.42,148.04
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,220.92,179.04
2016,4,11,9,15,13.0,215.5,3.95,11.5,224.0,224.41,180.92
2016,4,11,9,30,11.0,221.0,4.1,12.0,229.0,227.88,182.91
2016,4,11,9,45,56.0,286.0,4.25,13.0,327.5,340.82,273.39
2016,4,11,10,0,101.0,351.0,4.4,14.0,426.0,448.57,356.66
2016,4,11,10,15,299.0,325.0,4.5,14.5,561.0,610.44,484.87
2016,4,11,10,30,497.0,299.0,4.6,15.0,696.0,767.79,604.7
2016,4,11,10,45,645.5,240.5,4.75,15.5,772.0,843.93,662.58
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,914.68,712.88
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,919.1,713.91
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,920.63,713.42
2016,4,11,11,45,819.0,178.5,5.05,17.5,896.5,918.87,710.75
2016,4,11,12,0,833.0,172.0,5.1,18.0,909.0,914.09,706.09
2016,4,11,12,15,567.5,301.5,5.1,18.0,804.5,797.88,618.61
2016,4,11,12,30,302.0,431.0,5.1,18.0,700.0,681.9,526.15
2016,4,11,12,45,564.0,302.5,5.1,18.5,799.5,767.8,596.33
2016,4,11,13,0,826.0,174.0,5.1,19.0,899.0,839.56,651.43
2016,4,11,13,15,822.0,173.0,5.05,19.0,884.5,811.47,630.91
2016,4,11,13,30,818.0,172.0,5.0,19.0,870.0,781.26,609.39
2016,4,11,13,45,811.5,170.0,5.0,19.0,847.0,746.33,583.85
2016,4,11,14,0,805.0,168.0,5.0,19.0,824.0,709.74,556.36
2016,4,11,14,15,478.5,271.0,5.0,19.0,657.5,559.81,438.6
2016,4,11,14,30,152.0,374.0,5.0,19.0,491.0,437.11,339.93
2016,4,11,14,45,274.5,333.0,5.05,19.0,531.5,457.42,357.61
2016,4,11,15,0,397.0,292.0,5.1,19.0,572.0,470.08,367.78
2016,4,11,15,15,555.0,222.5,5.0,19.0,588.0,459.77,359.08
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,436.32,338.03
2016,4,11,15,45,682.0,150.5,4.8,19.0,555.5,385.7,295.03
2016,4,11,16,0,651.0,148.0,4.7,19.0,507.0,337.45,253.49
2016,4,11,16,15,560.0,149.0,4.4,18.5,436.5,278.71,205.35
2016,4,11,16,30,469.0,150.0,4.1,18.0,366.0,227.95,164.6
2016,4,11,16,45,418.5,144.0,3.85,18.0,319.0,187.44,131.78
2016,4,11,17,0,368.0,138.0,3.6,18.0,272.0,152.09,105.08
2016,4,11,17,15,328.0,120.0,3.35,17.5,225.5,117.29,81.34
2016,4,11,17,30,288.0,102.0,3.1,17.0,179.0,82.36,61.41
2016,4,11,17,45,236.0,82.5,2.85,16.5,136.0,64.73,51.45
2016,4,11,18,0,184.0,63.0,2.6,16.0,93.0,50.4,38.41
2016,4,11,18,15,110.5,42.0,2.6,15.5,58.0,34.36,23.5
2016,4,11,18,30,37.0,21.0,2.6,15.0,23.0,18.77,3.44
2016,4,11,18,45,18.5,10.5,2.65,15.0,11.5,10.32,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.9,0.0
2016,4,12,6,15,29.0,25.5,2.75,13.0,29.0,42.1,23.37
2016,4,12,6,30,58.0,45.0,2.7,13.0,52.0,77.71,58.07
2016,4,12,6,45,87.0,68.0,2.65,13.0,84.5,118.81,94.25
2016,4,12,7,0,116.0,91.0,2.6,13.0,117.0,161.74,131.76
2016,4,12,7,15,150.5,110.0,2.6,13.0,153.5,204.6,168.76
2016,4,12,7,30,185.0,129.0,2.6,13.0,190.0,250.29,207.44
2016,4,12,7,45,92.5,116.0,2.65,13.5,146.5,183.53,150.77
2016,4,12,8,0,0.0,103.0,2.7,14.0,103.0,100.96,79.64
2016,4,12,8,15,0.0,124.0,2.65,14.0,124.0,122.1,97.02
2016,4,12,8,30,0.0,145.0,2.6,14.0,145.0,143.19,114.01
2016,4,12,8,45,0.0,94.0,2.6,14.5,94.0,91.05,70.5
2016,4,12,9,0,0.0,43.0,2.6,15.0,43.0,41.57,29.17
2016,4,12,9,15,30.0,170.5,2.5,15.0,191.0,197.09,157.42
2016,4,12,9,30,60.0,298.0,2.4,15.0,339.0,358.09,283.76
2016,4,12,9,45,30.0,188.0,2.3,15.0,208.5,215.29,170.26
2016,4,12,10,0,0.0,78.0,2.2,15.0,78.0,75.52,56.63
2016,4,12,10,15,0.0,96.0,2.25,15.0,96.0,93.04,70.96
2016,4,12,10,30,0.0,114.0,2.3,15.0,114.0,110.69,85.14
2016,4,12,10,45,4.0,158.5,2.35,15.5,162.0,158.01,122.98
2016,4,12,11,0,8.0,203.0,2.4,16.0,210.0,205.42,160.16
2016,4,12,11,15,8.5,209.5,2.5,16.0,217.0,212.06,165.15
2016,4,12,11,30,9.0,216.0,2.6,16.0,224.0,218.63,170.22
2016,4,12,11,45,9.5,216.5,2.75,16.0,225.0,219.24,170.67
2016,4,12,12,0,10.0,217.0,2.9,16.0,226.0,219.82,171.14
2016,4,12,12,15,10.5,217.0,2.95,16.0,226.5,219.85,171.16
2016,4,12,12,30,11.0,217.0,3.0,16.0,227.0,219.82,171.18
2016,4,12,12,45,151.0,323.0,3.1,16.5,456.5,441.35,345.51
2016,4,12,13,0,291.0,429.0,3.2,17.0,686.0,650.46,500.26
2016,4,12,13,15,185.5,419.5,3.15,17.0,582.0,547.4,421.3
2016,4,12,13,30,80.0,410.0,3.1,17.0,478.0,451.11,347.68
2016,4,12,13,45,60.5,380.0,3.1,17.0,431.0,404.24,312.77
2016,4,12,14,0,41.0,350.0,3.1,17.0,384.0,358.96,278.5
2016,4,12,14,15,79.0,360.5,3.05,17.0,423.0,389.57,302.95
2016,4,12,14,30,117.0,371.0,3.0,17.0,462.0,413.53,321.73
2016,4,12,14,45,58.5,245.5,3.0,17.0,291.0,263.86,206.51
2016,4,12,15,0,0.0,120.0,3.0,17.0,120.0,115.78,88.95
2016,4,12,15,15,187.5,189.5,2.9,17.0,309.0,260.48,205.66
2016,4,12,15,30,375.0,259.0,2.8,17.0,498.0,390.37,304.25
2016,4,12,15,45,585.0,179.0,2.75,17.0,518.0,376.36,289.0
2016,4,12,16,0,795.0,99.0,2.7,17.0,538.0,346.42,258.3
2016,4,12,16,15,772.0,94.5,2.5,16.5,488.0,294.08,212.41
2016,4,12,16,30,749.0,90.0,2.3,16.0,438.0,243.57,167.96
2016,4,12,16,45,727.5,82.5,2.1,16.0,386.5,189.25,121.05
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,140.36,81.34
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,93.21,49.92
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,51.22,31.9
2016,4,12,17,45,539.0,54.5,1.3,13.0,175.0,38.06,28.51
2016,4,12,18,0,467.0,46.0,1.1,12.0,123.0,33.77,24.44
2016,4,12,18,15,340.0,34.0,1.15,11.5,79.0,25.84,16.72
2016,4,12,18,30,213.0,22.0,1.2,11.0,35.0,17.31,4.05
2016,4,12,18,45,106.5,11.0,1.25,10.5,17.5,10.81,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,78.0,11.0,2.8,4.0,13.0,33.19,0.0
2016,4,13,6,15,229.5,25.5,3.0,4.5,51.0,123.66,83.34
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,209.81,167.5
2016,4,13,6,45,473.5,50.0,3.4,6.0,140.0,279.55,231.34
2016,4,13,7,0,566.0,60.0,3.6,7.0,191.0,357.55,300.6
2016,4,13,7,15,624.5,67.0,3.75,7.5,246.5,421.84,357.14
2016,4,13,7,30,683.0,74.0,3.9,8.0,302.0,490.17,415.1
2016,4,13,7,45,724.0,79.0,4.1,8.5,358.0,548.99,463.75
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,607.13,510.65
2016,4,13,8,15,793.0,88.0,4.3,9.5,468.0,659.0,550.28
2016,4,13,8,30,821.0,92.0,4.3,10.0,522.0,710.76,587.35
2016,4,13,8,45,842.0,95.5,4.35,10.5,572.5,756.21,619.11
2016,4,13,9,0,863.0,99.0,4.4,11.0,623.0,800.48,649.51
2016,4,13,9,15,878.0,102.0,4.2,11.0,669.0,837.82,673.89
2016,4,13,9,30,893.0,105.0,4.0,11.0,715.0,868.35,693.28
2016,4,13,9,45,898.5,110.5,3.85,11.5,753.5,895.96,709.47
2016,4,13,10,0,904.0,116.0,3.7,12.0,792.0,920.74,723.42
2016,4,13,10,15,912.0,117.5,3.4,12.5,825.0,940.54,732.69
2016,4,13,10,30,920.0,119.0,3.1,13.0,858.0,957.41,739.62
2016,4,13,10,45,920.5,123.5,2.8,13.5,882.5,967.54,741.62
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,974.38,741.19
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,977.56,742.11
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,977.49,741.01
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.5,971.56,734.74
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,962.43,726.53
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.0,948.2,716.4
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,930.93,704.38
2016,4,13,12,45,921.5,137.0,2.15,15.5,955.5,907.27,686.86
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,881.02,667.74
2016,4,13,13,15,752.5,222.0,1.95,16.0,879.0,807.12,615.36
2016,4,13,13,30,591.0,304.0,1.8,16.0,811.0,737.1,561.51
2016,4,13,13,45,609.0,284.5,1.7,16.0,795.5,709.67,542.48
