Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,0,627.0,265.0,1.6,16.0,780.0,679.27,520.66
2016,4,13,14,15,569.5,272.5,1.5,16.0,727.0,622.69,478.45
2016,4,13,14,30,512.0,280.0,1.4,16.0,674.0,568.66,437.86
2016,4,13,14,45,509.0,265.0,1.3,16.0,641.5,529.1,408.15
2016,4,13,15,0,506.0,250.0,1.2,16.0,609.0,489.02,377.37
2016,4,13,15,15,458.0,250.5,1.2,16.0,560.5,440.61,340.06
2016,4,13,15,30,410.0,251.0,1.2,16.0,512.0,395.96,305.21
2016,4,13,15,45,392.0,234.0,1.2,16.0,468.5,355.47,273.0
2016,4,13,16,0,374.0,217.0,1.2,16.0,425.0,312.85,238.63
2016,4,13,16,15,331.0,202.0,1.15,15.5,373.0,266.47,201.84
2016,4,13,16,30,288.0,187.0,1.1,15.0,321.0,224.32,168.5
2016,4,13,16,45,258.0,171.5,1.05,15.0,281.0,188.4,139.79
2016,4,13,17,0,228.0,156.0,1.0,15.0,241.0,155.52,114.42
2016,4,13,17,15,210.0,133.0,0.95,14.0,201.5,120.93,88.93
2016,4,13,17,30,192.0,110.0,0.9,13.0,162.0,88.51,67.45
2016,4,13,17,45,154.0,88.0,0.9,12.5,123.5,72.27,58.98
2016,4,13,18,0,116.0,66.0,0.9,12.0,85.0,55.26,43.44
2016,4,13,18,15,67.5,44.0,0.9,11.5,54.5,37.75,27.08
2016,4,13,18,30,19.0,22.0,0.9,11.0,24.0,20.58,6.99
2016,4,13,18,45,9.5,11.0,0.95,10.5,12.0,10.81,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,36.5,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,124.48,86.99
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,204.48,163.65
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,272.54,225.81
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,348.52,293.38
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,412.29,348.87
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,480.03,405.64
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,537.57,451.45
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,596.69,496.82
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,645.74,533.91
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,697.61,570.87
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,741.94,601.2
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,785.06,630.18
2016,4,14,9,15,842.0,112.0,2.9,11.5,659.5,822.19,654.07
2016,4,14,9,30,858.0,115.0,2.9,12.0,705.0,857.42,676.33
2016,4,14,9,45,869.0,118.5,2.9,12.5,744.0,886.77,694.18
2016,4,14,10,0,880.0,122.0,2.9,13.0,783.0,908.61,706.66
2016,4,14,10,15,889.0,123.5,2.9,13.0,816.0,928.88,719.42
2016,4,14,10,30,898.0,125.0,2.9,13.0,849.0,946.32,730.28
2016,4,14,10,45,903.5,127.0,2.9,13.5,875.0,958.13,735.99
2016,4,14,11,0,909.0,129.0,2.9,14.0,901.0,966.82,739.69
2016,4,14,11,15,913.5,130.0,2.85,14.5,919.0,970.4,739.6
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,970.79,737.51
2016,4,14,11,45,919.5,131.5,2.8,15.5,946.5,964.74,731.65
2016,4,14,12,0,921.0,132.0,2.8,16.0,956.0,955.53,723.85
2016,4,14,12,15,921.0,132.0,2.75,16.0,957.5,941.4,713.79
2016,4,14,12,30,921.0,132.0,2.7,16.0,959.0,924.25,701.83
2016,4,14,12,45,922.5,130.0,2.7,16.5,952.5,903.51,686.63
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,879.87,669.56
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,850.41,649.76
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,818.49,628.23
2016,4,14,13,45,912.5,124.0,2.7,17.0,892.5,782.59,603.81
2016,4,14,14,0,908.0,122.0,2.7,17.0,870.0,744.61,577.75
2016,4,14,14,15,900.0,120.5,2.7,17.0,839.0,702.86,546.98
2016,4,14,14,30,892.0,119.0,2.7,17.0,808.0,659.62,514.36
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.0,613.05,478.51
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,562.66,438.98
2016,4,14,15,15,857.5,111.0,2.65,16.5,690.5,511.57,398.42
2016,4,14,15,30,843.0,108.0,2.6,16.0,647.0,460.5,356.63
2016,4,14,15,45,825.0,104.5,2.6,16.0,599.0,407.89,311.95
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,356.12,266.88
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,302.86,220.36
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,251.7,175.32
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,196.31,127.77
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,147.78,88.42
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,100.44,55.99
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,58.49,36.09
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,41.63,31.79
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,37.1,27.44
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,28.35,19.07
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,18.96,6.88
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,11.8,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,8.36,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,16.71,0.0
2016,4,15,6,15,191.0,30.0,2.7,4.0,56.5,117.13,84.22
2016,4,15,6,30,382.0,43.0,2.8,4.0,96.0,216.39,174.84
2016,4,15,6,45,471.5,53.5,2.9,4.5,147.5,286.17,238.8
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,363.86,308.09
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,428.37,364.64
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,496.8,422.51
2016,4,15,7,45,716.5,84.0,3.5,7.0,366.0,555.23,469.76
2016,4,15,8,0,757.0,89.0,3.7,8.0,422.0,612.67,514.75
2016,4,15,8,15,785.0,93.5,3.8,8.5,476.0,664.89,554.63
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,716.99,592.13
2016,4,15,8,45,833.0,102.0,4.0,10.0,580.5,761.98,622.4
2016,4,15,9,0,853.0,106.0,4.1,11.0,631.0,805.72,651.19
2016,4,15,9,15,868.0,109.0,4.1,11.5,676.5,842.73,675.3
2016,4,15,9,30,883.0,112.0,4.1,12.0,722.0,877.73,697.71
2016,4,15,9,45,892.5,115.5,4.15,12.5,761.0,901.32,711.94
2016,4,15,10,0,902.0,119.0,4.2,13.0,800.0,927.23,727.89
2016,4,15,10,15,910.0,120.5,4.15,13.0,833.0,946.9,740.17
2016,4,15,10,30,918.0,122.0,4.1,13.0,866.0,963.64,750.47
2016,4,15,10,45,922.0,124.5,4.1,13.5,890.5,974.73,755.78
2016,4,15,11,0,926.0,127.0,4.1,14.0,915.0,982.61,758.98
2016,4,15,11,15,929.0,128.0,4.0,14.0,932.5,984.8,759.17
2016,4,15,11,30,932.0,129.0,3.9,14.0,950.0,983.74,757.26
2016,4,15,11,45,933.0,130.0,3.85,14.5,959.0,977.62,750.92
2016,4,15,12,0,934.0,131.0,3.8,15.0,968.0,968.3,742.55
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.0,953.52,731.63
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,935.71,718.76
2016,4,15,12,45,754.0,230.0,3.55,15.5,905.0,863.04,666.54
2016,4,15,13,0,575.0,329.0,3.5,16.0,840.0,790.35,608.72
2016,4,15,13,15,750.0,227.0,3.4,16.0,882.0,813.2,630.03
2016,4,15,13,30,925.0,125.0,3.3,16.0,924.0,825.65,639.52
2016,4,15,13,45,766.5,200.5,3.25,16.5,851.0,748.42,581.65
2016,4,15,14,0,608.0,276.0,3.2,17.0,778.0,678.98,526.5
2016,4,15,14,15,555.5,280.5,3.15,17.0,726.5,623.32,484.8
2016,4,15,14,30,503.0,285.0,3.1,17.0,675.0,569.92,444.18
2016,4,15,14,45,513.0,265.0,3.05,17.0,647.0,533.72,416.8
2016,4,15,15,0,523.0,245.0,3.0,17.0,619.0,495.94,387.48
2016,4,15,15,15,684.5,177.0,2.9,16.5,635.5,486.54,380.03
2016,4,15,15,30,846.0,109.0,2.8,16.0,652.0,464.68,360.55
2016,4,15,15,45,825.0,106.0,2.75,16.0,603.0,411.2,314.95
2016,4,15,16,0,804.0,103.0,2.7,16.0,554.0,358.86,269.44
2016,4,15,16,15,778.5,99.0,2.55,15.5,502.0,305.73,223.05
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,251.18,175.3
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.0,199.33,130.63
2016,4,15,17,0,680.0,85.0,2.1,15.0,340.0,151.15,91.51
2016,4,15,17,15,629.5,78.0,1.9,14.0,285.5,104.08,58.97
2016,4,15,17,30,579.0,71.0,1.7,13.0,231.0,62.52,38.65
2016,4,15,17,45,502.0,62.0,1.5,12.0,178.5,44.11,34.08
2016,4,15,18,0,425.0,53.0,1.3,11.0,126.0,39.73,29.92
2016,4,15,18,15,306.5,39.5,1.3,10.5,82.5,30.6,21.14
2016,4,15,18,30,188.0,26.0,1.3,10.0,39.0,20.27,8.48
2016,4,15,18,45,94.0,13.0,1.35,9.5,19.5,12.78,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,10.5,1.9,3.5,10.5,10.32,0.0
2016,4,16,6,0,0.0,21.0,2.1,4.0,21.0,22.66,0.0
2016,4,16,6,15,214.5,32.5,2.2,4.5,63.0,129.08,94.81
2016,4,16,6,30,429.0,44.0,2.3,5.0,105.0,237.6,191.73
2016,4,16,6,45,518.0,53.5,2.45,5.5,158.5,308.64,256.48
2016,4,16,7,0,607.0,63.0,2.6,6.0,212.0,387.43,326.2
2016,4,16,7,15,662.5,69.5,2.65,6.5,268.5,451.93,381.96
2016,4,16,7,30,718.0,76.0,2.7,7.0,325.0,520.08,438.63
2016,4,16,7,45,757.5,80.5,2.8,8.0,382.0,576.54,483.37
2016,4,16,8,0,797.0,85.0,2.9,9.0,439.0,637.31,529.8
2016,4,16,8,15,760.5,94.5,2.85,9.5,465.0,651.37,538.29
2016,4,16,8,30,724.0,104.0,2.8,10.0,491.0,663.26,544.31
2016,4,16,8,45,807.0,101.5,2.8,10.5,570.0,744.02,602.44
2016,4,16,9,0,890.0,99.0,2.8,11.0,649.0,829.96,662.1
2016,4,16,9,15,903.5,101.5,2.75,11.5,694.5,861.35,680.6
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,895.37,701.21
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,923.44,717.35
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,948.84,731.53
2016,4,16,10,15,944.0,109.5,2.55,13.5,851.5,968.15,741.46
2016,4,16,10,30,951.0,111.0,2.5,14.0,884.0,984.4,749.35
2016,4,16,10,45,955.0,112.5,2.5,14.5,909.0,994.74,753.82
2016,4,16,11,0,959.0,114.0,2.5,15.0,934.0,1001.78,756.24
2016,4,16,11,15,962.0,115.0,2.5,15.0,951.5,1004.06,757.04
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,1002.97,755.78
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,996.16,749.45
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,986.05,741.12
2016,4,16,12,15,967.5,116.0,2.5,16.0,988.0,970.9,730.97
2016,4,16,12,30,967.0,116.0,2.5,16.0,989.0,952.61,718.83
2016,4,16,12,45,965.5,115.5,2.5,16.5,981.0,929.93,702.48
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,904.34,684.27
2016,4,16,13,15,960.0,114.5,2.45,17.0,957.5,873.94,663.69
2016,4,16,13,30,956.0,114.0,2.4,17.0,942.0,841.01,641.36
2016,4,16,13,45,949.5,113.0,2.4,17.0,917.5,803.38,616.07
2016,4,16,14,0,943.0,112.0,2.4,17.0,893.0,763.69,589.16
2016,4,16,14,15,935.0,110.5,2.35,17.0,861.5,720.68,558.23
2016,4,16,14,30,927.0,109.0,2.3,17.0,830.0,676.11,524.72
2016,4,16,14,45,916.0,107.5,2.3,17.0,792.0,628.45,488.43
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,579.9,450.53
2016,4,16,15,15,890.5,103.0,2.25,17.0,709.5,527.64,408.65
2016,4,16,15,30,876.0,100.0,2.2,17.0,665.0,475.29,365.59
2016,4,16,15,45,857.0,97.0,2.15,17.0,615.5,417.52,317.34
2016,4,16,16,0,838.0,94.0,2.1,17.0,566.0,364.26,271.39
2016,4,16,16,15,812.5,90.0,1.95,16.5,513.0,309.38,223.81
2016,4,16,16,30,787.0,86.0,1.8,16.0,460.0,256.54,177.56
2016,4,16,16,45,752.0,81.5,1.65,16.0,404.5,203.81,132.19
2016,4,16,17,0,717.0,77.0,1.5,16.0,349.0,151.06,89.28
2016,4,16,17,15,668.5,71.0,1.35,15.0,293.5,102.93,55.85
2016,4,16,17,30,620.0,65.0,1.2,14.0,238.0,60.06,34.72
2016,4,16,17,45,547.0,56.5,1.1,13.5,184.5,39.12,29.44
2016,4,16,18,0,474.0,48.0,1.0,13.0,131.0,34.89,25.43
2016,4,16,18,15,356.0,36.0,1.05,12.5,86.0,27.05,17.94
2016,4,16,18,30,238.0,24.0,1.1,12.0,41.0,18.64,7.8
2016,4,16,18,45,119.0,12.0,1.15,11.5,20.5,11.8,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.0,8.0,0.85,4.5,10.5,23.17,0.0
2016,4,17,6,0,120.0,16.0,0.9,5.0,21.0,62.61,0.0
2016,4,17,6,15,252.0,31.0,1.1,5.5,61.5,141.79,105.24
2016,4,17,6,30,384.0,46.0,1.3,6.0,102.0,223.29,179.57
2016,4,17,6,45,472.5,56.0,1.5,7.0,153.5,292.86,241.66
2016,4,17,7,0,561.0,66.0,1.7,8.0,205.0,370.15,308.51
2016,4,17,7,15,616.5,73.0,1.7,8.5,260.5,433.34,361.93
2016,4,17,7,30,672.0,80.0,1.7,9.0,316.0,500.23,416.26
2016,4,17,7,45,713.0,85.0,1.7,10.0,372.0,558.98,461.34
2016,4,17,8,0,754.0,90.0,1.7,11.0,428.0,619.39,505.92
2016,4,17,8,15,781.5,94.5,1.7,11.5,481.5,668.59,541.03
2016,4,17,8,30,809.0,99.0,1.7,12.0,535.0,720.25,575.89
2016,4,17,8,45,829.0,103.0,1.75,13.0,585.0,765.1,604.33
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,808.71,631.34
2016,4,17,9,15,864.0,109.5,1.85,14.5,680.0,845.02,653.95
2016,4,17,9,30,879.0,112.0,1.9,15.0,725.0,879.32,675.02
2016,4,17,9,45,883.0,117.5,1.95,15.5,762.5,900.09,686.68
2016,4,17,10,0,887.0,123.0,2.0,16.0,800.0,923.0,699.95
2016,4,17,10,15,895.5,125.0,2.05,16.5,832.5,943.33,711.46
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,960.79,721.09
2016,4,17,10,45,909.0,128.5,2.15,17.5,890.0,971.52,726.34
2016,4,17,11,0,914.0,130.0,2.2,18.0,915.0,979.13,729.68
2016,4,17,11,15,917.5,131.0,2.2,18.0,932.0,981.67,730.65
2016,4,17,11,30,921.0,132.0,2.2,18.0,949.0,981.01,729.7
2016,4,17,11,45,922.5,132.5,2.2,18.5,958.0,974.82,723.89
2016,4,17,12,0,924.0,133.0,2.2,19.0,967.0,965.47,716.19
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.0,951.19,706.75
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,933.9,695.45
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,912.31,681.35
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,887.9,665.43
2016,4,17,13,15,919.5,130.0,2.2,19.0,939.5,858.39,646.06
2016,4,17,13,30,916.0,129.0,2.2,19.0,924.0,826.44,624.99
2016,4,17,13,45,910.0,128.0,2.2,19.5,900.5,790.36,599.84
2016,4,17,14,0,904.0,127.0,2.2,20.0,877.0,752.3,573.24
2016,4,17,14,15,896.0,125.0,2.15,20.0,846.5,710.2,542.85
2016,4,17,14,30,888.0,123.0,2.1,20.0,816.0,666.63,510.58
2016,4,17,14,45,877.0,120.5,2.1,20.0,778.5,619.62,475.37
2016,4,17,15,0,866.0,118.0,2.1,20.0,741.0,568.98,436.68
2016,4,17,15,15,851.5,115.5,2.05,19.5,697.5,518.59,397.62
2016,4,17,15,30,837.0,113.0,2.0,19.0,654.0,468.23,357.37
2016,4,17,15,45,818.5,109.0,1.95,19.0,605.5,415.23,313.35
2016,4,17,16,0,800.0,105.0,1.9,19.0,557.0,363.15,269.01
2016,4,17,16,15,774.5,100.5,1.75,18.5,505.0,309.73,223.33
2016,4,17,16,30,749.0,96.0,1.6,18.0,453.0,254.89,176.21
2016,4,17,16,45,715.5,90.5,1.45,18.0,399.0,203.29,132.24
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,155.04,93.23
2016,4,17,17,15,632.5,78.0,1.2,17.0,290.0,107.76,60.38
2016,4,17,17,30,583.0,71.0,1.1,16.0,235.0,65.88,39.05
2016,4,17,17,45,511.5,61.5,1.0,15.5,183.0,43.29,32.88
2016,4,17,18,0,440.0,52.0,0.9,15.0,131.0,38.38,28.29
2016,4,17,18,15,326.0,39.0,0.95,14.5,86.5,29.72,20.12
2016,4,17,18,30,212.0,26.0,1.0,14.0,42.0,20.43,9.48
2016,4,17,18,45,106.0,13.0,1.1,13.5,21.0,12.78,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,71.5,8.5,1.1,8.5,11.5,26.82,0.0
2016,4,18,6,0,143.0,17.0,1.1,9.0,23.0,73.48,2.36
2016,4,18,6,15,273.0,30.5,1.3,10.0,64.0,149.6,110.61
2016,4,18,6,30,403.0,44.0,1.5,11.0,105.0,230.28,182.51
2016,4,18,6,45,483.0,54.0,1.7,12.5,156.0,297.07,240.91
2016,4,18,7,0,563.0,64.0,1.9,14.0,207.0,370.82,303.1
2016,4,18,7,15,617.0,71.0,1.8,14.5,261.5,433.37,354.66
2016,4,18,7,30,671.0,78.0,1.7,15.0,316.0,499.52,406.86
2016,4,18,7,45,705.5,84.5,1.65,15.5,370.5,555.95,449.62
2016,4,18,8,0,740.0,91.0,1.6,16.0,425.0,613.55,491.63
2016,4,18,8,15,767.5,95.5,1.5,17.0,477.5,662.23,523.93
2016,4,18,8,30,795.0,100.0,1.4,18.0,530.0,713.42,555.66
2016,4,18,8,45,812.5,104.0,1.3,19.0,579.0,755.88,580.07
2016,4,18,9,0,830.0,108.0,1.2,20.0,628.0,797.0,602.77
2016,4,18,9,15,845.5,111.0,1.15,20.5,672.5,833.75,623.64
2016,4,18,9,30,861.0,114.0,1.1,21.0,717.0,868.57,642.85
2016,4,18,9,45,877.0,114.0,1.1,22.0,757.5,893.43,654.77
2016,4,18,10,0,893.0,114.0,1.1,23.0,798.0,921.04,668.44
2016,4,18,10,15,901.5,115.5,1.0,23.0,830.0,940.97,677.94
2016,4,18,10,30,910.0,117.0,0.9,23.0,862.0,958.03,685.59
2016,4,18,10,45,915.0,118.5,0.8,23.5,887.0,968.86,687.96
2016,4,18,11,0,920.0,120.0,0.7,24.0,912.0,976.55,688.43
2016,4,18,11,15,923.5,121.0,0.65,24.0,929.5,979.15,688.25
2016,4,18,11,30,927.0,122.0,0.6,24.0,947.0,978.54,686.3
2016,4,18,11,45,928.0,123.0,0.55,24.5,956.0,972.41,679.83
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,963.11,671.67
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,948.82,663.03
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,931.51,652.7
2016,4,18,12,45,929.0,122.5,0.55,25.5,960.0,909.81,639.52
2016,4,18,13,0,929.0,121.0,0.6,26.0,953.0,885.27,624.62
2016,4,18,13,15,925.0,120.5,0.6,26.0,937.5,855.74,606.86
2016,4,18,13,30,921.0,120.0,0.6,26.0,922.0,823.78,587.53
2016,4,18,13,45,914.5,119.5,0.65,26.0,898.0,787.69,566.25
2016,4,18,14,0,908.0,119.0,0.7,26.0,874.0,749.64,543.41
2016,4,18,14,15,899.5,117.0,0.7,26.0,843.5,707.1,515.46
2016,4,18,14,30,891.0,115.0,0.7,26.0,813.0,663.14,485.31
2016,4,18,14,45,879.5,113.5,0.75,26.0,775.0,616.67,453.14
2016,4,18,15,0,868.0,112.0,0.8,26.0,737.0,569.42,419.36
2016,4,18,15,15,853.5,109.0,0.75,26.0,694.0,515.57,379.15
2016,4,18,15,30,839.0,106.0,0.7,26.0,651.0,464.7,339.9
2016,4,18,15,45,820.0,103.0,0.7,26.0,602.5,412.32,298.75
2016,4,18,16,0,801.0,100.0,0.7,26.0,554.0,360.89,257.16
2016,4,18,16,15,776.0,95.5,0.65,26.0,502.5,307.55,213.24
2016,4,18,16,30,751.0,91.0,0.6,26.0,451.0,256.26,170.51
2016,4,18,16,45,717.5,86.0,0.55,26.0,397.0,201.69,126.1
2016,4,18,17,0,684.0,81.0,0.5,26.0,343.0,153.73,88.71
2016,4,18,17,15,636.5,74.5,0.55,25.0,289.0,106.85,57.05
2016,4,18,17,30,589.0,68.0,0.6,24.0,235.0,65.12,36.11
2016,4,18,17,45,519.0,59.0,0.65,23.5,183.5,40.92,29.73
2016,4,18,18,0,449.0,50.0,0.7,23.0,132.0,36.34,25.58
2016,4,18,18,15,341.0,37.5,0.8,22.0,87.5,28.12,18.11
2016,4,18,18,30,233.0,25.0,0.9,21.0,43.0,19.29,8.64
2016,4,18,18,45,116.5,12.5,1.05,20.0,21.5,12.29,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,11.3,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,24.41,1.69
2016,4,19,6,15,159.5,37.5,2.05,11.5,62.0,117.26,87.06
2016,4,19,6,30,319.0,52.0,2.2,12.0,101.0,205.36,163.2
2016,4,19,6,45,389.5,66.0,2.35,13.0,149.5,267.83,218.01
2016,4,19,7,0,460.0,80.0,2.5,14.0,198.0,336.64,276.6
2016,4,19,7,15,477.5,90.0,2.4,14.5,238.0,377.38,310.95
2016,4,19,7,30,495.0,100.0,2.3,15.0,278.0,418.86,344.45
2016,4,19,7,45,421.0,135.0,2.25,16.0,303.0,431.64,351.95
2016,4,19,8,0,347.0,170.0,2.2,17.0,328.0,428.04,346.04
2016,4,19,8,15,481.5,155.0,2.1,17.5,402.0,526.81,422.64
2016,4,19,8,30,616.0,140.0,2.0,18.0,476.0,629.82,499.05
2016,4,19,8,45,598.0,162.5,1.9,19.0,513.0,658.92,515.25
2016,4,19,9,0,580.0,185.0,1.8,20.0,550.0,684.71,529.09
2016,4,19,9,15,537.5,217.5,1.85,21.0,574.5,694.97,532.04
2016,4,19,9,30,495.0,250.0,1.9,22.0,599.0,704.2,534.21
2016,4,19,9,45,444.0,289.0,2.0,23.0,614.5,708.73,533.06
2016,4,19,10,0,393.0,328.0,2.1,24.0,630.0,702.01,524.35
2016,4,19,10,15,611.0,243.0,2.1,24.5,734.5,822.61,610.93
2016,4,19,10,30,829.0,158.0,2.1,25.0,839.0,934.11,683.0
2016,4,19,10,45,831.0,162.5,2.1,25.5,862.5,944.19,686.22
2016,4,19,11,0,833.0,167.0,2.1,26.0,886.0,951.28,688.63
2016,4,19,11,15,836.5,168.5,2.05,26.0,902.5,953.69,688.99
2016,4,19,11,30,840.0,170.0,2.0,26.0,919.0,953.11,687.59
2016,4,19,11,45,836.0,174.0,2.0,26.0,926.0,945.19,682.18
2016,4,19,12,0,832.0,178.0,2.0,26.0,933.0,934.4,675.12
2016,4,19,12,15,666.0,276.5,2.0,26.0,881.5,871.24,632.63
2016,4,19,12,30,500.0,375.0,2.0,26.0,830.0,806.92,585.48
2016,4,19,12,45,453.5,382.5,2.05,26.5,793.0,760.09,553.09
2016,4,19,13,0,407.0,390.0,2.1,27.0,756.0,713.79,520.57
2016,4,19,13,15,446.5,370.0,2.1,27.0,765.0,711.74,520.59
2016,4,19,13,30,486.0,350.0,2.1,27.0,774.0,706.54,518.0
2016,4,19,13,45,498.5,334.5,2.1,27.0,759.5,682.11,501.71
2016,4,19,14,0,511.0,319.0,2.1,27.0,745.0,655.84,484.05
2016,4,19,14,15,400.5,343.5,2.05,27.0,670.0,584.27,432.1
2016,4,19,14,30,290.0,368.0,2.0,27.0,595.0,518.04,383.73
2016,4,19,14,45,360.0,327.5,1.95,27.0,596.5,507.6,377.43
2016,4,19,15,0,430.0,287.0,1.9,27.0,598.0,487.79,363.42
2016,4,19,15,15,418.5,272.5,1.8,26.5,561.0,446.9,333.41
2016,4,19,15,30,407.0,258.0,1.7,26.0,524.0,410.26,305.95
2016,4,19,15,45,511.5,203.5,1.65,25.5,512.5,378.36,280.77
2016,4,19,16,0,616.0,149.0,1.6,25.0,501.0,338.84,247.62
2016,4,19,16,15,599.0,145.5,1.4,24.5,461.5,297.91,213.39
2016,4,19,16,30,582.0,142.0,1.2,24.0,422.0,258.48,180.15
2016,4,19,16,45,535.0,135.5,1.05,23.5,369.5,211.77,142.93
2016,4,19,17,0,488.0,129.0,0.9,23.0,317.0,169.66,110.89
2016,4,19,17,15,438.0,116.5,0.9,22.5,266.5,127.24,81.49
2016,4,19,17,30,388.0,104.0,0.9,22.0,216.0,90.16,60.38
2016,4,19,17,45,327.5,87.5,0.9,22.0,168.0,64.13,49.89
2016,4,19,18,0,267.0,71.0,0.9,22.0,120.0,53.43,40.32
2016,4,19,18,15,183.0,51.0,0.9,21.5,79.5,41.32,29.31
2016,4,19,18,30,99.0,31.0,0.9,21.0,39.0,25.71,13.79
2016,4,19,18,45,49.5,15.5,0.95,20.5,19.5,15.24,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.85,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,17.47,1.88
2016,4,20,6,15,75.0,42.0,3.2,13.0,54.0,80.87,59.11
2016,4,20,6,30,150.0,66.0,3.4,13.0,90.0,148.41,117.62
2016,4,20,6,45,215.5,87.5,3.65,13.5,136.0,208.95,170.24
2016,4,20,7,0,281.0,109.0,3.9,14.0,182.0,275.23,227.01
2016,4,20,7,15,386.0,105.5,3.95,14.0,231.0,346.56,287.82
2016,4,20,7,30,491.0,102.0,4.0,14.0,280.0,420.34,349.7
2016,4,20,7,45,458.0,129.0,4.1,14.5,315.5,449.63,371.98
2016,4,20,8,0,425.0,156.0,4.2,15.0,351.0,474.61,390.14
2016,4,20,8,15,482.5,160.5,4.15,15.0,406.5,535.09,437.75
2016,4,20,8,30,540.0,165.0,4.1,15.0,462.0,598.39,486.48
2016,4,20,8,45,608.0,168.5,4.1,15.5,530.5,674.83,543.3
2016,4,20,9,0,676.0,172.0,4.1,16.0,599.0,750.21,597.9
2016,4,20,9,15,694.5,177.0,4.0,16.5,642.5,787.35,621.85
2016,4,20,9,30,713.0,182.0,3.9,17.0,686.0,823.06,644.37
2016,4,20,9,45,752.5,172.0,3.85,17.5,729.5,859.44,667.27
2016,4,20,10,0,792.0,162.0,3.8,18.0,773.0,891.32,686.71
2016,4,20,10,15,802.0,164.5,3.7,18.0,805.0,911.87,699.12
2016,4,20,10,30,812.0,167.0,3.6,18.0,837.0,929.8,709.79
2016,4,20,10,45,821.0,167.5,3.5,18.5,862.0,942.02,715.19
2016,4,20,11,0,830.0,168.0,3.4,19.0,887.0,951.39,718.72
2016,4,20,11,15,834.5,169.5,3.3,19.0,904.0,954.69,719.58
2016,4,20,11,30,839.0,171.0,3.2,19.0,921.0,955.0,718.57
2016,4,20,11,45,840.5,171.5,3.15,19.5,930.0,948.57,712.15
2016,4,20,12,0,842.0,172.0,3.1,20.0,939.0,939.23,703.96
2016,4,20,12,15,842.0,172.0,3.0,20.0,939.5,925.2,693.73
2016,4,20,12,30,842.0,172.0,2.9,20.0,940.0,908.42,681.78
2016,4,20,12,45,842.0,170.0,2.85,20.5,933.0,887.04,665.91
2016,4,20,13,0,842.0,168.0,2.8,21.0,926.0,863.12,648.45
2016,4,20,13,15,704.0,246.0,2.7,21.0,873.0,802.03,604.78
2016,4,20,13,30,566.0,324.0,2.6,21.0,820.0,745.16,561.08
2016,4,20,13,45,409.5,366.0,2.55,21.0,720.0,646.19,488.26
2016,4,20,14,0,253.0,408.0,2.5,21.0,620.0,557.93,422.07
2016,4,20,14,15,362.0,354.5,2.45,21.0,646.0,569.37,433.15
2016,4,20,14,30,471.0,301.0,2.4,21.0,672.0,569.69,434.92
2016,4,20,14,45,464.0,288.5,2.35,21.0,639.5,531.7,406.48
2016,4,20,15,0,457.0,276.0,2.3,21.0,607.0,493.61,377.71
2016,4,20,15,15,595.5,212.5,2.25,21.0,617.5,482.31,368.97
2016,4,20,15,30,734.0,149.0,2.2,21.0,628.0,457.08,347.82
2016,4,20,15,45,711.0,144.5,2.15,21.0,581.0,406.46,306.36
2016,4,20,16,0,688.0,140.0,2.1,21.0,534.0,357.38,265.37
2016,4,20,16,15,660.5,134.0,2.0,20.5,484.0,307.41,223.58
2016,4,20,16,30,633.0,128.0,1.9,20.0,434.0,259.88,183.4
2016,4,20,16,45,595.5,120.0,1.8,20.0,381.5,211.31,142.9
2016,4,20,17,0,558.0,112.0,1.7,20.0,329.0,166.65,107.22
2016,4,20,17,15,508.5,102.0,1.55,19.0,277.0,123.0,76.37
2016,4,20,17,30,459.0,92.0,1.4,18.0,225.0,84.31,54.43
2016,4,20,17,45,389.5,79.0,1.3,17.5,175.5,57.32,44.91
2016,4,20,18,0,320.0,66.0,1.2,17.0,126.0,49.26,37.59
2016,4,20,18,15,229.0,48.5,1.2,16.0,84.0,37.0,26.38
2016,4,20,18,30,138.0,31.0,1.2,15.0,42.0,24.09,13.32
2016,4,20,18,45,69.0,15.5,1.3,14.5,21.0,15.24,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,8.0,1.95,11.5,8.0,7.86,0.0
2016,4,21,6,0,0.0,16.0,2.1,12.0,16.0,15.44,2.55
2016,4,21,6,15,28.0,40.0,2.15,12.0,44.5,55.24,39.4
2016,4,21,6,30,56.0,64.0,2.2,12.0,73.0,95.35,74.57
2016,4,21,6,45,84.5,89.0,2.25,12.5,108.5,144.35,116.91
2016,4,21,7,0,113.0,114.0,2.3,13.0,144.0,189.86,155.78
2016,4,21,7,15,161.5,129.0,2.35,13.5,182.5,236.08,194.78
2016,4,21,7,30,210.0,144.0,2.4,14.0,221.0,294.25,242.66
2016,4,21,7,45,169.5,170.5,2.45,15.0,239.0,297.67,243.45
2016,4,21,8,0,129.0,197.0,2.5,16.0,257.0,304.71,246.7
2016,4,21,8,15,186.5,218.0,2.6,16.5,315.5,371.99,299.99
2016,4,21,8,30,244.0,239.0,2.7,17.0,374.0,451.37,361.03
2016,4,21,8,45,369.5,228.5,2.8,17.5,453.5,543.28,432.26
2016,4,21,9,0,495.0,218.0,2.9,18.0,533.0,651.53,513.27
2016,4,21,9,15,385.0,271.5,2.95,18.5,526.5,619.84,484.36
2016,4,21,9,30,275.0,325.0,3.0,19.0,520.0,589.99,457.34
2016,4,21,9,45,279.0,343.5,3.05,19.5,550.5,616.26,474.94
2016,4,21,10,0,283.0,362.0,3.1,20.0,581.0,641.48,491.27
2016,4,21,10,15,243.0,386.0,3.1,20.5,579.5,623.5,475.21
2016,4,21,10,30,203.0,410.0,3.1,21.0,578.0,611.61,463.72
2016,4,21,10,45,309.0,390.0,3.15,21.5,654.0,694.32,524.55
2016,4,21,11,0,415.0,370.0,3.2,22.0,730.0,775.29,582.17
2016,4,21,11,15,331.5,409.0,3.2,22.0,700.5,728.85,546.14
2016,4,21,11,30,248.0,448.0,3.2,22.0,671.0,686.13,513.25
2016,4,21,11,45,272.0,447.0,3.25,22.5,694.0,701.32,523.76
2016,4,21,12,0,296.0,446.0,3.3,23.0,717.0,715.09,532.88
2016,4,21,12,15,338.5,429.0,3.35,23.0,738.5,728.11,543.27
2016,4,21,12,30,381.0,412.0,3.4,23.0,760.0,738.98,552.14
2016,4,21,12,45,330.5,428.0,3.45,23.0,728.5,699.53,523.18
2016,4,21,13,0,280.0,444.0,3.5,23.0,697.0,660.95,494.95
2016,4,21,13,15,308.0,428.0,3.5,23.0,702.0,656.92,493.22
2016,4,21,13,30,336.0,412.0,3.5,23.0,707.0,650.77,489.71
2016,4,21,13,45,312.5,406.5,3.55,23.0,675.5,613.71,463.06
2016,4,21,14,0,289.0,401.0,3.6,23.0,644.0,577.54,436.98
2016,4,21,14,15,309.0,380.5,3.55,23.0,632.0,558.09,423.48
2016,4,21,14,30,329.0,360.0,3.5,23.0,620.0,536.73,408.23
2016,4,21,14,45,186.5,333.5,3.5,23.0,480.0,416.22,317.76
2016,4,21,15,0,44.0,307.0,3.5,23.0,340.0,308.34,235.54
2016,4,21,15,15,39.0,284.5,3.4,22.5,312.5,282.0,216.48
2016,4,21,15,30,34.0,262.0,3.3,22.0,285.0,256.27,197.45
2016,4,21,15,45,300.0,214.5,3.25,22.0,388.5,309.75,237.33
2016,4,21,16,0,566.0,167.0,3.2,22.0,492.0,340.79,255.4
2016,4,21,16,15,634.0,131.0,2.95,21.5,464.0,298.4,217.59
2016,4,21,16,30,702.0,95.0,2.7,21.0,436.0,249.86,173.52
2016,4,21,16,45,633.0,103.5,2.5,21.0,384.0,205.64,136.9
2016,4,21,17,0,564.0,112.0,2.3,21.0,332.0,168.96,108.59
2016,4,21,17,15,516.5,101.5,2.15,20.5,280.0,124.75,76.89
2016,4,21,17,30,469.0,91.0,2.0,20.0,228.0,85.26,53.97
2016,4,21,17,45,397.5,79.0,1.85,19.5,178.5,57.2,44.45
2016,4,21,18,0,326.0,67.0,1.7,19.0,129.0,49.96,37.9
2016,4,21,18,15,235.5,49.5,1.7,18.5,87.0,37.73,26.74
2016,4,21,18,30,145.0,32.0,1.7,18.0,45.0,24.85,13.98
2016,4,21,18,45,72.5,16.0,1.75,17.5,22.5,15.73,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.98,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.93,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,5.78,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,9.64,2.47
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,14.46,6.65
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,19.29,10.79
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,24.12,14.91
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,28.96,18.97
2016,4,22,7,45,0.0,27.5,3.0,16.5,27.5,26.55,16.82
2016,4,22,8,0,0.0,25.0,3.0,17.0,25.0,24.14,14.68
2016,4,22,8,15,0.0,56.0,3.1,17.0,56.0,54.13,39.65
2016,4,22,8,30,0.0,87.0,3.2,17.0,87.0,84.17,64.3
2016,4,22,8,45,2.0,134.5,3.3,17.5,136.0,133.16,103.91
2016,4,22,9,0,4.0,182.0,3.4,18.0,185.0,182.8,143.21
2016,4,22,9,15,13.0,223.0,3.45,18.0,233.0,231.91,181.95
2016,4,22,9,30,22.0,264.0,3.5,18.0,281.0,281.38,220.4
2016,4,22,9,45,29.5,293.0,3.6,18.0,316.0,325.55,254.22
2016,4,22,10,0,37.0,322.0,3.7,18.0,351.0,361.85,281.69
2016,4,22,10,15,33.0,325.0,3.7,18.0,351.5,360.11,279.61
2016,4,22,10,30,29.0,328.0,3.7,18.0,352.0,358.25,277.63
2016,4,22,10,45,30.5,336.5,3.7,18.5,362.5,367.04,283.48
2016,4,22,11,0,32.0,345.0,3.7,19.0,373.0,375.67,289.16
2016,4,22,11,15,23.5,314.5,3.65,19.0,335.5,335.26,258.06
2016,4,22,11,30,15.0,284.0,3.6,19.0,298.0,291.31,224.25
2016,4,22,11,45,14.0,273.5,3.55,19.0,287.0,279.48,215.15
2016,4,22,12,0,13.0,263.0,3.5,19.0,276.0,267.7,206.03
2016,4,22,12,15,7.5,203.5,3.4,19.0,211.0,204.28,156.86
2016,4,22,12,30,2.0,144.0,3.3,19.0,146.0,141.39,107.54
2016,4,22,12,45,150.5,292.0,3.2,19.0,428.5,414.11,322.44
2016,4,22,13,0,299.0,440.0,3.1,19.0,711.0,673.51,512.48
2016,4,22,13,15,192.5,433.0,3.0,18.5,606.5,569.66,434.25
2016,4,22,13,30,86.0,426.0,2.9,18.0,502.0,472.56,361.47
2016,4,22,13,45,48.5,330.5,2.8,18.0,373.5,350.77,270.48
2016,4,22,14,0,11.0,235.0,2.7,18.0,245.0,233.49,180.36
2016,4,22,14,15,12.5,245.5,2.65,18.0,256.0,243.52,188.66
2016,4,22,14,30,14.0,256.0,2.6,18.0,267.0,253.2,196.38
2016,4,22,14,45,36.0,289.0,2.55,18.0,316.0,291.53,226.57
2016,4,22,15,0,58.0,322.0,2.5,18.0,365.0,329.31,255.84
2016,4,22,15,15,34.0,267.0,2.45,17.5,292.0,264.32,206.19
2016,4,22,15,30,10.0,212.0,2.4,17.0,219.0,205.35,160.75
2016,4,22,15,45,6.5,191.5,2.4,17.0,196.0,183.98,144.32
2016,4,22,16,0,3.0,171.0,2.4,17.0,173.0,163.04,128.02
2016,4,22,16,15,6.0,168.0,2.25,17.0,171.0,160.16,126.04
2016,4,22,16,30,9.0,165.0,2.1,17.0,169.0,156.71,123.51
2016,4,22,16,45,5.5,147.5,1.95,17.0,149.5,138.86,109.46
2016,4,22,17,0,2.0,130.0,1.8,17.0,130.0,121.42,95.65
2016,4,22,17,15,1.0,110.0,1.6,16.5,110.0,102.54,80.52
2016,4,22,17,30,0.0,90.0,1.4,16.0,90.0,83.9,65.27
2016,4,22,17,45,0.0,70.5,1.25,16.0,70.5,66.06,52.9
2016,4,22,18,0,0.0,51.0,1.1,16.0,51.0,48.5,37.13
2016,4,22,18,15,0.0,34.5,1.0,15.5,34.5,33.27,23.31
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,17.37,8.42
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,8.68,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.0,36.91,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,36.0,100.06,56.67
2016,4,23,6,15,294.0,38.0,2.7,12.0,78.5,170.12,130.3
2016,4,23,6,30,405.0,52.0,2.8,12.0,121.0,246.79,198.32
2016,4,23,6,45,478.5,61.5,2.95,12.5,171.5,311.49,255.63
2016,4,23,7,0,552.0,71.0,3.1,13.0,222.0,382.34,316.49
2016,4,23,7,15,601.5,78.5,3.25,13.5,275.0,443.17,367.48
2016,4,23,7,30,651.0,86.0,3.4,14.0,328.0,507.14,419.33
2016,4,23,7,45,689.5,90.0,3.6,15.0,382.0,562.72,462.35
2016,4,23,8,0,728.0,94.0,3.8,16.0,436.0,619.76,505.18
2016,4,23,8,15,753.5,98.5,3.85,16.5,487.0,666.64,538.83
2016,4,23,8,30,779.0,103.0,3.9,17.0,538.0,715.92,572.91
2016,4,23,8,45,799.5,105.5,3.95,17.5,586.5,758.5,601.4
2016,4,23,9,0,820.0,108.0,4.0,18.0,635.0,799.95,628.68
2016,4,23,9,15,834.0,110.5,3.95,18.5,678.0,834.53,650.22
2016,4,23,9,30,848.0,113.0,3.9,19.0,721.0,867.15,670.14
2016,4,23,9,45,860.5,114.5,3.9,19.5,758.5,890.14,683.37
2016,4,23,10,0,873.0,116.0,3.9,20.0,796.0,915.85,698.51
2016,4,23,10,15,880.0,117.5,3.85,20.0,827.0,933.96,709.41
2016,4,23,10,30,887.0,119.0,3.8,20.0,858.0,949.25,718.46
2016,4,23,10,45,497.0,276.0,3.75,20.5,692.0,759.15,579.63
2016,4,23,11,0,107.0,433.0,3.7,21.0,526.0,536.18,405.82
2016,4,23,11,15,61.0,359.5,3.65,21.0,413.0,415.87,317.1
2016,4,23,11,30,15.0,286.0,3.6,21.0,300.0,293.31,223.8
2016,4,23,11,45,190.5,353.5,3.6,21.0,529.0,533.69,409.07
2016,4,23,12,0,366.0,421.0,3.6,21.0,758.0,755.24,569.58
2016,4,23,12,15,257.0,445.5,3.55,21.0,682.0,672.46,506.32
2016,4,23,12,30,148.0,470.0,3.5,21.0,606.0,590.04,444.32
2016,4,23,12,45,138.0,464.5,3.5,21.5,591.0,569.55,428.96
2016,4,23,13,0,128.0,459.0,3.5,22.0,576.0,549.18,413.4
