Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,15,64.0,296.0,3.5,22.0,354.5,336.68,256.82
2016,4,23,13,30,0.0,133.0,3.5,22.0,133.0,128.67,96.31
2016,4,23,13,45,4.0,167.5,3.5,22.0,171.0,164.67,124.92
2016,4,23,14,0,8.0,202.0,3.5,22.0,209.0,200.08,152.57
2016,4,23,14,15,420.0,170.5,3.45,22.0,504.0,439.78,344.66
2016,4,23,14,30,832.0,139.0,3.4,22.0,799.0,654.93,505.43
2016,4,23,14,45,819.0,137.5,3.4,22.0,762.5,609.55,469.5
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,563.74,434.03
2016,4,23,15,15,791.0,132.5,3.35,21.5,684.0,514.89,396.14
2016,4,23,15,30,776.0,129.0,3.3,21.0,642.0,466.27,357.35
2016,4,23,15,45,525.0,189.0,3.25,21.0,525.0,376.06,286.87
2016,4,23,16,0,274.0,249.0,3.2,21.0,408.0,313.77,239.68
2016,4,23,16,15,480.5,180.0,3.05,20.5,428.0,297.81,221.87
2016,4,23,16,30,687.0,111.0,2.9,20.0,448.0,263.29,185.76
2016,4,23,16,45,655.5,104.0,2.8,20.0,396.0,213.81,143.48
2016,4,23,17,0,624.0,97.0,2.7,20.0,344.0,167.51,105.42
2016,4,23,17,15,577.5,89.5,2.55,19.0,291.5,122.69,72.82
2016,4,23,17,30,531.0,82.0,2.4,18.0,239.0,82.97,49.72
2016,4,23,17,45,469.5,71.0,2.3,17.5,189.0,50.59,39.05
2016,4,23,18,0,408.0,60.0,2.2,17.0,139.0,44.67,33.65
2016,4,23,18,15,309.5,46.0,2.2,16.5,95.5,34.72,24.47
2016,4,23,18,30,211.0,32.0,2.2,16.0,52.0,24.72,14.47
2016,4,23,18,45,105.5,16.0,2.25,15.5,26.0,12.5,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,98.5,12.5,2.0,8.5,19.5,39.64,0.0
2016,4,24,6,0,197.0,25.0,2.2,9.0,39.0,107.3,65.99
2016,4,24,6,15,308.0,38.5,2.25,9.5,82.0,176.92,137.38
2016,4,24,6,30,419.0,52.0,2.3,10.0,125.0,254.11,205.85
2016,4,24,6,45,492.5,61.5,2.35,10.5,176.5,319.64,263.9
2016,4,24,7,0,566.0,71.0,2.4,11.0,228.0,391.32,325.31
2016,4,24,7,15,615.5,78.5,2.4,11.5,282.0,452.87,376.46
2016,4,24,7,30,665.0,86.0,2.4,12.0,336.0,517.55,428.22
2016,4,24,7,45,700.0,91.5,2.45,13.0,390.5,573.23,470.49
2016,4,24,8,0,735.0,97.0,2.5,14.0,445.0,630.07,512.19
2016,4,24,8,15,761.5,101.5,2.25,14.5,497.0,677.8,544.37
2016,4,24,8,30,788.0,106.0,2.0,15.0,549.0,728.13,576.49
2016,4,24,8,45,806.5,110.0,1.8,15.5,597.5,771.07,602.38
2016,4,24,9,0,825.0,114.0,1.6,16.0,646.0,812.73,626.42
2016,4,24,9,15,839.5,117.0,1.35,16.5,690.5,848.37,644.72
2016,4,24,9,30,854.0,120.0,1.1,17.0,735.0,882.04,660.65
2016,4,24,9,45,865.0,122.5,0.9,17.5,773.0,909.89,672.54
2016,4,24,10,0,876.0,125.0,0.7,18.0,811.0,930.05,678.83
2016,4,24,10,15,884.0,127.0,0.55,18.0,843.0,949.53,686.64
2016,4,24,10,30,892.0,129.0,0.4,18.0,875.0,966.17,692.47
2016,4,24,10,45,897.0,131.0,0.3,18.5,899.5,977.07,694.58
2016,4,24,11,0,902.0,133.0,0.2,19.0,924.0,984.89,695.08
2016,4,24,11,15,906.0,133.5,0.2,19.0,940.5,987.13,695.74
2016,4,24,11,30,910.0,134.0,0.2,19.0,957.0,986.25,694.73
2016,4,24,11,45,910.5,135.0,0.25,19.5,965.5,979.49,690.01
2016,4,24,12,0,911.0,136.0,0.3,20.0,974.0,969.65,683.67
2016,4,24,12,15,911.0,136.0,0.35,20.0,974.5,955.37,676.07
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,938.17,666.78
2016,4,24,12,45,921.0,128.0,0.5,20.5,970.5,919.1,656.18
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,896.88,643.55
2016,4,24,13,15,927.5,119.0,0.65,21.0,950.5,867.2,626.32
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,835.09,607.44
2016,4,24,13,45,917.0,118.0,0.75,21.0,911.0,799.01,585.72
2016,4,24,14,0,910.0,118.0,0.8,21.0,887.0,761.01,562.45
2016,4,24,14,15,902.0,116.5,0.8,21.0,856.5,719.23,535.11
2016,4,24,14,30,894.0,115.0,0.8,21.0,826.0,676.0,504.95
2016,4,24,14,45,881.5,114.0,0.8,21.0,788.0,629.3,471.57
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,581.93,436.82
2016,4,24,15,15,855.0,110.5,0.8,21.0,707.0,528.8,397.03
2016,4,24,15,30,841.0,108.0,0.8,21.0,664.0,478.58,358.09
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.0,426.14,316.61
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,374.76,274.63
2016,4,24,16,15,776.5,99.0,0.9,20.5,516.5,321.96,230.91
2016,4,24,16,30,752.0,95.0,0.9,20.0,465.0,271.15,188.01
2016,4,24,16,45,718.0,90.0,0.9,20.0,411.5,216.16,141.93
2016,4,24,17,0,684.0,85.0,0.9,20.0,358.0,167.89,102.6
2016,4,24,17,15,638.5,79.0,0.85,19.0,304.0,121.2,68.62
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,79.44,44.36
2016,4,24,17,45,524.0,64.5,0.8,17.5,198.0,44.65,33.85
2016,4,24,18,0,455.0,56.0,0.8,17.0,146.0,40.73,30.26
2016,4,24,18,15,351.5,44.0,0.85,16.5,100.5,33.2,23.23
2016,4,24,18,30,248.0,32.0,0.9,16.0,55.0,24.66,14.63
2016,4,24,18,45,124.0,16.0,1.0,15.5,27.5,12.46,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,79.5,13.5,1.45,11.5,19.5,35.59,0.0
2016,4,25,6,0,159.0,27.0,1.6,12.0,39.0,98.92,62.95
2016,4,25,6,15,267.0,41.5,1.85,12.5,81.0,164.54,126.77
2016,4,25,6,30,375.0,56.0,2.1,13.0,123.0,239.47,192.21
2016,4,25,6,45,450.0,66.0,2.4,14.0,173.0,305.86,249.75
2016,4,25,7,0,525.0,76.0,2.7,15.0,223.0,377.17,309.78
2016,4,25,7,15,575.5,83.5,2.85,15.5,276.0,437.64,359.73
2016,4,25,7,30,626.0,91.0,3.0,16.0,329.0,501.33,410.69
2016,4,25,7,45,666.0,95.5,3.2,17.0,382.5,557.6,453.69
2016,4,25,8,0,706.0,100.0,3.4,18.0,436.0,615.46,496.63
2016,4,25,8,15,732.5,104.5,3.4,18.5,487.0,664.74,531.66
2016,4,25,8,30,759.0,109.0,3.4,19.0,538.0,711.36,563.12
2016,4,25,8,45,780.0,112.5,3.45,19.5,586.5,754.81,591.9
2016,4,25,9,0,801.0,116.0,3.5,20.0,635.0,797.2,619.48
2016,4,25,9,15,816.5,118.5,3.45,20.5,678.5,832.49,641.17
2016,4,25,9,30,832.0,121.0,3.4,21.0,722.0,865.94,661.3
2016,4,25,9,45,847.5,121.5,3.4,21.5,760.5,895.14,678.58
2016,4,25,10,0,863.0,122.0,3.4,22.0,799.0,916.97,690.73
2016,4,25,10,15,871.0,123.5,3.35,22.0,830.5,935.76,701.88
2016,4,25,10,30,879.0,125.0,3.3,22.0,862.0,951.77,711.2
2016,4,25,10,45,884.0,127.0,3.3,22.5,886.5,962.59,716.1
2016,4,25,11,0,889.0,129.0,3.3,23.0,911.0,970.39,719.11
2016,4,25,11,15,892.5,130.0,3.3,23.0,927.5,972.7,720.0
2016,4,25,11,30,896.0,131.0,3.3,23.0,944.0,971.91,719.0
2016,4,25,11,45,894.0,134.0,3.35,23.5,951.5,964.93,713.0
2016,4,25,12,0,892.0,137.0,3.4,24.0,959.0,954.93,705.17
2016,4,25,12,15,891.5,137.0,3.4,24.0,959.5,940.45,695.52
2016,4,25,12,30,891.0,137.0,3.4,24.0,960.0,923.13,684.08
2016,4,25,12,45,672.5,259.5,3.45,24.0,878.0,836.09,624.46
2016,4,25,13,0,454.0,382.0,3.5,24.0,796.0,750.31,559.35
2016,4,25,13,15,658.0,264.0,3.5,24.0,852.5,788.29,592.33
2016,4,25,13,30,862.0,146.0,3.5,24.0,909.0,814.34,612.95
2016,4,25,13,45,648.0,247.5,3.55,24.0,813.0,718.75,543.32
2016,4,25,14,0,434.0,349.0,3.6,24.0,717.0,634.25,478.62
2016,4,25,14,15,627.5,247.0,3.6,24.0,758.5,652.24,496.05
2016,4,25,14,30,821.0,145.0,3.6,24.0,800.0,656.75,502.09
2016,4,25,14,45,797.5,148.5,3.6,24.0,761.0,610.16,466.68
2016,4,25,15,0,774.0,152.0,3.6,24.0,722.0,564.07,431.21
2016,4,25,15,15,689.5,172.0,3.5,23.5,658.0,499.58,381.77
2016,4,25,15,30,605.0,192.0,3.4,23.0,594.0,444.62,338.87
2016,4,25,15,45,503.0,207.5,3.3,23.0,525.5,385.5,292.2
2016,4,25,16,0,401.0,223.0,3.2,23.0,457.0,334.98,252.45
2016,4,25,16,15,522.0,168.0,3.0,22.5,444.0,302.77,223.3
2016,4,25,16,30,643.0,113.0,2.8,22.0,431.0,257.05,181.14
2016,4,25,16,45,581.0,118.0,2.6,22.0,380.5,214.06,145.59
2016,4,25,17,0,519.0,123.0,2.4,22.0,330.0,177.46,116.96
2016,4,25,17,15,477.0,110.5,2.25,21.5,279.5,133.8,84.8
2016,4,25,17,30,435.0,98.0,2.1,21.0,229.0,94.64,60.27
2016,4,25,17,45,399.5,82.0,2.0,20.5,183.5,59.07,45.92
2016,4,25,18,0,364.0,66.0,1.9,20.0,138.0,48.73,36.77
2016,4,25,18,15,271.0,50.5,1.9,19.5,95.0,38.18,27.18
2016,4,25,18,30,178.0,35.0,1.9,19.0,52.0,27.05,16.48
2016,4,25,18,45,89.0,17.5,1.9,18.5,26.0,13.65,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,63.5,14.5,2.6,14.5,19.5,32.28,0.0
2016,4,26,6,0,127.0,29.0,2.8,15.0,39.0,92.31,60.11
2016,4,26,6,15,220.0,46.5,2.9,15.0,80.0,153.67,117.94
2016,4,26,6,30,313.0,64.0,3.0,15.0,121.0,223.65,178.95
2016,4,26,6,45,380.0,77.5,3.2,15.5,169.5,285.02,232.28
2016,4,26,7,0,447.0,91.0,3.4,16.0,218.0,352.29,289.21
2016,4,26,7,15,497.5,101.0,3.5,16.5,269.5,411.45,338.01
2016,4,26,7,30,548.0,111.0,3.6,17.0,321.0,477.27,390.55
2016,4,26,7,45,587.5,118.0,3.75,18.0,373.0,533.15,433.19
2016,4,26,8,0,627.0,125.0,3.9,19.0,425.0,590.65,475.81
2016,4,26,8,15,655.0,131.0,3.85,19.5,475.5,639.93,511.39
2016,4,26,8,30,683.0,137.0,3.8,20.0,526.0,689.35,546.18
2016,4,26,8,45,709.0,140.0,3.75,20.5,574.0,733.68,575.55
2016,4,26,9,0,735.0,143.0,3.7,21.0,622.0,777.41,603.9
2016,4,26,9,15,751.5,146.5,3.65,21.5,664.5,812.73,625.79
2016,4,26,9,30,768.0,150.0,3.6,22.0,707.0,843.15,644.01
2016,4,26,9,45,800.5,141.5,3.6,22.5,748.5,876.65,664.46
2016,4,26,10,0,833.0,133.0,3.6,23.0,790.0,908.55,683.58
2016,4,26,10,15,842.0,135.0,3.55,23.0,821.0,928.19,695.3
2016,4,26,10,30,851.0,137.0,3.5,23.0,852.0,939.91,701.78
2016,4,26,10,45,863.5,134.5,3.5,23.5,878.0,952.82,708.17
2016,4,26,11,0,876.0,132.0,3.5,24.0,904.0,962.93,712.74
2016,4,26,11,15,880.0,132.5,3.55,24.0,920.5,965.16,713.9
2016,4,26,11,30,884.0,133.0,3.6,24.0,937.0,964.35,713.22
2016,4,26,11,45,891.5,130.0,3.65,24.5,947.0,960.28,709.12
2016,4,26,12,0,899.0,127.0,3.7,25.0,957.0,953.15,703.14
2016,4,26,12,15,899.0,127.0,3.7,25.0,958.0,939.1,693.74
2016,4,26,12,30,899.0,127.0,3.7,25.0,959.0,922.17,682.54
2016,4,26,12,45,890.0,131.5,3.75,25.0,950.0,898.97,667.47
2016,4,26,13,0,881.0,136.0,3.8,25.0,941.0,873.38,650.8
2016,4,26,13,15,877.0,135.0,3.8,25.0,925.5,844.52,631.63
2016,4,26,13,30,873.0,134.0,3.8,25.0,910.0,813.42,610.88
2016,4,26,13,45,865.0,134.0,3.85,25.0,886.5,778.13,587.34
2016,4,26,14,0,857.0,134.0,3.9,25.0,863.0,741.15,562.45
2016,4,26,14,15,848.5,132.0,3.85,25.0,832.5,700.49,533.35
2016,4,26,14,30,840.0,130.0,3.8,25.0,802.0,656.65,500.96
2016,4,26,14,45,825.5,129.0,3.8,25.0,764.5,610.56,466.35
2016,4,26,15,0,811.0,128.0,3.8,25.0,727.0,564.15,430.73
2016,4,26,15,15,796.0,125.0,3.7,24.5,685.0,515.59,393.3
2016,4,26,15,30,781.0,122.0,3.6,24.0,643.0,467.22,355.0
2016,4,26,15,45,759.0,119.5,3.55,24.0,595.5,416.87,313.66
2016,4,26,16,0,737.0,117.0,3.5,24.0,548.0,364.5,270.0
2016,4,26,16,15,711.5,112.0,3.3,23.5,498.0,313.48,227.06
2016,4,26,16,30,686.0,107.0,3.1,23.0,448.0,264.59,185.38
2016,4,26,16,45,651.0,101.5,2.95,23.0,396.0,215.65,143.97
2016,4,26,17,0,616.0,96.0,2.8,23.0,344.0,170.24,106.85
2016,4,26,17,15,570.0,88.5,2.6,22.5,292.0,125.67,73.97
2016,4,26,17,30,524.0,81.0,2.4,22.0,240.0,86.09,49.98
2016,4,26,17,45,457.5,71.5,2.25,21.5,190.5,50.41,38.25
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,45.49,33.84
2016,4,26,18,15,297.0,48.5,2.1,20.5,98.0,36.48,25.64
2016,4,26,18,30,203.0,35.0,2.1,20.0,55.0,26.98,16.47
2016,4,26,18,45,101.5,17.5,2.15,20.0,27.5,13.61,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,44.0,15.5,1.2,16.5,19.0,27.86,0.0
2016,4,27,6,0,88.0,31.0,1.2,17.0,38.0,75.65,49.48
2016,4,27,6,15,165.5,51.0,1.35,17.5,77.0,132.41,100.46
2016,4,27,6,30,243.0,71.0,1.5,18.0,116.0,196.02,154.62
2016,4,27,6,45,352.5,75.0,1.65,18.5,164.0,269.71,216.5
2016,4,27,7,0,462.0,79.0,1.8,19.0,212.0,350.23,282.79
2016,4,27,7,15,476.5,95.5,1.85,19.0,257.0,394.2,318.65
2016,4,27,7,30,491.0,112.0,1.9,19.0,302.0,441.58,356.02
2016,4,27,7,45,549.0,119.0,1.95,19.5,360.0,510.48,408.46
2016,4,27,8,0,607.0,126.0,2.0,20.0,418.0,579.43,459.33
2016,4,27,8,15,390.0,191.0,1.95,20.0,386.5,510.0,401.92
2016,4,27,8,30,173.0,256.0,1.9,20.0,355.0,410.44,321.29
2016,4,27,8,45,269.0,263.0,1.9,20.5,432.0,506.58,394.36
2016,4,27,9,0,365.0,270.0,1.9,21.0,509.0,599.08,461.48
2016,4,27,9,15,558.0,210.0,1.9,21.5,602.5,714.58,546.0
2016,4,27,9,30,751.0,150.0,1.9,22.0,696.0,833.2,626.38
2016,4,27,9,45,771.5,148.5,1.9,22.5,734.5,859.86,640.63
2016,4,27,10,0,792.0,147.0,1.9,23.0,773.0,887.88,656.61
2016,4,27,10,15,801.5,149.0,1.9,23.0,804.0,907.35,668.11
2016,4,27,10,30,811.0,151.0,1.9,23.0,835.0,924.23,678.05
2016,4,27,10,45,822.5,149.5,1.9,23.5,860.0,936.64,683.83
2016,4,27,11,0,834.0,148.0,1.9,24.0,885.0,946.3,687.95
2016,4,27,11,15,559.0,298.0,1.95,24.0,796.0,839.25,614.51
2016,4,27,11,30,284.0,448.0,2.0,24.0,707.0,722.53,528.0
2016,4,27,11,45,279.0,454.0,2.05,24.0,710.5,717.75,525.58
2016,4,27,12,0,274.0,460.0,2.1,24.0,714.0,711.91,521.54
2016,4,27,12,15,342.0,432.0,2.15,24.0,749.5,737.89,541.61
2016,4,27,12,30,410.0,404.0,2.2,24.0,785.0,762.36,560.22
2016,4,27,12,45,297.0,436.0,2.3,24.5,711.0,681.77,501.56
2016,4,27,13,0,184.0,468.0,2.4,25.0,637.0,605.79,445.84
2016,4,27,13,15,502.0,314.0,2.45,25.0,763.0,711.27,529.33
2016,4,27,13,30,820.0,160.0,2.5,25.0,889.0,798.03,594.31
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.0,764.81,571.76
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,729.64,548.54
2016,4,27,14,15,511.0,272.0,2.65,25.0,701.5,598.92,450.72
2016,4,27,14,30,204.0,393.0,2.7,25.0,556.0,493.28,369.41
2016,4,27,14,45,492.0,266.0,2.75,25.0,636.0,535.13,405.19
2016,4,27,15,0,780.0,139.0,2.8,25.0,716.0,558.63,424.38
2016,4,27,15,15,462.0,226.0,2.75,25.0,562.5,435.54,330.14
2016,4,27,15,30,144.0,313.0,2.7,25.0,409.0,347.52,262.92
2016,4,27,15,45,259.0,272.5,2.65,25.0,430.5,346.61,261.81
2016,4,27,16,0,374.0,232.0,2.6,25.0,452.0,338.78,253.38
2016,4,27,16,15,282.5,223.5,2.4,24.5,381.5,281.44,209.93
2016,4,27,16,30,191.0,215.0,2.2,24.0,311.0,237.66,177.71
2016,4,27,16,45,180.5,192.0,2.0,24.0,274.5,203.94,151.08
2016,4,27,17,0,170.0,169.0,1.8,24.0,238.0,171.44,125.59
2016,4,27,17,15,156.5,145.5,1.65,23.5,202.0,139.53,101.47
2016,4,27,17,30,143.0,122.0,1.5,23.0,166.0,109.31,79.63
2016,4,27,17,45,121.5,99.5,1.35,22.5,132.0,81.52,64.74
2016,4,27,18,0,100.0,77.0,1.2,22.0,98.0,64.14,49.68
2016,4,27,18,15,68.0,56.0,1.15,21.5,68.0,47.63,35.03
2016,4,27,18,30,36.0,35.0,1.1,21.0,38.0,30.63,19.51
2016,4,27,18,45,18.0,17.5,1.1,20.5,19.0,16.59,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,10.0,0.45,17.0,10.0,9.83,0.0
2016,4,28,6,0,0.0,20.0,0.5,17.0,20.0,19.3,9.14
2016,4,28,6,15,0.0,40.5,0.7,17.0,40.5,40.51,27.81
2016,4,28,6,30,0.0,61.0,0.9,17.0,61.0,61.98,46.26
2016,4,28,6,45,11.5,83.0,1.1,17.5,86.0,90.33,70.2
2016,4,28,7,0,23.0,105.0,1.3,18.0,111.0,124.47,98.57
2016,4,28,7,15,161.5,125.0,1.4,18.0,186.5,232.79,188.74
2016,4,28,7,30,300.0,145.0,1.5,18.0,262.0,354.17,286.61
2016,4,28,7,45,161.5,162.5,1.6,18.5,226.5,285.02,228.88
2016,4,28,8,0,23.0,180.0,1.7,19.0,191.0,197.36,155.57
2016,4,28,8,15,79.5,219.0,1.7,19.5,263.5,288.45,228.09
2016,4,28,8,30,136.0,258.0,1.7,20.0,336.0,384.49,301.37
2016,4,28,8,45,177.0,280.0,1.75,20.5,390.5,443.58,344.81
2016,4,28,9,0,218.0,302.0,1.8,21.0,445.0,504.43,388.79
2016,4,28,9,15,295.5,306.5,1.85,21.0,514.0,587.5,449.68
2016,4,28,9,30,373.0,311.0,1.9,21.0,583.0,664.56,504.96
2016,4,28,9,45,332.0,341.0,1.95,21.5,593.0,664.9,501.48
2016,4,28,10,0,291.0,371.0,2.0,22.0,603.0,662.21,496.55
2016,4,28,10,15,561.0,255.0,2.1,22.5,722.5,798.41,598.02
2016,4,28,10,30,831.0,139.0,2.2,23.0,842.0,931.81,687.18
2016,4,28,10,45,837.5,140.0,2.3,23.5,865.5,937.21,688.22
2016,4,28,11,0,844.0,141.0,2.4,24.0,889.0,945.08,692.25
2016,4,28,11,15,848.0,142.0,2.45,24.0,905.0,947.7,693.8
2016,4,28,11,30,852.0,143.0,2.5,24.0,921.0,947.4,693.6
2016,4,28,11,45,854.0,143.5,2.6,24.5,929.5,941.8,689.16
2016,4,28,12,0,856.0,144.0,2.7,25.0,938.0,933.32,682.96
2016,4,28,12,15,856.5,144.0,2.75,25.0,939.0,920.16,674.69
2016,4,28,12,30,857.0,144.0,2.8,25.0,940.0,904.27,664.71
2016,4,28,12,45,590.5,294.5,2.9,25.0,841.5,801.76,593.56
2016,4,28,13,0,324.0,445.0,3.0,25.0,743.0,702.55,518.29
2016,4,28,13,15,578.5,297.5,3.05,25.0,818.0,759.13,566.11
2016,4,28,13,30,833.0,150.0,3.1,25.0,893.0,800.25,598.89
2016,4,28,13,45,468.0,284.0,3.15,25.5,699.5,621.07,466.85
2016,4,28,14,0,103.0,418.0,3.2,26.0,506.0,467.75,348.1
2016,4,28,14,15,306.5,358.0,3.2,26.0,607.0,540.48,405.99
2016,4,28,14,30,510.0,298.0,3.2,26.0,708.0,599.68,451.2
2016,4,28,14,45,536.5,272.0,3.2,26.0,686.0,568.23,428.25
2016,4,28,15,0,563.0,246.0,3.2,26.0,664.0,533.84,403.01
2016,4,28,15,15,465.0,262.5,3.05,25.5,594.5,470.21,355.19
2016,4,28,15,30,367.0,279.0,2.9,25.0,525.0,418.25,315.85
2016,4,28,15,45,183.5,156.5,2.8,25.0,279.5,216.01,163.51
2016,4,28,16,0,0.0,34.0,2.7,25.0,34.0,32.86,20.87
2016,4,28,16,15,0.0,38.5,2.5,24.5,38.5,37.2,24.6
2016,4,28,16,30,0.0,43.0,2.3,24.0,43.0,41.54,28.29
2016,4,28,16,45,0.0,38.0,2.15,24.0,38.0,36.7,24.45
2016,4,28,17,0,0.0,33.0,2.0,24.0,33.0,31.86,20.59
2016,4,28,17,15,0.0,28.0,1.75,23.5,28.0,27.02,16.72
2016,4,28,17,30,0.0,23.0,1.5,23.0,23.0,22.19,12.8
2016,4,28,17,45,0.0,18.0,1.25,22.5,18.0,17.36,9.5
2016,4,28,18,0,0.0,13.0,1.0,22.0,13.0,12.53,5.25
2016,4,28,18,15,0.0,9.0,0.95,21.5,9.0,8.67,1.81
2016,4,28,18,30,0.0,5.0,0.9,21.0,5.0,4.82,0.0
2016,4,28,18,45,0.0,2.5,0.9,20.5,2.5,2.41,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,112.5,15.0,1.35,14.5,25.5,57.31,0.0
2016,4,29,6,0,225.0,30.0,1.5,15.0,51.0,127.6,89.39
2016,4,29,6,15,329.0,42.5,1.5,15.5,94.5,194.22,149.98
2016,4,29,6,30,433.0,55.0,1.5,16.0,138.0,269.96,215.0
2016,4,29,6,45,500.0,64.0,1.5,16.5,188.5,333.33,269.01
2016,4,29,7,0,567.0,73.0,1.5,17.0,239.0,402.18,325.55
2016,4,29,7,15,614.0,79.5,1.55,17.5,292.5,461.64,372.95
2016,4,29,7,30,661.0,86.0,1.6,18.0,346.0,523.97,420.89
2016,4,29,7,45,696.0,91.0,1.7,18.5,399.0,579.11,462.08
2016,4,29,8,0,731.0,96.0,1.8,19.0,452.0,635.41,502.97
2016,4,29,8,15,756.0,100.0,1.9,19.5,503.5,681.58,534.24
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,730.04,566.47
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,772.54,593.95
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,813.83,620.26
2016,4,29,9,15,832.5,113.5,2.15,21.0,693.5,847.81,641.24
2016,4,29,9,30,846.0,116.0,2.1,21.0,736.0,879.82,660.72
2016,4,29,9,45,851.5,121.0,2.1,21.5,772.0,899.95,671.29
2016,4,29,10,0,857.0,126.0,2.1,22.0,808.0,922.63,683.66
2016,4,29,10,15,864.0,128.0,2.05,22.5,838.0,940.8,692.46
2016,4,29,10,30,871.0,130.0,2.0,23.0,868.0,956.18,699.47
2016,4,29,10,45,871.5,134.0,1.95,23.5,890.0,964.61,702.01
2016,4,29,11,0,872.0,138.0,1.9,24.0,912.0,969.99,702.74
2016,4,29,11,15,874.5,139.0,1.8,24.0,927.5,971.18,701.66
2016,4,29,11,30,877.0,140.0,1.7,24.0,943.0,969.37,698.78
2016,4,29,11,45,875.5,142.0,1.65,24.5,950.0,961.81,691.67
2016,4,29,12,0,874.0,144.0,1.6,25.0,957.0,951.34,682.92
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.0,937.01,673.2
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,919.93,661.85
2016,4,29,12,45,871.5,143.0,1.45,25.0,949.0,898.35,647.74
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,874.25,632.08
2016,4,29,13,15,865.5,141.0,1.5,25.0,925.0,845.26,615.08
2016,4,29,13,30,861.0,140.0,1.6,25.0,909.0,814.1,596.44
2016,4,29,13,45,850.5,141.0,1.75,25.5,885.0,778.22,573.67
2016,4,29,14,0,840.0,142.0,1.9,26.0,861.0,740.08,549.0
2016,4,29,14,15,831.0,140.0,1.95,25.5,830.5,699.21,522.41
2016,4,29,14,30,822.0,138.0,2.0,25.0,800.0,657.21,493.81
2016,4,29,14,45,805.0,138.0,2.1,25.0,762.5,611.28,460.83
2016,4,29,15,0,788.0,138.0,2.2,25.0,725.0,565.29,426.88
2016,4,29,15,15,773.0,135.0,2.15,25.0,683.5,517.78,390.41
2016,4,29,15,30,758.0,132.0,2.1,25.0,642.0,470.52,353.24
2016,4,29,15,45,738.5,128.0,2.1,25.0,595.5,417.7,311.27
2016,4,29,16,0,719.0,124.0,2.1,25.0,549.0,368.97,271.33
2016,4,29,16,15,496.5,165.5,2.0,24.5,447.0,297.55,217.69
2016,4,29,16,30,274.0,207.0,1.9,24.0,345.0,249.87,184.61
2016,4,29,16,45,393.5,161.5,1.8,24.0,336.0,216.99,153.6
2016,4,29,17,0,513.0,116.0,1.7,24.0,327.0,176.25,115.29
2016,4,29,17,15,469.0,107.0,1.55,23.5,278.5,135.38,85.1
2016,4,29,17,30,425.0,98.0,1.4,23.0,230.0,99.11,62.05
2016,4,29,17,45,373.5,84.0,1.25,22.5,183.5,63.47,49.32
2016,4,29,18,0,322.0,70.0,1.1,22.0,137.0,51.45,38.87
2016,4,29,18,15,246.0,54.0,1.05,21.5,96.5,40.63,29.17
2016,4,29,18,30,170.0,38.0,1.0,21.0,56.0,29.22,18.58
2016,4,29,18,45,85.0,19.0,1.0,20.5,28.0,14.7,0.7
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.89,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,5.78,0.0
2016,4,30,6,15,0.0,11.0,2.75,15.0,11.0,10.6,3.2
2016,4,30,6,30,0.0,16.0,2.8,15.0,16.0,15.43,7.44
2016,4,30,6,45,0.0,22.0,2.9,15.5,22.0,21.22,12.45
2016,4,30,7,0,0.0,28.0,3.0,16.0,28.0,27.02,17.37
2016,4,30,7,15,0.0,34.5,3.0,16.0,34.5,33.31,22.68
2016,4,30,7,30,0.0,41.0,3.0,16.0,41.0,39.59,27.92
2016,4,30,7,45,0.0,42.5,3.0,16.0,42.5,41.05,29.04
2016,4,30,8,0,0.0,44.0,3.0,16.0,44.0,42.51,30.15
2016,4,30,8,15,0.0,90.5,2.9,16.0,90.5,87.61,67.51
2016,4,30,8,30,0.0,137.0,2.8,16.0,137.0,134.29,105.45
2016,4,30,8,45,0.0,122.0,2.7,16.5,122.0,118.89,92.34
2016,4,30,9,0,0.0,107.0,2.6,17.0,107.0,103.85,79.71
2016,4,30,9,15,1.5,139.0,2.55,17.0,140.5,136.9,106.25
2016,4,30,9,30,3.0,171.0,2.5,17.0,174.0,170.1,132.5
2016,4,30,9,45,4.0,173.0,2.5,17.5,176.5,172.85,134.12
2016,4,30,10,0,5.0,175.0,2.5,18.0,179.0,175.64,135.86
2016,4,30,10,15,20.5,264.5,2.5,18.0,282.0,279.42,216.95
2016,4,30,10,30,36.0,354.0,2.5,18.0,385.0,391.91,301.88
2016,4,30,10,45,38.0,362.0,2.5,18.0,395.5,400.57,307.53
2016,4,30,11,0,40.0,370.0,2.5,18.0,406.0,409.04,313.54
2016,4,30,11,15,20.0,253.0,2.5,18.0,271.5,270.2,208.21
2016,4,30,11,30,0.0,136.0,2.5,18.0,137.0,132.17,100.35
2016,4,30,11,45,0.5,137.0,2.55,18.0,138.0,133.55,101.66
2016,4,30,12,0,1.0,138.0,2.6,18.0,139.0,134.92,102.73
2016,4,30,12,15,0.5,133.0,2.6,18.0,133.5,129.52,98.42
2016,4,30,12,30,0.0,128.0,2.6,18.0,128.0,124.14,94.16
2016,4,30,12,45,4.5,167.5,2.6,18.5,172.0,166.22,127.33
2016,4,30,13,0,9.0,207.0,2.6,19.0,216.0,207.89,159.64
2016,4,30,13,15,9.5,203.5,2.55,19.0,212.5,204.44,156.94
2016,4,30,13,30,10.0,200.0,2.5,19.0,209.0,200.95,154.35
2016,4,30,13,45,12.5,237.5,2.5,19.0,249.0,238.03,183.2
2016,4,30,14,0,15.0,275.0,2.5,19.0,289.0,274.45,211.24
2016,4,30,14,15,14.5,266.0,2.45,19.0,279.0,264.46,203.67
2016,4,30,14,30,14.0,257.0,2.4,19.0,269.0,254.51,196.29
2016,4,30,14,45,8.0,209.5,2.4,19.0,216.5,205.35,158.44
2016,4,30,15,0,2.0,162.0,2.4,19.0,164.0,156.71,120.56
2016,4,30,15,15,1.0,153.5,2.4,18.5,154.5,147.88,114.13
2016,4,30,15,30,0.0,145.0,2.4,18.0,145.0,139.15,107.67
2016,4,30,15,45,3.0,165.5,2.4,18.0,167.5,159.09,123.95
2016,4,30,16,0,6.0,186.0,2.4,18.0,190.0,178.04,139.38
2016,4,30,16,15,3.5,170.0,2.35,17.5,172.5,161.63,126.87
2016,4,30,16,30,1.0,154.0,2.3,17.0,155.0,145.5,114.56
2016,4,30,16,45,0.5,113.5,2.3,17.0,114.0,108.27,84.54
2016,4,30,17,0,0.0,73.0,2.3,17.0,73.0,70.58,53.65
2016,4,30,17,15,0.0,61.5,2.25,16.5,61.5,59.43,44.62
2016,4,30,17,30,0.0,50.0,2.2,16.0,50.0,48.3,35.4
2016,4,30,17,45,0.0,39.5,2.2,16.0,39.5,38.14,26.79
2016,4,30,18,0,0.0,29.0,2.2,16.0,29.0,27.99,19.2
2016,4,30,18,15,0.0,20.0,2.2,16.0,20.0,19.29,11.27
2016,4,30,18,30,0.0,11.0,2.2,16.0,11.0,10.6,3.35
2016,4,30,18,45,0.0,5.5,2.2,16.0,5.5,5.3,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.0,2.8,15.0,2.0,1.93,0.0
2016,5,1,6,0,0.0,4.0,2.7,15.0,4.0,3.85,0.0
2016,5,1,6,15,0.0,8.0,2.7,15.0,8.0,7.71,0.79
2016,5,1,6,30,0.0,12.0,2.7,15.0,12.0,11.57,4.17
2016,5,1,6,45,0.0,17.0,2.7,15.5,17.0,16.39,8.34
2016,5,1,7,0,0.0,22.0,2.7,16.0,22.0,21.22,12.45
2016,5,1,7,15,1.0,76.5,2.65,16.0,77.0,75.01,57.9
2016,5,1,7,30,2.0,131.0,2.6,16.0,132.0,132.57,105.54
2016,5,1,7,45,1.0,91.5,2.55,16.5,92.0,89.64,69.47
2016,5,1,8,0,0.0,52.0,2.5,17.0,52.0,50.25,36.44
2016,5,1,8,15,7.0,126.5,2.5,17.0,131.0,129.15,101.49
2016,5,1,8,30,14.0,201.0,2.5,17.0,210.0,211.34,167.33
2016,5,1,8,45,7.0,173.5,2.55,17.5,178.0,176.74,138.57
2016,5,1,9,0,0.0,146.0,2.6,18.0,146.0,142.79,110.63
2016,5,1,9,15,4.5,181.5,2.65,18.5,185.0,182.19,141.68
2016,5,1,9,30,9.0,217.0,2.7,19.0,224.0,221.83,172.25
2016,5,1,9,45,28.5,282.0,2.8,20.0,305.0,312.96,241.95
2016,5,1,10,0,48.0,347.0,2.9,21.0,386.0,398.46,305.08
2016,5,1,10,15,62.0,374.5,2.85,21.5,426.5,439.16,334.04
2016,5,1,10,30,76.0,402.0,2.8,22.0,467.0,479.65,362.55
2016,5,1,10,45,80.5,409.5,2.75,22.5,480.0,489.97,368.72
2016,5,1,11,0,85.0,417.0,2.7,23.0,493.0,500.0,374.81
2016,5,1,11,15,59.0,398.0,2.6,23.0,451.0,453.77,340.11
2016,5,1,11,30,33.0,379.0,2.5,23.0,409.0,407.88,305.7
2016,5,1,11,45,53.0,414.0,2.45,23.5,463.0,459.53,343.0
2016,5,1,12,0,73.0,449.0,2.4,24.0,517.0,510.05,378.33
2016,5,1,12,15,476.5,291.5,2.4,24.0,737.0,727.81,543.92
2016,5,1,12,30,880.0,134.0,2.4,24.0,957.0,919.42,675.73
2016,5,1,12,45,465.0,275.0,2.4,24.0,710.0,677.07,505.74
2016,5,1,13,0,50.0,416.0,2.4,24.0,463.0,443.57,329.21
2016,5,1,13,15,454.0,277.5,2.45,24.0,686.0,640.83,483.56
2016,5,1,13,30,858.0,139.0,2.5,24.0,909.0,813.7,607.67
2016,5,1,13,45,446.5,247.5,2.65,24.0,648.0,573.32,434.27
2016,5,1,14,0,35.0,356.0,2.8,24.0,387.0,362.21,271.85
2016,5,1,14,15,162.0,368.0,2.85,24.0,500.5,454.76,343.85
2016,5,1,14,30,289.0,380.0,2.9,24.0,614.0,535.37,403.98
2016,5,1,14,45,537.0,259.5,2.95,24.0,670.0,560.5,426.06
2016,5,1,15,0,785.0,139.0,3.0,24.0,726.0,567.59,433.33
2016,5,1,15,15,589.5,206.5,2.85,23.5,633.0,487.46,371.37
2016,5,1,15,30,394.0,274.0,2.7,23.0,540.0,429.14,326.19
2016,5,1,15,45,406.0,249.0,2.6,23.0,506.5,387.38,293.65
2016,5,1,16,0,418.0,224.0,2.5,23.0,473.0,347.88,261.86
2016,5,1,16,15,399.5,206.0,2.3,22.5,427.5,303.24,226.22
2016,5,1,16,30,381.0,188.0,2.1,22.0,382.0,264.82,195.01
2016,5,1,16,45,357.0,169.5,1.9,22.0,335.5,222.3,160.47
2016,5,1,17,0,333.0,151.0,1.7,22.0,289.0,182.3,128.49
2016,5,1,17,15,303.5,134.5,1.55,21.5,247.0,145.82,100.96
2016,5,1,17,30,274.0,118.0,1.4,21.0,205.0,112.47,77.89
2016,5,1,17,45,240.0,98.5,1.25,20.5,164.5,80.01,58.54
2016,5,1,18,0,206.0,79.0,1.1,20.0,124.0,62.17,48.49
2016,5,1,18,15,155.5,59.5,1.1,19.5,88.0,47.79,35.64
2016,5,1,18,30,105.0,40.0,1.1,19.0,52.0,32.84,21.97
2016,5,1,18,45,52.5,20.0,1.15,19.0,26.0,16.92,3.88
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,106.5,17.0,1.6,17.5,27.5,60.29,7.21
2016,5,2,6,0,213.0,34.0,1.7,18.0,55.0,129.83,93.11
2016,5,2,6,15,306.0,46.5,1.75,18.0,97.5,190.44,146.96
2016,5,2,6,30,399.0,59.0,1.8,18.0,140.0,262.61,208.84
2016,5,2,6,45,460.5,69.0,1.9,18.5,188.5,323.27,260.3
2016,5,2,7,0,522.0,79.0,2.0,19.0,237.0,388.9,314.19
2016,5,2,7,15,276.5,115.0,2.0,19.5,200.5,296.78,239.85
2016,5,2,7,30,31.0,151.0,2.0,20.0,164.0,179.08,141.54
2016,5,2,7,45,97.0,182.5,2.05,20.5,230.0,258.21,205.6
2016,5,2,8,0,163.0,214.0,2.1,21.0,296.0,350.12,277.22
2016,5,2,8,15,208.5,234.0,2.05,21.0,349.5,410.01,322.65
2016,5,2,8,30,254.0,254.0,2.0,21.0,403.0,481.24,375.52
2016,5,2,8,45,498.5,193.0,2.0,21.5,515.5,626.66,486.09
2016,5,2,9,0,743.0,132.0,2.0,22.0,628.0,781.07,594.73
2016,5,2,9,15,758.0,135.5,2.0,22.0,669.5,812.45,613.37
2016,5,2,9,30,773.0,139.0,2.0,22.0,711.0,845.07,633.87
2016,5,2,9,45,790.5,138.5,2.0,22.5,748.5,873.74,650.32
2016,5,2,10,0,808.0,138.0,2.0,23.0,786.0,900.39,665.33
2016,5,2,10,15,816.5,140.0,2.1,23.5,816.5,919.09,676.06
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,935.16,685.17
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,944.0,689.64
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,949.91,692.34
2016,5,2,11,15,629.0,271.5,2.45,25.0,840.0,884.7,648.11
2016,5,2,11,30,431.0,392.0,2.5,25.0,789.0,811.4,593.02
2016,5,2,11,45,634.0,273.5,2.65,25.0,864.0,877.43,645.41
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,935.76,685.68
2016,5,2,12,15,837.0,155.0,2.9,25.0,939.5,921.82,676.66
2016,5,2,12,30,837.0,155.0,3.0,25.0,940.0,905.21,666.52
2016,5,2,12,45,829.0,158.5,3.15,25.5,931.0,882.41,651.28
2016,5,2,13,0,821.0,162.0,3.3,26.0,922.0,857.43,634.54
2016,5,2,13,15,817.0,161.5,3.35,26.0,907.0,829.92,616.71
2016,5,2,13,30,813.0,161.0,3.4,26.0,892.0,800.4,597.43
2016,5,2,13,45,798.0,165.0,3.45,26.0,867.5,764.82,573.86
2016,5,2,14,0,783.0,169.0,3.5,26.0,843.0,728.2,548.83
2016,5,2,14,15,774.0,166.5,3.3,25.5,813.5,688.91,521.0
2016,5,2,14,30,765.0,164.0,3.1,25.0,784.0,648.65,491.98
2016,5,2,14,45,490.0,260.5,2.95,24.5,651.5,533.83,404.98
2016,5,2,15,0,215.0,357.0,2.8,24.0,519.0,446.65,337.71
2016,5,2,15,15,124.0,313.0,2.65,23.5,405.5,348.73,265.32
2016,5,2,15,30,33.0,269.0,2.5,23.0,292.0,263.46,201.3
2016,5,2,15,45,126.0,267.5,2.4,23.0,345.0,293.64,224.55
2016,5,2,16,0,219.0,266.0,2.3,23.0,398.0,318.21,241.71
2016,5,2,16,15,260.0,235.5,2.3,22.5,378.5,287.78,217.17
2016,5,2,16,30,301.0,205.0,2.3,22.0,359.0,257.87,192.1
2016,5,2,16,45,150.5,139.5,2.3,22.0,216.5,157.64,116.93
2016,5,2,17,0,0.0,74.0,2.3,22.0,74.0,71.55,53.29
2016,5,2,17,15,0.0,63.0,2.35,21.5,63.0,60.89,44.88
2016,5,2,17,30,0.0,52.0,2.4,21.0,52.0,50.23,36.25
2016,5,2,17,45,0.0,42.0,2.45,21.0,42.0,40.56,28.2
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,30.89,21.27
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,21.71,13.1
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,12.53,4.89
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,6.26,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,4.0,3.05,17.0,4.0,3.85,0.0
2016,5,3,6,0,0.0,8.0,3.0,17.0,8.0,7.71,0.51
2016,5,3,6,15,0.0,13.5,2.95,17.0,13.5,13.01,5.18
2016,5,3,6,30,0.0,19.0,2.9,17.0,19.0,18.32,9.81
2016,5,3,6,45,0.0,26.0,2.85,17.5,26.0,25.09,15.59
2016,5,3,7,0,0.0,33.0,2.8,18.0,33.0,31.85,21.28
2016,5,3,7,15,13.5,91.5,2.8,18.0,97.0,98.01,76.79
2016,5,3,7,30,27.0,150.0,2.8,18.0,161.0,175.29,140.16
2016,5,3,7,45,13.5,122.0,2.8,18.0,127.5,129.48,102.04
2016,5,3,8,0,0.0,94.0,2.8,18.0,94.0,91.23,70.06
2016,5,3,8,15,28.0,170.5,2.85,18.5,187.0,196.34,155.63
2016,5,3,8,30,56.0,247.0,2.9,19.0,280.0,301.87,238.37
2016,5,3,8,45,229.0,257.5,3.0,19.5,408.5,470.86,371.46
2016,5,3,9,0,402.0,268.0,3.1,20.0,537.0,631.98,492.75
2016,5,3,9,15,267.5,311.5,2.95,20.0,495.5,571.27,441.95
2016,5,3,9,30,133.0,355.0,2.8,20.0,454.0,493.95,379.78
2016,5,3,9,45,123.5,372.5,2.7,20.5,468.5,504.14,385.5
2016,5,3,10,0,114.0,390.0,2.6,21.0,483.0,513.41,390.06
2016,5,3,10,15,71.0,363.0,2.5,21.5,421.5,435.55,330.58
2016,5,3,10,30,28.0,336.0,2.4,22.0,360.0,365.73,276.79
2016,5,3,10,45,92.5,395.0,2.35,22.5,477.5,486.49,366.42
2016,5,3,11,0,157.0,454.0,2.3,23.0,595.0,613.31,455.83
2016,5,3,11,15,260.5,438.5,2.25,23.0,677.5,698.28,516.52
2016,5,3,11,30,364.0,423.0,2.2,23.0,760.0,775.77,570.95
2016,5,3,11,45,316.5,445.5,2.2,23.0,740.0,747.13,549.02
2016,5,3,12,0,269.0,468.0,2.2,23.0,720.0,717.75,527.44
2016,5,3,12,15,572.5,303.0,2.2,23.0,840.5,827.8,612.33
2016,5,3,12,30,876.0,138.0,2.2,23.0,961.0,922.37,677.4
2016,5,3,12,45,872.5,139.5,2.25,23.5,953.5,901.43,662.01
2016,5,3,13,0,869.0,141.0,2.3,24.0,946.0,878.03,646.15
2016,5,3,13,15,866.0,140.0,2.35,23.5,931.0,850.36,629.92
