Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,30,863.0,139.0,2.4,23.0,916.0,820.47,612.03
2016,5,3,13,45,515.0,286.0,2.5,23.0,746.5,662.88,498.82
2016,5,3,14,0,167.0,433.0,2.6,23.0,577.0,526.75,394.43
2016,5,3,14,15,83.5,228.5,2.55,23.0,300.5,273.62,208.77
2016,5,3,14,30,0.0,24.0,2.5,23.0,24.0,23.23,12.97
2016,5,3,14,45,411.0,74.0,2.5,23.0,383.0,318.23,251.22
2016,5,3,15,0,822.0,124.0,2.5,23.0,742.0,577.88,443.05
2016,5,3,15,15,808.5,121.0,2.45,23.0,700.5,529.73,403.78
2016,5,3,15,30,795.0,118.0,2.4,23.0,659.0,481.63,365.59
2016,5,3,15,45,496.5,194.0,2.4,23.0,524.0,380.02,287.7
2016,5,3,16,0,198.0,270.0,2.4,23.0,389.0,314.17,238.7
2016,5,3,16,15,459.5,185.0,2.2,22.5,429.0,306.81,228.11
2016,5,3,16,30,721.0,100.0,2.0,22.0,469.0,279.72,197.67
2016,5,3,16,45,689.0,95.5,1.85,22.0,417.5,230.31,155.43
2016,5,3,17,0,657.0,91.0,1.7,22.0,366.0,184.05,116.82
2016,5,3,17,15,614.5,85.0,1.5,21.5,314.0,138.58,81.88
2016,5,3,17,30,572.0,79.0,1.3,21.0,262.0,97.67,54.88
2016,5,3,17,45,500.5,72.0,1.15,21.0,210.5,60.06,37.63
2016,5,3,18,0,429.0,65.0,1.0,21.0,159.0,47.25,35.48
2016,5,3,18,15,340.5,53.0,0.95,20.5,114.5,39.51,28.48
2016,5,3,18,30,252.0,41.0,0.9,20.0,70.0,31.4,20.82
2016,5,3,18,45,126.0,20.5,0.9,19.5,35.0,15.76,4.56
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,49.5,19.0,1.9,11.5,24.0,41.85,12.71
2016,5,4,6,0,99.0,38.0,2.0,12.0,48.0,88.34,64.91
2016,5,4,6,15,142.0,58.0,1.95,12.0,82.5,133.1,105.09
2016,5,4,6,30,185.0,78.0,1.9,12.0,117.0,181.38,147.67
2016,5,4,6,45,227.0,94.5,1.9,12.5,155.5,228.4,188.35
2016,5,4,7,0,269.0,111.0,1.9,13.0,194.0,279.07,231.03
2016,5,4,7,15,152.5,133.5,1.85,13.5,182.5,238.91,196.66
2016,5,4,7,30,36.0,156.0,1.8,14.0,171.0,187.88,152.16
2016,5,4,7,45,380.0,130.5,1.8,14.5,319.5,414.55,340.56
2016,5,4,8,0,724.0,105.0,1.8,15.0,468.0,648.81,521.55
2016,5,4,8,15,490.5,181.0,1.75,15.0,438.5,579.94,462.35
2016,5,4,8,30,257.0,257.0,1.7,15.0,409.0,487.76,386.74
2016,5,4,8,45,535.5,188.5,1.65,15.5,538.0,653.62,515.54
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,827.54,636.91
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.0,862.69,656.28
2016,5,4,9,30,843.0,126.0,1.6,17.0,753.0,895.9,675.64
2016,5,4,9,45,857.0,126.5,1.6,17.5,791.5,923.82,691.28
2016,5,4,10,0,871.0,127.0,1.6,18.0,830.0,944.07,701.81
2016,5,4,10,15,879.0,129.0,1.75,18.0,861.0,963.23,715.07
2016,5,4,10,30,887.0,131.0,1.9,18.0,892.0,979.59,726.55
2016,5,4,10,45,481.0,280.0,2.05,18.5,694.0,757.85,572.27
2016,5,4,11,0,75.0,429.0,2.2,19.0,496.0,503.1,379.27
2016,5,4,11,15,57.5,414.0,2.35,19.0,466.5,468.82,355.49
2016,5,4,11,30,40.0,399.0,2.5,19.0,437.0,434.77,330.27
2016,5,4,11,45,52.5,422.0,2.65,19.0,472.0,467.27,354.77
2016,5,4,12,0,65.0,445.0,2.8,19.0,507.0,498.95,378.24
2016,5,4,12,15,250.0,425.5,2.85,19.0,661.5,651.1,493.96
2016,5,4,12,30,435.0,406.0,2.9,19.0,816.0,791.32,596.34
2016,5,4,12,45,671.0,270.0,3.0,19.0,896.0,854.7,647.33
2016,5,4,13,0,907.0,134.0,3.1,19.0,976.0,905.22,683.71
2016,5,4,13,15,534.5,296.0,3.1,19.0,790.5,727.05,554.8
2016,5,4,13,30,162.0,458.0,3.1,19.0,605.0,563.83,427.82
2016,5,4,13,45,86.0,336.5,3.15,19.5,414.5,386.32,296.6
2016,5,4,14,0,10.0,215.0,3.2,20.0,224.0,214.13,164.01
2016,5,4,14,15,444.0,169.5,3.15,19.5,531.5,464.04,366.4
2016,5,4,14,30,878.0,124.0,3.1,19.0,839.0,690.38,537.01
2016,5,4,14,45,612.0,228.0,3.1,19.0,716.0,580.34,449.81
2016,5,4,15,0,346.0,332.0,3.1,19.0,593.0,496.44,383.35
2016,5,4,15,15,307.0,320.0,3.05,19.0,542.0,447.05,345.87
2016,5,4,15,30,268.0,308.0,3.0,19.0,491.0,400.88,310.34
2016,5,4,15,45,325.5,272.5,2.95,19.0,479.0,379.56,293.29
2016,5,4,16,0,383.0,237.0,2.9,19.0,467.0,352.71,270.74
2016,5,4,16,15,257.0,230.5,2.7,18.5,379.5,284.01,218.03
2016,5,4,16,30,131.0,224.0,2.5,18.0,292.0,232.24,179.68
2016,5,4,16,45,420.5,154.0,2.4,18.0,337.5,221.91,161.11
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,189.08,120.91
2016,5,4,17,15,669.0,78.5,2.05,17.5,329.0,141.42,83.23
2016,5,4,17,30,628.0,73.0,1.8,17.0,275.0,98.15,53.8
2016,5,4,17,45,568.0,65.5,1.55,16.5,223.0,57.28,34.16
2016,5,4,18,0,508.0,58.0,1.3,16.0,171.0,40.78,30.56
2016,5,4,18,15,418.5,48.0,1.25,15.5,124.0,35.18,25.34
2016,5,4,18,30,329.0,38.0,1.2,15.0,77.0,29.2,19.49
2016,5,4,18,45,194.5,24.0,1.15,14.5,44.0,18.75,7.34
2016,5,4,19,0,60.0,10.0,1.1,14.0,11.0,9.83,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.5,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,10.61,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,21.23,11.93
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,36.22,25.3
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,51.89,39.15
2016,5,5,6,45,0.0,70.5,3.0,10.5,70.5,69.67,54.57
2016,5,5,7,0,0.0,88.0,3.2,11.0,88.0,87.32,69.58
2016,5,5,7,15,42.0,128.0,3.3,11.0,145.0,160.01,131.84
2016,5,5,7,30,84.0,168.0,3.4,11.0,202.0,232.41,192.7
2016,5,5,7,45,42.0,93.0,3.55,11.5,110.0,122.08,99.32
2016,5,5,8,0,0.0,18.0,3.7,12.0,18.0,17.38,9.2
2016,5,5,8,15,0.0,36.5,3.7,12.0,36.5,35.27,24.37
2016,5,5,8,30,0.0,55.0,3.7,12.0,55.0,53.18,39.39
2016,5,5,8,45,0.0,98.5,3.75,12.5,98.5,95.45,74.44
2016,5,5,9,0,0.0,142.0,3.8,13.0,142.0,138.73,109.65
2016,5,5,9,15,0.0,116.5,3.8,13.0,116.5,113.22,88.42
2016,5,5,9,30,0.0,91.0,3.8,13.0,91.0,88.13,67.63
2016,5,5,9,45,0.0,86.0,3.85,13.5,86.0,83.3,63.4
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,78.47,59.2
2016,5,5,10,15,6.0,161.5,3.85,14.0,166.5,163.15,128.11
2016,5,5,10,30,12.0,242.0,3.8,14.0,252.0,248.67,196.04
2016,5,5,10,45,9.0,206.0,3.8,14.0,214.0,209.84,164.84
2016,5,5,11,0,6.0,170.0,3.8,14.0,176.0,171.35,134.0
2016,5,5,11,15,8.0,188.5,3.75,14.0,196.5,191.3,149.94
2016,5,5,11,30,10.0,207.0,3.7,14.0,217.0,211.15,165.62
2016,5,5,11,45,11.0,222.5,3.65,14.0,233.5,226.97,178.01
2016,5,5,12,0,12.0,238.0,3.6,14.0,250.0,242.65,190.26
2016,5,5,12,15,20.5,308.5,3.55,14.0,328.5,318.6,249.58
2016,5,5,12,30,29.0,379.0,3.5,14.0,407.0,395.57,308.42
2016,5,5,12,45,20.5,308.0,3.5,14.0,328.0,316.13,247.2
2016,5,5,13,0,12.0,237.0,3.5,14.0,249.0,239.45,187.56
2016,5,5,13,15,13.5,260.5,3.55,14.0,274.0,262.57,206.0
2016,5,5,13,30,15.0,284.0,3.6,14.0,299.0,285.33,223.89
2016,5,5,13,45,22.5,315.0,3.7,14.0,335.5,319.37,250.73
2016,5,5,14,0,30.0,346.0,3.8,14.0,372.0,349.67,274.52
2016,5,5,14,15,28.0,329.5,3.85,14.0,353.0,330.3,259.72
2016,5,5,14,30,26.0,313.0,3.9,14.0,334.0,311.19,245.22
2016,5,5,14,45,31.5,312.0,3.95,14.0,336.5,310.91,245.53
2016,5,5,15,0,37.0,311.0,4.0,14.0,339.0,309.95,245.23
2016,5,5,15,15,72.5,314.0,3.95,13.5,365.0,327.46,260.14
2016,5,5,15,30,108.0,317.0,3.9,13.0,391.0,341.14,271.63
2016,5,5,15,45,89.5,289.0,3.85,13.0,347.5,301.48,240.32
2016,5,5,16,0,71.0,261.0,3.8,13.0,304.0,263.78,210.56
2016,5,5,16,15,83.5,241.5,3.75,12.5,288.0,245.4,196.08
2016,5,5,16,30,96.0,222.0,3.7,12.0,272.0,225.77,180.1
2016,5,5,16,45,48.0,114.5,3.65,11.5,139.5,117.81,92.6
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,6.75,0.17
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,5.79,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.82,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.86,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.89,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.93,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.96,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.48,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,5.5,18.5,2.25,8.5,19.0,20.55,6.4
2016,5,6,6,0,11.0,37.0,2.4,9.0,38.0,44.36,31.14
2016,5,6,6,15,29.0,58.5,2.55,9.5,64.0,76.23,59.25
2016,5,6,6,30,47.0,80.0,2.7,10.0,90.0,108.95,88.01
2016,5,6,6,45,64.5,101.5,2.85,10.5,119.0,142.61,117.26
2016,5,6,7,0,82.0,123.0,3.0,11.0,148.0,177.54,147.06
2016,5,6,7,15,161.5,143.5,3.15,11.5,206.0,256.55,213.9
2016,5,6,7,30,241.0,164.0,3.3,12.0,264.0,343.29,285.49
2016,5,6,7,45,360.5,164.5,3.5,12.5,336.0,432.46,358.57
2016,5,6,8,0,480.0,165.0,3.7,13.0,408.0,540.04,444.07
2016,5,6,8,15,536.5,164.5,3.8,13.5,463.0,597.93,488.1
2016,5,6,8,30,593.0,164.0,3.9,14.0,518.0,662.43,536.36
2016,5,6,8,45,701.0,142.5,4.0,14.5,593.0,744.33,596.71
2016,5,6,9,0,809.0,121.0,4.1,15.0,668.0,827.22,654.8
2016,5,6,9,15,671.0,189.5,4.05,15.0,662.5,803.92,635.44
2016,5,6,9,30,533.0,258.0,4.0,15.0,657.0,763.94,601.3
2016,5,6,9,45,402.0,322.0,4.0,15.5,631.0,712.5,557.76
2016,5,6,10,0,271.0,386.0,4.0,16.0,605.0,663.23,515.39
2016,5,6,10,15,184.0,402.5,3.95,16.0,554.0,591.49,459.35
2016,5,6,10,30,97.0,419.0,3.9,16.0,503.0,517.71,401.14
2016,5,6,10,45,206.0,425.0,3.85,16.5,609.0,633.28,489.01
2016,5,6,11,0,315.0,431.0,3.8,17.0,715.0,747.69,572.25
2016,5,6,11,15,326.5,428.5,3.75,17.0,727.5,752.26,574.57
2016,5,6,11,30,338.0,426.0,3.7,17.0,740.0,755.62,576.77
2016,5,6,11,45,214.0,446.0,3.7,17.0,645.5,648.2,495.79
2016,5,6,12,0,90.0,466.0,3.7,17.0,551.0,543.28,415.4
2016,5,6,12,15,300.0,430.5,3.7,17.0,714.0,702.62,538.59
2016,5,6,12,30,510.0,395.0,3.7,17.0,877.0,849.66,647.12
2016,5,6,12,45,289.0,418.5,3.7,17.5,691.5,662.19,506.52
2016,5,6,13,0,68.0,442.0,3.7,18.0,506.0,484.25,369.87
2016,5,6,13,15,258.5,410.0,3.65,17.5,645.5,606.94,467.69
2016,5,6,13,30,449.0,378.0,3.6,17.0,785.0,717.5,552.57
2016,5,6,13,45,228.5,285.5,3.6,17.0,493.0,445.74,348.85
2016,5,6,14,0,8.0,193.0,3.6,17.0,201.0,191.78,148.34
2016,5,6,14,15,409.5,176.5,3.55,17.0,512.0,447.96,357.67
2016,5,6,14,30,811.0,160.0,3.5,17.0,823.0,680.61,534.2
2016,5,6,14,45,801.0,156.5,3.45,17.0,787.0,636.23,498.56
2016,5,6,15,0,791.0,153.0,3.4,17.0,751.0,591.26,463.51
2016,5,6,15,15,776.5,149.5,3.25,17.0,709.5,543.52,425.34
2016,5,6,15,30,762.0,146.0,3.1,17.0,668.0,492.79,384.16
2016,5,6,15,45,526.5,202.5,3.0,17.0,552.0,403.6,313.42
2016,5,6,16,0,291.0,259.0,2.9,17.0,436.0,337.74,262.18
2016,5,6,16,15,489.0,190.5,2.7,17.0,457.0,324.58,247.09
2016,5,6,16,30,687.0,122.0,2.5,17.0,478.0,294.16,214.8
2016,5,6,16,45,377.0,146.5,2.4,17.0,339.0,207.66,151.87
2016,5,6,17,0,67.0,171.0,2.3,17.0,200.0,164.07,127.56
2016,5,6,17,15,58.0,149.5,2.05,16.0,172.0,139.41,108.5
2016,5,6,17,30,49.0,128.0,1.8,15.0,144.0,115.84,90.28
2016,5,6,17,45,39.5,105.5,1.55,14.5,117.0,92.69,72.26
2016,5,6,18,0,30.0,83.0,1.3,14.0,90.0,72.52,58.92
2016,5,6,18,15,16.5,62.0,1.25,13.5,65.5,55.19,43.24
2016,5,6,18,30,3.0,41.0,1.2,13.0,41.0,38.39,27.73
2016,5,6,18,45,1.5,23.5,1.2,12.5,23.5,22.46,11.13
2016,5,6,19,0,0.0,6.0,1.2,12.0,6.0,5.9,0.0
2016,5,6,19,15,0.0,3.0,1.2,12.0,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.0,19.0,2.3,8.5,36.0,78.05,41.47
2016,5,7,6,0,288.0,38.0,2.6,9.0,72.0,164.79,126.66
2016,5,7,6,15,381.5,49.5,2.6,9.5,118.0,230.34,185.89
2016,5,7,6,30,475.0,61.0,2.6,10.0,164.0,304.73,251.43
2016,5,7,6,45,537.5,69.0,2.65,11.0,216.0,367.77,305.82
2016,5,7,7,0,600.0,77.0,2.7,12.0,268.0,435.7,362.22
2016,5,7,7,15,643.5,83.5,2.8,12.5,321.5,495.07,410.57
2016,5,7,7,30,687.0,90.0,2.9,13.0,375.0,556.92,459.33
2016,5,7,7,45,716.5,95.5,3.05,14.0,428.0,610.19,499.21
2016,5,7,8,0,746.0,101.0,3.2,15.0,481.0,664.12,538.03
2016,5,7,8,15,769.5,105.0,3.3,15.5,532.0,709.62,569.38
2016,5,7,8,30,793.0,109.0,3.4,16.0,583.0,757.36,601.9
2016,5,7,8,45,807.0,114.5,3.5,17.0,629.5,798.25,627.74
2016,5,7,9,0,821.0,120.0,3.6,18.0,676.0,837.6,652.08
2016,5,7,9,15,834.5,122.5,3.55,18.0,719.0,871.45,673.91
2016,5,7,9,30,848.0,125.0,3.5,18.0,762.0,903.33,694.22
2016,5,7,9,45,860.0,126.5,3.45,18.5,799.5,930.57,709.84
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,950.01,720.04
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,967.72,730.84
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,982.61,739.82
2016,5,7,10,45,877.5,141.0,3.45,19.5,915.5,988.36,741.69
2016,5,7,11,0,870.0,150.0,3.5,20.0,935.0,990.87,741.58
2016,5,7,11,15,871.5,151.0,3.55,20.0,949.5,990.89,741.36
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,987.94,739.3
2016,5,7,11,45,495.5,315.0,3.65,20.5,776.5,792.03,598.82
2016,5,7,12,0,118.0,478.0,3.7,21.0,589.0,584.92,439.18
2016,5,7,12,15,220.0,467.0,3.7,21.0,674.5,662.77,499.11
2016,5,7,12,30,322.0,456.0,3.7,21.0,760.0,738.39,554.81
2016,5,7,12,45,527.5,348.5,3.75,21.0,842.0,806.9,609.16
2016,5,7,13,0,733.0,241.0,3.8,21.0,924.0,864.24,654.68
2016,5,7,13,15,407.5,340.0,3.75,20.5,719.0,665.23,507.22
2016,5,7,13,30,82.0,439.0,3.7,20.0,514.0,484.08,367.67
2016,5,7,13,45,287.5,392.0,3.7,20.0,644.0,590.19,452.18
2016,5,7,14,0,493.0,345.0,3.7,20.0,774.0,683.27,523.38
2016,5,7,14,15,564.5,299.5,3.5,20.0,774.5,670.48,514.54
2016,5,7,14,30,636.0,254.0,3.3,20.0,775.0,650.69,500.79
2016,5,7,14,45,639.0,239.0,3.1,20.0,743.0,610.36,470.31
2016,5,7,15,0,642.0,224.0,2.9,20.0,711.0,568.78,438.48
2016,5,7,15,15,332.0,238.0,2.7,20.0,489.0,386.83,299.59
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,248.31,191.73
2016,5,7,15,45,340.5,204.0,2.35,20.5,412.0,325.16,250.69
2016,5,7,16,0,659.0,156.0,2.2,21.0,557.0,386.67,291.51
2016,5,7,16,15,632.5,149.5,2.05,21.0,507.5,337.77,250.2
2016,5,7,16,30,606.0,143.0,1.9,21.0,458.0,291.23,210.86
2016,5,7,16,45,579.0,133.0,1.8,21.0,408.0,243.97,171.09
2016,5,7,17,0,552.0,123.0,1.7,21.0,358.0,199.47,134.14
2016,5,7,17,15,507.0,113.5,1.55,20.5,307.0,155.8,100.49
2016,5,7,17,30,462.0,104.0,1.4,20.0,256.0,116.53,73.34
2016,5,7,17,45,401.0,92.5,1.25,19.5,207.5,79.91,53.15
2016,5,7,18,0,340.0,81.0,1.1,19.0,159.0,59.29,46.3
2016,5,7,18,15,260.5,64.5,1.15,18.5,115.5,48.35,36.48
2016,5,7,18,30,181.0,48.0,1.2,18.0,72.0,39.04,27.74
2016,5,7,18,45,90.5,29.5,1.3,17.5,41.5,24.52,12.77
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.81,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.85,0.0
2016,5,8,5,45,102.0,26.0,2.9,16.0,38.0,69.95,38.17
2016,5,8,6,0,204.0,43.0,3.0,16.0,67.0,140.11,105.24
2016,5,8,6,15,286.5,57.5,3.05,16.5,110.0,199.74,157.45
2016,5,8,6,30,369.0,72.0,3.1,17.0,153.0,267.37,215.62
2016,5,8,6,45,254.5,98.5,3.15,17.5,161.5,248.68,202.21
2016,5,8,7,0,140.0,125.0,3.2,18.0,170.0,218.83,177.52
2016,5,8,7,15,304.5,126.5,3.3,18.5,247.0,330.09,269.61
2016,5,8,7,30,469.0,128.0,3.4,19.0,324.0,457.57,371.54
2016,5,8,7,45,570.0,122.0,3.5,19.5,391.5,541.45,436.45
2016,5,8,8,0,671.0,116.0,3.6,20.0,459.0,628.57,502.34
2016,5,8,8,15,407.5,193.5,3.6,20.5,408.5,534.43,423.84
2016,5,8,8,30,144.0,271.0,3.6,21.0,358.0,406.86,318.88
2016,5,8,8,45,441.0,209.0,3.6,21.5,503.5,602.23,472.71
2016,5,8,9,0,738.0,147.0,3.6,22.0,649.0,801.23,617.84
2016,5,8,9,15,751.5,150.5,3.65,22.5,689.5,833.89,636.95
2016,5,8,9,30,765.0,154.0,3.7,23.0,730.0,861.47,653.52
2016,5,8,9,45,764.5,163.5,3.8,23.5,762.5,884.04,666.86
2016,5,8,10,0,764.0,173.0,3.9,24.0,795.0,903.93,678.38
2016,5,8,10,15,772.5,175.5,3.9,23.5,824.5,922.34,691.09
2016,5,8,10,30,781.0,178.0,3.9,23.0,854.0,938.24,702.19
2016,5,8,10,45,603.5,280.0,3.95,23.0,811.0,879.19,659.24
2016,5,8,11,0,426.0,382.0,4.0,23.0,768.0,810.05,605.48
2016,5,8,11,15,253.5,417.0,3.95,23.0,648.0,671.47,503.52
2016,5,8,11,30,81.0,452.0,3.9,23.0,528.0,527.55,395.08
2016,5,8,11,45,262.0,429.5,3.85,23.5,677.5,681.79,510.57
2016,5,8,12,0,443.0,407.0,3.8,24.0,827.0,824.76,612.21
2016,5,8,12,15,480.5,399.5,3.75,24.0,854.5,841.43,623.18
2016,5,8,12,30,518.0,392.0,3.7,24.0,882.0,855.46,633.14
2016,5,8,12,45,259.0,230.0,3.7,24.5,475.0,456.41,348.5
2016,5,8,13,0,0.0,68.0,3.7,25.0,68.0,65.95,46.17
2016,5,8,13,15,162.0,249.5,3.6,25.0,397.0,375.48,287.72
2016,5,8,13,30,324.0,431.0,3.5,25.0,726.0,668.74,499.27
2016,5,8,13,45,562.5,301.0,3.4,25.0,797.0,717.58,538.22
2016,5,8,14,0,801.0,171.0,3.3,25.0,868.0,751.04,566.57
2016,5,8,14,15,594.5,262.0,3.25,24.5,770.0,657.37,496.42
2016,5,8,14,30,388.0,353.0,3.2,24.0,672.0,580.56,438.0
2016,5,8,14,45,288.5,359.0,3.15,24.0,590.5,505.27,382.17
2016,5,8,15,0,189.0,365.0,3.1,24.0,509.0,441.49,334.24
2016,5,8,15,15,455.5,259.5,3.0,24.0,580.5,472.06,359.52
2016,5,8,15,30,722.0,154.0,2.9,24.0,652.0,483.53,367.35
2016,5,8,15,45,697.0,151.5,2.85,24.0,605.0,434.34,327.67
2016,5,8,16,0,672.0,149.0,2.8,24.0,558.0,386.88,288.83
2016,5,8,16,15,645.5,143.0,2.55,23.5,509.0,337.77,248.42
2016,5,8,16,30,619.0,137.0,2.3,23.0,460.0,290.99,209.33
2016,5,8,16,45,507.5,142.0,2.05,23.0,388.5,236.6,166.71
2016,5,8,17,0,396.0,147.0,1.8,23.0,317.0,192.24,133.68
2016,5,8,17,15,423.5,127.0,1.55,22.5,287.0,157.04,104.19
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,119.3,75.15
2016,5,8,17,45,400.5,93.5,1.1,21.5,209.0,81.84,53.74
2016,5,8,18,0,350.0,80.0,0.9,21.0,161.0,58.38,45.14
2016,5,8,18,15,274.0,64.5,0.9,20.5,117.5,48.25,36.11
2016,5,8,18,30,198.0,49.0,0.9,20.0,74.0,37.56,26.3
2016,5,8,18,45,115.0,30.0,0.9,20.0,43.0,24.93,13.29
2016,5,8,19,0,32.0,11.0,0.9,20.0,12.0,10.81,0.0
2016,5,8,19,15,16.0,5.5,0.9,19.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.86,0.0
2016,5,9,5,45,88.0,27.0,1.2,13.5,37.5,67.37,39.0
2016,5,9,6,0,176.0,46.0,1.3,14.0,67.0,127.57,96.44
2016,5,9,6,15,253.0,62.5,1.2,14.0,110.0,192.4,152.63
2016,5,9,6,30,330.0,79.0,1.1,14.0,153.0,258.29,209.09
2016,5,9,6,45,359.5,90.5,1.0,14.5,190.0,300.9,245.16
2016,5,9,7,0,389.0,102.0,0.9,15.0,227.0,345.81,281.63
2016,5,9,7,15,420.0,117.0,0.75,15.0,274.5,397.69,322.23
2016,5,9,7,30,451.0,132.0,0.6,15.0,322.0,451.36,362.43
2016,5,9,7,45,457.0,155.5,0.45,15.5,369.5,499.03,395.13
2016,5,9,8,0,463.0,179.0,0.3,16.0,417.0,545.81,425.64
2016,5,9,8,15,313.5,225.5,0.25,16.0,393.5,490.61,380.52
2016,5,9,8,30,164.0,272.0,0.2,16.0,370.0,423.93,327.19
2016,5,9,8,45,178.5,294.5,0.15,16.5,409.5,463.4,355.01
2016,5,9,9,0,193.0,317.0,0.1,17.0,449.0,503.04,381.15
2016,5,9,9,15,247.0,329.5,0.2,17.5,509.0,575.19,431.74
2016,5,9,9,30,301.0,342.0,0.3,18.0,569.0,640.05,476.03
2016,5,9,9,45,181.5,355.5,0.4,18.5,494.5,539.67,402.4
2016,5,9,10,0,62.0,369.0,0.5,19.0,420.0,434.94,325.15
2016,5,9,10,15,86.0,397.0,0.6,19.0,470.5,485.84,363.16
2016,5,9,10,30,110.0,425.0,0.7,19.0,521.0,536.63,399.17
2016,5,9,10,45,132.5,441.5,0.8,19.5,560.0,580.73,429.36
2016,5,9,11,0,155.0,458.0,0.9,20.0,599.0,616.66,453.76
2016,5,9,11,15,187.0,465.0,1.05,20.0,638.0,651.21,478.89
2016,5,9,11,30,219.0,472.0,1.2,20.0,677.0,684.78,503.26
2016,5,9,11,45,165.5,474.5,1.35,20.5,630.0,631.53,465.07
2016,5,9,12,0,112.0,477.0,1.5,21.0,583.0,575.16,424.83
2016,5,9,12,15,160.0,480.0,1.6,21.5,631.5,620.72,458.01
2016,5,9,12,30,208.0,483.0,1.7,22.0,680.0,660.7,486.14
2016,5,9,12,45,175.5,479.5,1.8,22.5,645.0,620.7,457.12
2016,5,9,13,0,143.0,476.0,1.9,23.0,610.0,581.68,429.16
2016,5,9,13,15,474.5,325.5,1.9,23.0,759.5,708.75,527.81
2016,5,9,13,30,806.0,175.0,1.9,23.0,909.0,816.72,606.55
2016,5,9,13,45,487.5,305.5,1.9,23.0,746.5,664.61,495.82
2016,5,9,14,0,169.0,436.0,1.9,23.0,584.0,532.87,396.22
2016,5,9,14,15,227.5,411.5,1.85,23.0,603.5,542.43,405.28
2016,5,9,14,30,286.0,387.0,1.8,23.0,623.0,544.06,407.46
2016,5,9,14,45,263.5,373.0,1.75,23.5,583.0,502.66,376.68
2016,5,9,15,0,241.0,359.0,1.7,24.0,543.0,466.76,349.91
2016,5,9,15,15,293.5,326.0,1.65,23.5,538.0,448.32,337.7
2016,5,9,15,30,346.0,293.0,1.6,23.0,533.0,428.97,323.85
2016,5,9,15,45,202.0,275.5,1.55,23.0,413.5,336.19,254.59
2016,5,9,16,0,58.0,258.0,1.5,23.0,294.0,257.2,195.97
2016,5,9,16,15,48.0,232.0,1.45,23.0,260.0,226.64,173.17
2016,5,9,16,30,38.0,206.0,1.4,23.0,226.0,197.27,150.94
2016,5,9,16,45,19.0,166.0,1.4,23.0,176.0,159.51,122.28
2016,5,9,17,0,0.0,126.0,1.4,23.0,126.0,118.79,91.02
2016,5,9,17,15,0.0,108.5,1.25,22.5,108.5,102.35,78.3
2016,5,9,17,30,0.0,91.0,1.1,22.0,91.0,85.99,65.34
2016,5,9,17,45,0.0,74.0,1.0,21.5,74.0,70.16,52.56
2016,5,9,18,0,0.0,57.0,0.9,21.0,57.0,54.5,41.81
2016,5,9,18,15,0.0,42.0,0.9,20.5,42.0,40.57,29.53
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,26.06,16.6
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,14.95,5.92
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.93,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.97,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.97,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,9.16,0.79
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,16.4,7.83
2016,5,10,6,15,0.0,28.0,0.5,17.0,28.0,27.02,17.05
2016,5,10,6,30,0.0,39.0,0.5,17.0,39.0,37.66,26.24
2016,5,10,6,45,0.0,51.0,0.55,17.5,51.0,49.27,36.04
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,60.89,45.66
2016,5,10,7,15,147.0,112.0,0.8,18.5,174.0,211.45,171.12
2016,5,10,7,30,294.0,161.0,1.0,19.0,285.0,375.35,300.45
2016,5,10,7,45,475.0,143.5,1.2,20.0,375.0,498.55,394.59
2016,5,10,8,0,656.0,126.0,1.4,21.0,465.0,631.15,492.28
2016,5,10,8,15,680.5,131.5,1.55,21.5,514.0,678.43,524.44
2016,5,10,8,30,705.0,137.0,1.7,22.0,563.0,725.54,555.72
2016,5,10,8,45,718.5,144.0,1.9,22.5,607.5,764.81,581.51
2016,5,10,9,0,732.0,151.0,2.1,23.0,652.0,802.72,606.16
2016,5,10,9,15,745.5,155.0,2.25,23.5,692.5,835.75,626.88
2016,5,10,9,30,759.0,159.0,2.4,24.0,733.0,867.04,646.33
2016,5,10,9,45,750.5,173.5,2.6,24.5,764.0,887.64,658.92
2016,5,10,10,0,742.0,188.0,2.8,25.0,795.0,905.19,669.56
2016,5,10,10,15,421.0,305.5,2.75,24.5,652.5,729.69,544.05
2016,5,10,10,30,100.0,423.0,2.7,24.0,510.0,525.1,390.96
2016,5,10,10,45,434.5,311.0,2.65,24.0,703.5,749.22,559.98
2016,5,10,11,0,769.0,199.0,2.6,24.0,897.0,952.38,699.85
2016,5,10,11,15,516.0,331.5,2.45,24.0,803.5,842.91,618.88
2016,5,10,11,30,263.0,464.0,2.3,24.0,710.0,723.91,529.54
2016,5,10,11,45,310.5,451.0,2.2,24.0,743.5,749.93,548.76
2016,5,10,12,0,358.0,438.0,2.1,24.0,777.0,774.21,565.42
2016,5,10,12,15,572.0,319.5,2.15,24.0,862.0,849.6,622.88
2016,5,10,12,30,786.0,201.0,2.2,24.0,947.0,913.02,668.09
2016,5,10,12,45,627.0,299.0,2.3,24.5,891.0,848.9,622.35
2016,5,10,13,0,468.0,397.0,2.4,25.0,835.0,787.24,575.99
2016,5,10,13,15,313.0,429.0,2.45,25.0,720.5,671.88,494.58
2016,5,10,13,30,158.0,461.0,2.5,25.0,606.0,565.05,417.12
2016,5,10,13,45,477.5,315.5,2.65,25.5,736.0,666.85,497.92
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,749.63,561.41
2016,5,10,14,15,787.5,168.0,2.8,26.0,836.5,710.13,532.78
2016,5,10,14,30,778.0,166.0,2.8,26.0,807.0,669.68,503.87
2016,5,10,14,45,615.5,228.5,2.85,26.0,722.5,589.52,443.98
2016,5,10,15,0,453.0,291.0,2.9,26.0,638.0,523.16,393.57
2016,5,10,15,15,336.5,305.5,2.8,25.5,555.5,454.11,342.38
2016,5,10,15,30,220.0,320.0,2.7,25.0,473.0,395.62,298.79
2016,5,10,15,45,126.0,279.0,2.6,25.0,365.5,306.15,231.98
2016,5,10,16,0,32.0,238.0,2.5,25.0,258.0,230.29,175.14
2016,5,10,16,15,200.0,218.5,2.35,24.5,325.5,263.2,198.55
2016,5,10,16,30,368.0,199.0,2.2,24.0,393.0,278.68,205.57
2016,5,10,16,45,205.0,183.5,2.05,24.0,289.5,210.36,155.66
2016,5,10,17,0,42.0,168.0,1.9,24.0,186.0,158.16,120.28
2016,5,10,17,15,239.0,140.5,1.7,23.5,223.0,149.54,105.67
2016,5,10,17,30,436.0,113.0,1.5,23.0,260.0,125.3,79.9
2016,5,10,17,45,384.0,99.0,1.3,22.5,212.0,87.91,57.84
2016,5,10,18,0,332.0,85.0,1.1,22.0,164.0,62.1,48.16
2016,5,10,18,15,259.5,68.5,1.1,21.5,120.5,51.28,38.59
2016,5,10,18,30,187.0,52.0,1.1,21.0,77.0,42.09,30.1
2016,5,10,18,45,110.0,32.0,1.1,20.5,45.5,26.52,15.07
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,11.8,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.9,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.5,1.45,16.0,3.5,0.0,0.0
2016,5,11,5,30,0.0,7.0,1.7,16.0,7.0,6.88,0.0
2016,5,11,5,45,5.5,24.5,2.0,16.5,25.0,26.3,13.16
2016,5,11,6,0,11.0,42.0,2.3,17.0,43.0,47.21,32.87
2016,5,11,6,15,28.0,63.0,2.4,17.5,68.5,80.66,61.36
2016,5,11,6,30,45.0,84.0,2.5,18.0,94.0,112.34,88.33
2016,5,11,6,45,59.0,105.5,2.6,18.5,122.5,144.27,115.12
2016,5,11,7,0,73.0,127.0,2.7,19.0,151.0,177.14,142.17
2016,5,11,7,15,36.5,122.5,2.75,19.5,134.5,150.04,119.14
2016,5,11,7,30,0.0,118.0,2.8,20.0,118.0,116.72,90.7
2016,5,11,7,45,18.0,159.5,2.85,20.5,169.0,172.06,135.39
2016,5,11,8,0,36.0,201.0,2.9,21.0,220.0,236.51,186.13
2016,5,11,8,15,31.5,215.0,2.9,21.0,232.5,247.83,194.09
2016,5,11,8,30,27.0,229.0,2.9,21.0,245.0,258.82,201.84
2016,5,11,8,45,38.5,259.5,2.95,21.5,285.0,300.71,233.49
2016,5,11,9,0,50.0,290.0,3.0,22.0,325.0,342.93,264.76
2016,5,11,9,15,244.5,292.5,3.05,22.0,476.5,533.21,412.17
2016,5,11,9,30,439.0,295.0,3.1,22.0,628.0,722.45,551.27
2016,5,11,9,45,596.0,233.5,3.15,22.0,708.5,810.34,615.64
2016,5,11,10,0,753.0,172.0,3.2,22.0,789.0,895.63,674.28
2016,5,11,10,15,552.0,285.0,3.2,22.0,746.5,832.68,626.24
2016,5,11,10,30,351.0,398.0,3.2,22.0,704.0,753.81,564.42
2016,5,11,10,45,342.5,414.0,3.25,22.0,719.0,761.16,569.19
2016,5,11,11,0,334.0,430.0,3.3,22.0,734.0,766.93,572.33
2016,5,11,11,15,366.0,408.5,3.2,22.0,747.0,771.98,576.24
2016,5,11,11,30,398.0,387.0,3.1,22.0,760.0,780.23,582.27
2016,5,11,11,45,375.5,414.0,3.05,22.0,768.5,775.15,577.12
2016,5,11,12,0,353.0,441.0,3.0,22.0,777.0,772.93,574.01
2016,5,11,12,15,302.5,458.5,2.95,22.0,746.5,734.3,545.43
2016,5,11,12,30,252.0,476.0,2.9,22.0,716.0,695.9,517.15
2016,5,11,12,45,251.5,472.0,2.85,22.0,710.5,682.11,507.64
2016,5,11,13,0,251.0,468.0,2.8,22.0,705.0,667.72,497.55
2016,5,11,13,15,211.5,465.0,2.75,22.0,662.5,621.86,464.34
2016,5,11,13,30,172.0,462.0,2.7,22.0,620.0,577.55,432.19
2016,5,11,13,45,164.0,449.5,2.65,22.0,597.0,550.99,413.44
2016,5,11,14,0,156.0,437.0,2.6,22.0,574.0,524.75,394.71
2016,5,11,14,15,203.0,417.0,2.55,22.0,589.0,530.93,400.54
2016,5,11,14,30,250.0,397.0,2.5,22.0,604.0,530.05,400.86
2016,5,11,14,45,253.5,377.5,2.45,22.5,579.0,501.41,379.43
2016,5,11,15,0,257.0,358.0,2.4,23.0,554.0,472.28,357.58
2016,5,11,15,15,308.0,324.5,2.25,23.0,547.5,456.02,345.79
2016,5,11,15,30,359.0,291.0,2.1,23.0,541.0,435.07,329.77
2016,5,11,15,45,383.0,263.0,2.0,23.0,513.0,402.03,304.1
2016,5,11,16,0,407.0,235.0,1.9,23.0,485.0,362.48,272.82
2016,5,11,16,15,352.5,224.5,1.75,22.5,428.5,316.4,237.19
2016,5,11,16,30,298.0,214.0,1.6,22.0,372.0,271.4,202.52
2016,5,11,16,45,422.5,169.5,1.45,22.0,367.5,242.75,174.82
2016,5,11,17,0,547.0,125.0,1.3,22.0,363.0,205.93,139.07
2016,5,11,17,15,505.0,116.0,1.15,21.5,313.0,162.81,105.55
2016,5,11,17,30,463.0,107.0,1.0,21.0,263.0,124.04,78.14
2016,5,11,17,45,419.0,93.0,0.9,21.0,216.0,85.59,54.95
2016,5,11,18,0,375.0,79.0,0.8,21.0,169.0,57.28,44.21
2016,5,11,18,15,298.5,65.0,0.8,20.5,125.0,48.36,36.28
2016,5,11,18,30,222.0,51.0,0.8,20.0,81.0,38.94,27.62
2016,5,11,18,45,136.0,32.5,0.85,20.0,48.5,25.21,14.33
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,11.97,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,6.88,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,12.78,0.0
2016,5,12,5,45,128.0,29.0,1.25,16.5,45.5,91.06,58.62
2016,5,12,6,0,256.0,45.0,1.4,17.0,78.0,163.06,123.42
2016,5,12,6,15,338.0,57.5,1.35,17.5,122.0,223.32,175.51
2016,5,12,6,30,420.0,70.0,1.3,18.0,166.0,291.49,232.99
2016,5,12,6,45,479.0,79.0,1.3,18.5,216.0,353.76,284.37
2016,5,12,7,0,538.0,88.0,1.3,19.0,266.0,418.75,336.12
2016,5,12,7,15,269.0,102.0,1.3,19.5,191.0,290.49,233.9
2016,5,12,7,30,0.0,116.0,1.3,20.0,116.0,114.57,88.43
2016,5,12,7,45,3.5,143.0,1.35,20.5,145.0,144.48,112.48
2016,5,12,8,0,7.0,170.0,1.4,21.0,174.0,174.58,135.79
2016,5,12,8,15,6.5,178.0,1.4,21.5,182.0,181.79,140.62
2016,5,12,8,30,6.0,186.0,1.4,22.0,190.0,189.07,145.53
2016,5,12,8,45,11.5,213.0,1.4,22.5,221.5,220.96,169.59
2016,5,12,9,0,17.0,240.0,1.4,23.0,253.0,253.06,193.32
2016,5,12,9,15,30.5,280.0,1.3,23.0,303.5,314.33,238.96
2016,5,12,9,30,44.0,320.0,1.2,23.0,354.0,368.34,278.04
2016,5,12,9,45,45.0,337.0,1.2,23.5,373.0,386.38,289.7
2016,5,12,10,0,46.0,354.0,1.2,24.0,392.0,404.18,301.3
2016,5,12,10,15,36.0,345.5,1.05,24.0,376.0,384.58,285.82
2016,5,12,10,30,26.0,337.0,0.9,24.0,360.0,364.94,270.59
2016,5,12,10,45,444.5,236.5,0.8,24.5,641.0,682.49,503.99
2016,5,12,11,0,863.0,136.0,0.7,25.0,922.0,975.39,687.59
2016,5,12,11,15,866.0,137.0,0.6,25.0,937.0,976.99,681.54
2016,5,12,11,30,869.0,138.0,0.5,25.0,952.0,975.66,678.12
2016,5,12,11,45,871.0,137.5,0.45,25.5,960.0,968.98,671.42
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,959.45,663.23
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.5,945.74,657.18
2016,5,12,12,30,873.0,137.0,0.6,26.0,969.0,929.34,649.51
2016,5,12,12,45,859.0,145.0,0.7,26.0,958.0,905.43,637.12
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,879.46,623.32
2016,5,12,13,15,841.5,152.0,0.9,26.0,932.0,852.17,608.42
2016,5,12,13,30,838.0,151.0,1.0,26.0,917.0,823.43,592.3
2016,5,12,13,45,833.0,149.0,1.1,26.0,895.0,789.39,572.41
2016,5,12,14,0,828.0,147.0,1.2,26.0,873.0,753.65,551.05
2016,5,12,14,15,820.0,145.0,1.3,26.0,844.0,714.25,526.46
2016,5,12,14,30,812.0,143.0,1.4,26.0,815.0,673.7,499.33
2016,5,12,14,45,801.5,140.5,1.5,26.0,779.5,630.14,469.29
2016,5,12,15,0,791.0,138.0,1.6,26.0,744.0,586.02,437.91
2016,5,12,15,15,777.0,134.5,1.6,25.5,703.0,538.74,403.6
2016,5,12,15,30,763.0,131.0,1.6,25.0,662.0,491.62,368.35
2016,5,12,15,45,743.0,128.0,1.65,25.0,616.5,442.66,330.18
2016,5,12,16,0,723.0,125.0,1.7,25.0,571.0,391.51,289.41
2016,5,12,16,15,379.5,166.0,1.65,24.5,398.5,272.3,201.7
2016,5,12,16,30,36.0,207.0,1.6,24.0,226.0,198.06,150.97
2016,5,12,16,45,69.0,194.0,1.6,24.0,226.0,191.07,144.96
2016,5,12,17,0,102.0,181.0,1.6,24.0,226.0,176.09,132.01
2016,5,12,17,15,93.0,158.5,1.5,23.5,195.0,153.11,114.53
2016,5,12,17,30,84.0,136.0,1.4,23.0,164.0,126.82,94.65
2016,5,12,17,45,70.5,113.0,1.3,22.5,134.0,101.15,75.74
2016,5,12,18,0,57.0,90.0,1.2,22.0,104.0,78.1,61.88
2016,5,12,18,15,39.0,69.0,1.1,21.5,77.5,60.91,46.86
2016,5,12,18,30,21.0,48.0,1.0,21.0,51.0,43.36,31.26
2016,5,12,18,45,10.5,29.0,0.95,20.5,30.5,26.95,15.88
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,9.64,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.91,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.5,1.65,18.0,0.5,0.49,0.0
2016,5,13,5,30,0.0,1.0,1.6,18.0,1.0,0.98,0.0
2016,5,13,5,45,0.0,6.5,1.6,18.0,6.5,6.26,0.0
2016,5,13,6,0,0.0,12.0,1.6,18.0,12.0,11.57,3.85
2016,5,13,6,15,0.0,19.5,1.65,18.0,19.5,18.81,10.1
2016,5,13,6,30,0.0,27.0,1.7,18.0,27.0,26.05,16.34
2016,5,13,6,45,0.0,35.0,1.75,18.5,35.0,33.79,22.87
2016,5,13,7,0,0.0,43.0,1.8,19.0,43.0,41.52,29.29
2016,5,13,7,15,0.0,78.0,1.95,19.0,78.0,75.68,57.61
2016,5,13,7,30,0.0,113.0,2.1,19.0,113.0,111.39,86.72
2016,5,13,7,45,0.0,83.0,2.25,19.0,83.0,80.28,60.92
2016,5,13,8,0,0.0,53.0,2.4,19.0,53.0,51.23,36.85
2016,5,13,8,15,0.0,62.0,2.45,19.0,62.0,59.95,43.9
2016,5,13,8,30,0.0,71.0,2.5,19.0,71.0,68.68,50.88
2016,5,13,8,45,1.5,121.0,2.65,19.0,122.0,119.05,91.53
2016,5,13,9,0,3.0,171.0,2.8,19.0,173.0,170.43,132.25
2016,5,13,9,15,11.5,221.5,2.8,19.0,230.0,228.86,178.05
2016,5,13,9,30,20.0,272.0,2.8,19.0,287.0,287.76,223.35
2016,5,13,9,45,169.0,325.0,2.85,19.5,463.5,496.23,384.56
2016,5,13,10,0,318.0,378.0,2.9,20.0,640.0,700.92,533.34
2016,5,13,10,15,571.0,264.0,2.8,20.0,755.0,831.99,630.62
2016,5,13,10,30,824.0,150.0,2.7,20.0,870.0,955.08,713.9
2016,5,13,10,45,628.5,266.5,2.65,20.5,824.0,893.37,667.63
2016,5,13,11,0,433.0,383.0,2.6,21.0,778.0,820.43,609.67
2016,5,13,11,15,423.5,394.0,2.5,21.5,786.0,818.25,606.08
2016,5,13,11,30,414.0,405.0,2.4,22.0,794.0,814.33,600.79
2016,5,13,11,45,358.0,435.0,2.35,22.5,773.5,780.34,574.23
2016,5,13,12,0,302.0,465.0,2.3,23.0,753.0,749.44,549.98
2016,5,13,12,15,354.5,440.5,2.25,23.0,779.0,765.7,562.59
2016,5,13,12,30,407.0,416.0,2.2,23.0,805.0,780.69,573.82
2016,5,13,12,45,435.0,409.5,2.15,23.5,821.5,786.73,576.94
2016,5,13,13,0,463.0,403.0,2.1,24.0,838.0,790.42,578.5
2016,5,13,13,15,495.5,383.5,2.1,24.0,843.0,783.27,574.65
2016,5,13,13,30,528.0,364.0,2.1,24.0,848.0,773.31,568.93
2016,5,13,13,45,434.5,384.5,2.1,24.0,776.5,698.87,516.37
2016,5,13,14,0,341.0,405.0,2.1,24.0,705.0,631.49,468.3
2016,5,13,14,15,606.0,263.5,2.1,24.0,774.5,671.61,503.26
2016,5,13,14,30,871.0,122.0,2.1,24.0,844.0,697.05,525.57
