Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,45,856.0,123.0,2.1,24.0,807.0,651.97,492.39
2016,5,13,15,0,841.0,124.0,2.1,24.0,770.0,603.85,456.93
2016,5,13,15,15,828.5,121.5,2.1,24.0,729.0,556.13,420.91
2016,5,13,15,30,816.0,119.0,2.1,24.0,688.0,508.34,383.85
2016,5,13,15,45,797.0,116.5,2.1,24.0,641.5,457.8,343.79
2016,5,13,16,0,778.0,114.0,2.1,24.0,595.0,408.24,303.45
2016,5,13,16,15,756.5,110.0,2.0,23.5,546.0,357.69,261.83
2016,5,13,16,30,735.0,106.0,1.9,23.0,497.0,305.34,218.07
2016,5,13,16,45,704.0,101.5,1.85,23.0,445.0,255.29,175.63
2016,5,13,17,0,673.0,97.0,1.8,23.0,393.0,208.26,136.08
2016,5,13,17,15,633.0,91.0,1.65,22.5,340.5,161.84,99.19
2016,5,13,17,30,593.0,85.0,1.5,22.0,288.0,119.67,68.87
2016,5,13,17,45,542.5,76.0,1.35,21.5,237.5,78.81,45.11
2016,5,13,18,0,492.0,67.0,1.2,21.0,187.0,47.21,35.53
2016,5,13,18,15,408.5,56.5,1.15,20.0,140.0,41.47,30.45
2016,5,13,18,30,325.0,46.0,1.1,19.0,93.0,34.73,24.22
2016,5,13,18,45,211.5,31.5,1.1,18.5,57.0,24.26,14.05
2016,5,13,19,0,98.0,17.0,1.1,18.0,21.0,13.27,0.0
2016,5,13,19,15,49.0,8.5,1.15,17.5,10.5,8.36,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,46.5,7.0,0.9,10.5,8.5,6.88,0.0
2016,5,14,5,30,93.0,14.0,1.0,11.0,17.0,39.89,0.0
2016,5,14,5,45,221.0,27.5,1.15,12.0,52.5,121.51,83.03
2016,5,14,6,0,349.0,41.0,1.3,13.0,88.0,195.31,150.66
2016,5,14,6,15,434.5,50.5,1.15,13.5,135.5,259.44,206.89
2016,5,14,6,30,520.0,60.0,1.0,14.0,183.0,331.4,267.88
2016,5,14,6,45,575.0,67.5,0.9,14.5,234.5,392.55,318.29
2016,5,14,7,0,630.0,75.0,0.8,15.0,286.0,457.87,369.66
2016,5,14,7,15,669.5,80.5,0.8,15.5,339.0,515.18,413.34
2016,5,14,7,30,709.0,86.0,0.8,16.0,392.0,574.58,456.93
2016,5,14,7,45,739.0,90.5,0.85,17.0,445.0,625.62,492.51
2016,5,14,8,0,769.0,95.0,0.9,18.0,498.0,679.8,527.85
2016,5,14,8,15,790.5,98.5,1.3,18.5,548.0,726.64,561.79
2016,5,14,8,30,812.0,102.0,1.7,19.0,598.0,772.89,594.7
2016,5,14,8,45,832.0,103.0,2.1,20.0,645.5,814.21,622.44
2016,5,14,9,0,852.0,104.0,2.5,21.0,693.0,849.24,645.34
2016,5,14,9,15,863.5,106.0,2.7,21.0,734.5,881.5,667.12
2016,5,14,9,30,875.0,108.0,2.9,21.0,776.0,911.69,687.48
2016,5,14,9,45,889.5,106.5,3.15,21.5,813.5,938.62,704.64
2016,5,14,10,0,904.0,105.0,3.4,22.0,851.0,963.25,720.22
2016,5,14,10,15,910.0,106.5,3.55,22.0,880.0,980.51,731.58
2016,5,14,10,30,916.0,108.0,3.7,22.0,909.0,994.89,741.14
2016,5,14,10,45,919.0,109.5,3.9,22.5,931.0,1003.39,745.78
2016,5,14,11,0,922.0,111.0,4.1,23.0,953.0,1008.82,748.48
2016,5,14,11,15,924.0,111.5,4.2,23.0,968.0,1009.16,748.72
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,1006.4,747.04
2016,5,14,11,45,925.5,113.5,4.4,23.0,990.0,999.18,742.48
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,988.93,736.05
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,973.8,726.28
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,955.85,714.69
2016,5,14,12,45,914.5,119.0,4.7,23.5,986.0,932.29,698.28
2016,5,14,13,0,906.0,123.0,4.8,24.0,976.0,906.36,680.27
2016,5,14,13,15,902.0,122.5,4.8,24.0,960.5,877.78,661.09
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,846.95,640.32
2016,5,14,13,45,517.0,280.5,4.8,24.0,752.0,668.13,509.05
2016,5,14,14,0,136.0,439.0,4.8,24.0,559.0,512.49,386.47
2016,5,14,14,15,493.5,283.5,4.7,23.5,697.0,611.99,469.53
2016,5,14,14,30,851.0,128.0,4.6,23.0,835.0,690.43,533.16
2016,5,14,14,45,427.0,143.0,4.55,23.0,498.0,397.45,310.67
2016,5,14,15,0,3.0,158.0,4.5,23.0,161.0,153.68,116.28
2016,5,14,15,15,385.0,148.0,4.35,22.5,417.5,338.68,265.01
2016,5,14,15,30,767.0,138.0,4.2,22.0,674.0,502.79,388.25
2016,5,14,15,45,383.5,126.5,4.05,22.0,394.5,280.03,216.06
2016,5,14,16,0,0.0,115.0,3.9,22.0,115.0,110.76,83.82
2016,5,14,16,15,319.0,127.0,3.95,21.5,297.5,219.45,166.29
2016,5,14,16,30,638.0,139.0,4.0,21.0,480.0,306.67,225.29
2016,5,14,16,45,601.0,134.0,4.1,21.0,429.0,259.65,185.04
2016,5,14,17,0,564.0,129.0,4.2,21.0,378.0,216.57,148.87
2016,5,14,17,15,524.5,119.5,4.3,20.0,328.0,172.35,113.84
2016,5,14,17,30,485.0,110.0,4.4,19.0,278.0,132.24,84.52
2016,5,14,17,45,455.0,94.5,4.55,18.5,231.0,91.91,58.57
2016,5,14,18,0,425.0,79.0,4.7,18.0,184.0,57.01,44.58
2016,5,14,18,15,349.0,65.5,4.5,17.0,138.0,48.5,36.99
2016,5,14,18,30,273.0,52.0,4.3,16.0,92.0,39.51,28.69
2016,5,14,18,45,187.5,35.0,4.15,15.5,57.0,27.09,16.7
2016,5,14,19,0,102.0,18.0,4.0,15.0,22.0,14.06,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.0,8.85,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.0,7.5,1.25,4.5,10.0,20.19,0.0
2016,5,15,5,30,108.0,15.0,1.5,5.0,20.0,54.36,0.0
2016,5,15,5,45,237.0,29.0,1.75,5.5,57.0,128.74,91.57
2016,5,15,6,0,366.0,43.0,2.0,6.0,94.0,204.5,162.62
2016,5,15,6,15,450.0,53.0,2.2,6.5,142.0,269.6,221.88
2016,5,15,6,30,534.0,63.0,2.4,7.0,190.0,342.32,286.46
2016,5,15,6,45,586.5,71.0,2.65,7.5,242.0,403.51,340.1
2016,5,15,7,0,639.0,79.0,2.9,8.0,294.0,468.58,395.26
2016,5,15,7,15,677.5,85.0,2.95,8.5,347.5,526.31,442.35
2016,5,15,7,30,716.0,91.0,3.0,9.0,401.0,586.0,489.46
2016,5,15,7,45,738.5,97.5,3.05,9.5,453.0,636.8,528.08
2016,5,15,8,0,761.0,104.0,3.1,10.0,505.0,684.96,562.79
2016,5,15,8,15,783.0,108.5,3.1,10.5,555.5,733.03,595.97
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,780.53,628.06
2016,5,15,8,45,817.0,118.0,3.1,11.5,652.0,819.44,653.27
2016,5,15,9,0,829.0,123.0,3.1,12.0,698.0,856.67,676.97
2016,5,15,9,15,842.0,126.0,3.05,12.5,740.5,890.72,697.76
2016,5,15,9,30,855.0,129.0,3.0,13.0,783.0,922.75,716.89
2016,5,15,9,45,595.0,251.5,3.0,13.5,717.0,830.71,647.01
2016,5,15,10,0,335.0,374.0,3.0,14.0,651.0,713.25,552.95
2016,5,15,10,15,618.0,253.0,3.0,14.0,786.0,866.67,671.77
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,1006.42,767.45
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,1017.37,771.69
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,1025.35,775.27
2016,5,15,11,15,921.5,132.0,3.1,15.0,988.0,1028.42,776.69
2016,5,15,11,30,926.0,133.0,3.1,15.0,1005.0,1028.38,776.18
2016,5,15,11,45,931.0,132.0,3.15,15.5,1015.0,1023.73,771.73
2016,5,15,12,0,936.0,131.0,3.2,16.0,1025.0,1015.99,765.36
2016,5,15,12,15,936.5,131.0,3.25,16.0,1025.5,1001.98,756.32
2016,5,15,12,30,937.0,131.0,3.3,16.0,1026.0,985.07,745.43
2016,5,15,12,45,937.5,129.5,3.35,16.5,1019.5,963.9,730.31
2016,5,15,13,0,938.0,128.0,3.4,17.0,1013.0,939.99,713.41
2016,5,15,13,15,935.0,127.0,3.4,17.0,997.5,910.94,693.99
2016,5,15,13,30,932.0,126.0,3.4,17.0,982.0,879.52,672.9
2016,5,15,13,45,928.0,124.5,3.4,17.0,959.5,844.59,649.29
2016,5,15,14,0,924.0,123.0,3.4,17.0,937.0,807.62,624.1
2016,5,15,14,15,917.0,121.5,3.4,17.0,906.5,766.63,595.85
2016,5,15,14,30,910.0,120.0,3.4,17.0,876.0,724.14,565.52
2016,5,15,14,45,899.5,118.5,3.4,17.0,839.5,678.13,530.83
2016,5,15,15,0,889.0,117.0,3.4,17.0,803.0,631.3,494.75
2016,5,15,15,15,877.0,114.5,3.35,17.0,760.5,582.16,455.94
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,529.39,413.52
2016,5,15,15,45,843.5,111.0,3.3,17.0,669.5,476.81,370.23
2016,5,15,16,0,822.0,110.0,3.3,17.0,621.0,425.39,326.8
2016,5,15,16,15,800.5,106.0,3.15,16.5,570.5,372.68,281.82
2016,5,15,16,30,779.0,102.0,3.0,16.0,520.0,321.62,237.29
2016,5,15,16,45,745.0,99.0,2.85,16.0,466.0,266.6,189.24
2016,5,15,17,0,711.0,96.0,2.7,16.0,412.0,218.14,147.04
2016,5,15,17,15,672.0,90.0,2.35,15.5,358.0,169.85,107.09
2016,5,15,17,30,633.0,84.0,2.0,15.0,304.0,125.7,73.86
2016,5,15,17,45,574.5,77.0,1.7,14.5,251.0,84.01,48.79
2016,5,15,18,0,516.0,70.0,1.4,14.0,198.0,49.56,38.72
2016,5,15,18,15,436.0,59.0,1.3,13.0,149.5,43.46,33.2
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,36.93,27.01
2016,5,15,18,45,238.5,33.5,1.2,11.5,63.0,25.79,16.12
2016,5,15,19,0,121.0,19.0,1.2,11.0,25.0,14.85,0.0
2016,5,15,19,15,60.5,9.5,1.2,10.5,12.5,9.34,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,35.5,8.0,0.95,5.5,9.5,16.34,0.0
2016,5,16,5,30,71.0,16.0,1.1,6.0,19.0,41.88,0.0
2016,5,16,5,45,177.0,33.0,1.3,7.0,54.0,113.35,81.0
2016,5,16,6,0,283.0,50.0,1.5,8.0,89.0,180.96,143.11
2016,5,16,6,15,363.0,62.5,1.55,8.5,135.0,242.19,197.8
2016,5,16,6,30,443.0,75.0,1.6,9.0,181.0,311.04,257.84
2016,5,16,6,45,503.5,83.5,1.65,9.5,232.0,374.63,312.04
2016,5,16,7,0,564.0,92.0,1.7,10.0,283.0,441.33,367.03
2016,5,16,7,15,605.0,99.5,1.8,10.5,335.5,499.22,413.38
2016,5,16,7,30,646.0,107.0,1.9,11.0,388.0,559.34,460.07
2016,5,16,7,45,679.0,111.5,2.05,12.0,440.0,612.42,499.45
2016,5,16,8,0,712.0,116.0,2.2,13.0,492.0,666.44,538.43
2016,5,16,8,15,564.5,173.5,2.05,13.0,489.5,637.22,511.11
2016,5,16,8,30,417.0,231.0,1.9,13.0,487.0,599.55,477.58
2016,5,16,8,45,606.5,181.5,1.8,13.5,586.0,718.01,566.97
2016,5,16,9,0,796.0,132.0,1.7,14.0,685.0,839.04,649.08
2016,5,16,9,15,809.5,135.0,1.55,14.5,726.5,872.68,666.41
2016,5,16,9,30,823.0,138.0,1.4,15.0,768.0,904.43,682.83
2016,5,16,9,45,853.0,128.5,1.25,15.5,808.5,935.83,698.47
2016,5,16,10,0,883.0,119.0,1.1,16.0,849.0,960.3,709.02
2016,5,16,10,15,889.5,121.0,0.9,16.0,879.0,978.15,715.31
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,993.19,719.42
2016,5,16,10,45,900.5,124.5,0.55,16.5,932.0,1002.88,719.68
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,1009.56,718.1
2016,5,16,11,15,907.5,126.5,0.4,17.0,970.0,1010.26,717.88
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,1007.93,716.03
2016,5,16,11,45,909.0,129.0,0.45,17.5,992.5,1000.7,711.18
2016,5,16,12,0,908.0,131.0,0.5,18.0,1000.0,990.52,704.68
2016,5,16,12,15,907.5,131.0,0.55,18.0,999.5,975.99,696.93
2016,5,16,12,30,907.0,131.0,0.6,18.0,999.0,958.69,687.53
2016,5,16,12,45,903.0,132.0,0.7,18.5,990.5,936.52,674.84
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,911.88,660.47
2016,5,16,13,15,895.5,132.0,0.85,19.0,966.5,883.44,643.83
2016,5,16,13,30,892.0,131.0,0.9,19.0,951.0,852.76,625.6
2016,5,16,13,45,694.0,239.0,1.0,19.0,868.0,768.57,570.45
2016,5,16,14,0,496.0,347.0,1.1,19.0,785.0,694.26,516.73
2016,5,16,14,15,680.0,236.5,1.15,19.0,815.0,702.3,528.09
2016,5,16,14,30,864.0,126.0,1.2,19.0,845.0,699.98,530.41
2016,5,16,14,45,849.5,126.0,1.25,19.0,808.0,654.67,497.94
2016,5,16,15,0,835.0,126.0,1.3,19.0,771.0,606.37,462.94
2016,5,16,15,15,821.5,123.0,1.35,19.0,729.5,558.02,426.89
2016,5,16,15,30,808.0,120.0,1.4,19.0,688.0,509.71,389.73
2016,5,16,15,45,785.0,119.0,1.45,19.0,640.5,459.15,349.77
2016,5,16,16,0,762.0,118.0,1.5,19.0,593.0,409.98,309.74
2016,5,16,16,15,739.5,114.0,1.45,19.0,544.0,356.57,265.31
2016,5,16,16,30,717.0,110.0,1.4,19.0,495.0,308.01,223.83
2016,5,16,16,45,678.0,107.5,1.4,19.0,442.5,258.54,181.85
2016,5,16,17,0,639.0,105.0,1.4,19.0,390.0,212.9,143.38
2016,5,16,17,15,599.5,98.0,1.2,18.5,338.5,167.3,106.53
2016,5,16,17,30,560.0,91.0,1.0,18.0,287.0,125.91,75.82
2016,5,16,17,45,500.0,83.5,0.85,17.5,236.5,87.36,52.63
2016,5,16,18,0,440.0,76.0,0.7,17.0,186.0,55.01,43.02
2016,5,16,18,15,365.0,63.5,0.7,16.5,140.5,46.74,35.61
2016,5,16,18,30,290.0,51.0,0.7,16.0,95.0,38.53,27.97
2016,5,16,18,45,145.0,37.0,0.7,16.0,59.0,30.49,19.8
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,21.34,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,11.3,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.98,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.93,0.0
2016,5,17,5,45,0.0,6.5,1.6,12.5,6.5,6.26,0.0
2016,5,17,6,0,0.0,11.0,1.7,13.0,11.0,10.6,3.26
2016,5,17,6,15,0.0,17.5,1.7,13.0,17.5,16.88,8.77
2016,5,17,6,30,0.0,24.0,1.7,13.0,24.0,23.15,14.28
2016,5,17,6,45,0.0,31.5,1.7,13.5,31.5,30.4,20.51
2016,5,17,7,0,0.0,39.0,1.7,14.0,39.0,37.66,26.63
2016,5,17,7,15,0.0,23.0,1.75,14.0,23.0,22.2,13.36
2016,5,17,7,30,0.0,7.0,1.8,14.0,7.0,6.75,0.12
2016,5,17,7,45,0.0,46.0,1.9,14.5,46.0,44.44,32.04
2016,5,17,8,0,0.0,85.0,2.0,15.0,85.0,82.23,63.34
2016,5,17,8,15,0.0,101.0,2.1,15.0,101.0,98.02,76.11
2016,5,17,8,30,0.0,117.0,2.2,15.0,117.0,113.91,88.87
2016,5,17,8,45,4.5,163.0,2.3,15.5,166.0,163.81,128.99
2016,5,17,9,0,9.0,209.0,2.4,16.0,215.0,214.22,168.63
2016,5,17,9,15,14.0,240.5,2.3,16.0,251.0,250.48,196.71
2016,5,17,9,30,19.0,272.0,2.2,16.0,287.0,286.85,224.52
2016,5,17,9,45,22.0,292.5,2.15,16.5,310.0,310.14,241.45
2016,5,17,10,0,25.0,313.0,2.1,17.0,333.0,341.35,264.22
2016,5,17,10,15,26.0,327.5,2.0,17.0,350.0,356.34,274.83
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,371.12,285.3
2016,5,17,10,45,29.5,358.0,1.8,17.5,385.0,388.67,297.26
2016,5,17,11,0,32.0,374.0,1.7,18.0,403.0,405.95,308.86
2016,5,17,11,15,85.5,426.0,1.65,18.0,506.5,508.89,385.03
2016,5,17,11,30,139.0,478.0,1.6,18.0,610.0,615.65,460.76
2016,5,17,11,45,110.5,472.0,1.6,18.5,577.5,573.62,428.48
2016,5,17,12,0,82.0,466.0,1.6,19.0,545.0,536.94,401.03
2016,5,17,12,15,88.0,470.0,1.65,19.0,554.5,542.78,405.78
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,548.06,409.85
2016,5,17,12,45,54.0,370.5,1.8,19.0,422.0,407.88,308.74
2016,5,17,13,0,14.0,267.0,1.9,19.0,280.0,270.35,206.15
2016,5,17,13,15,15.5,283.5,1.9,19.0,298.0,286.61,219.09
2016,5,17,13,30,17.0,300.0,1.9,19.0,316.0,302.59,231.23
2016,5,17,13,45,15.5,282.5,1.9,19.0,296.5,283.65,217.01
2016,5,17,14,0,14.0,265.0,1.9,19.0,277.0,264.87,203.0
2016,5,17,14,15,34.0,317.5,1.8,19.0,346.5,324.46,248.75
2016,5,17,14,30,54.0,370.0,1.7,19.0,416.0,382.76,292.35
2016,5,17,14,45,27.0,258.0,1.6,19.0,281.0,260.18,199.79
2016,5,17,15,0,0.0,146.0,1.5,19.0,146.0,140.58,107.21
2016,5,17,15,15,63.5,237.0,1.4,19.0,282.0,256.52,198.86
2016,5,17,15,30,127.0,328.0,1.3,19.0,418.0,359.3,276.34
2016,5,17,15,45,180.0,303.0,1.25,19.0,420.5,353.25,271.11
2016,5,17,16,0,233.0,278.0,1.2,19.0,423.0,342.18,261.94
2016,5,17,16,15,201.5,256.5,1.15,19.0,375.0,298.74,228.46
2016,5,17,16,30,170.0,235.0,1.1,19.0,327.0,258.44,197.44
2016,5,17,16,45,111.5,206.0,1.1,19.0,264.0,208.49,159.71
2016,5,17,17,0,53.0,177.0,1.1,19.0,201.0,169.12,130.63
2016,5,17,17,15,47.0,155.5,0.95,18.5,174.5,145.52,112.38
2016,5,17,17,30,41.0,134.0,0.8,18.0,148.0,122.68,94.63
2016,5,17,17,45,32.5,112.0,0.7,18.0,122.0,100.16,77.03
2016,5,17,18,0,24.0,90.0,0.6,18.0,96.0,78.79,63.5
2016,5,17,18,15,12.0,69.5,0.6,17.5,72.5,63.9,50.37
2016,5,17,18,30,0.0,49.0,0.6,17.0,49.0,45.75,34.1
2016,5,17,18,45,0.0,30.5,0.6,16.5,30.5,29.04,18.66
2016,5,17,19,0,0.0,12.0,0.6,16.0,12.0,11.58,0.0
2016,5,17,19,15,0.0,6.0,0.65,15.5,6.0,5.9,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,17.17,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,44.18,0.0
2016,5,18,5,45,180.0,32.5,2.4,14.0,54.5,113.73,80.44
2016,5,18,6,0,287.0,48.0,2.6,14.0,89.0,180.54,140.36
2016,5,18,6,15,366.0,59.5,2.65,14.0,134.5,240.65,193.68
2016,5,18,6,30,445.0,71.0,2.7,14.0,180.0,310.59,254.38
2016,5,18,6,45,222.5,59.0,2.8,14.0,113.5,194.93,161.06
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,45.39,33.12
2016,5,18,7,15,0.0,56.0,2.85,14.5,56.0,54.11,40.43
2016,5,18,7,30,0.0,65.0,2.8,15.0,65.0,62.83,47.53
2016,5,18,7,45,0.0,104.0,2.75,15.5,104.0,101.45,79.39
2016,5,18,8,0,0.0,143.0,2.7,16.0,143.0,141.03,111.34
2016,5,18,8,15,5.5,172.5,2.6,16.0,176.0,175.14,138.7
2016,5,18,8,30,11.0,202.0,2.5,16.0,209.0,209.58,165.93
2016,5,18,8,45,11.5,213.0,2.4,16.5,221.0,220.87,173.97
2016,5,18,9,0,12.0,224.0,2.3,17.0,233.0,232.19,182.01
2016,5,18,9,15,10.5,219.0,2.15,17.0,227.0,225.41,176.09
2016,5,18,9,30,9.0,214.0,2.0,17.0,221.0,218.73,170.37
2016,5,18,9,45,9.0,212.5,1.95,17.5,220.0,217.02,168.38
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,215.35,166.46
2016,5,18,10,15,10.5,231.0,1.8,18.0,240.5,236.59,182.62
2016,5,18,10,30,12.0,251.0,1.7,18.0,262.0,257.76,198.5
2016,5,18,10,45,11.0,234.5,1.6,18.5,245.0,240.13,184.24
2016,5,18,11,0,10.0,218.0,1.5,19.0,228.0,222.61,170.28
2016,5,18,11,15,10.0,215.0,1.4,19.5,225.5,219.44,167.38
2016,5,18,11,30,10.0,212.0,1.3,20.0,223.0,216.24,164.45
2016,5,18,11,45,11.0,228.0,1.25,20.5,239.5,232.57,176.43
2016,5,18,12,0,12.0,244.0,1.2,21.0,256.0,248.75,188.11
2016,5,18,12,15,26.5,330.5,1.15,21.0,356.5,348.51,262.24
2016,5,18,12,30,41.0,417.0,1.1,21.0,457.0,444.15,330.56
2016,5,18,12,45,89.5,449.0,1.1,21.0,534.5,515.51,381.75
2016,5,18,13,0,138.0,481.0,1.1,21.0,612.0,583.93,429.89
2016,5,18,13,15,146.0,465.5,1.1,21.0,602.5,569.03,419.5
2016,5,18,13,30,154.0,450.0,1.1,21.0,593.0,553.61,409.46
2016,5,18,13,45,135.0,443.5,1.15,21.0,566.5,524.62,389.35
2016,5,18,14,0,116.0,437.0,1.2,21.0,540.0,496.63,369.87
2016,5,18,14,15,133.5,424.0,1.2,21.0,538.5,490.04,366.15
2016,5,18,14,30,151.0,411.0,1.2,21.0,537.0,482.0,361.13
2016,5,18,14,45,115.5,384.0,1.25,21.0,478.5,426.41,321.15
2016,5,18,15,0,80.0,357.0,1.3,21.0,420.0,377.74,285.92
2016,5,18,15,15,62.0,325.0,1.35,21.0,372.0,333.93,254.08
2016,5,18,15,30,44.0,293.0,1.4,21.0,324.0,291.98,223.17
2016,5,18,15,45,29.0,252.5,1.45,21.0,272.5,245.94,188.76
2016,5,18,16,0,14.0,212.0,1.5,21.0,221.0,205.63,158.31
2016,5,18,16,15,7.5,185.0,1.5,20.5,190.0,177.36,137.09
2016,5,18,16,30,1.0,158.0,1.5,20.0,159.0,149.83,116.14
2016,5,18,16,45,0.5,146.0,1.55,19.5,146.5,138.02,107.4
2016,5,18,17,0,0.0,134.0,1.6,19.0,134.0,126.24,98.51
2016,5,18,17,15,0.0,116.5,1.55,18.5,116.5,109.78,85.59
2016,5,18,17,30,0.0,99.0,1.5,18.0,99.0,93.39,72.51
2016,5,18,17,45,201.5,90.0,1.5,18.0,141.5,84.34,58.73
2016,5,18,18,0,403.0,81.0,1.5,18.0,184.0,61.01,48.11
2016,5,18,18,15,330.5,68.0,1.5,17.5,139.5,50.1,38.41
2016,5,18,18,30,258.0,55.0,1.5,17.0,95.0,41.61,30.55
2016,5,18,18,45,159.5,37.5,1.5,16.5,59.5,28.87,18.6
2016,5,18,19,0,61.0,20.0,1.5,16.0,24.0,16.89,1.45
2016,5,18,19,15,30.5,10.0,1.6,16.0,12.0,9.83,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.0,8.0,1.7,12.0,9.0,12.72,0.0
2016,5,19,5,30,40.0,16.0,1.8,12.0,18.0,33.35,0.0
2016,5,19,5,45,119.5,35.5,1.95,12.0,51.0,91.0,64.72
2016,5,19,6,0,199.0,55.0,2.1,12.0,84.0,149.41,116.93
2016,5,19,6,15,99.5,49.5,2.15,12.0,64.0,104.71,83.17
2016,5,19,6,30,0.0,44.0,2.2,12.0,44.0,42.5,30.92
2016,5,19,6,45,0.0,56.5,2.25,12.5,56.5,54.59,41.33
2016,5,19,7,0,0.0,69.0,2.3,13.0,69.0,66.76,51.55
2016,5,19,7,15,0.0,68.0,2.25,13.0,68.0,65.73,50.53
2016,5,19,7,30,0.0,67.0,2.2,13.0,67.0,64.77,49.54
2016,5,19,7,45,0.0,87.5,2.15,13.5,87.5,84.74,66.02
2016,5,19,8,0,0.0,108.0,2.1,14.0,108.0,105.21,82.61
2016,5,19,8,15,0.0,75.5,2.05,14.0,75.5,73.03,55.64
2016,5,19,8,30,0.0,43.0,2.0,14.0,43.0,41.57,29.28
2016,5,19,8,45,0.0,41.5,1.95,14.5,41.5,40.13,27.94
2016,5,19,9,0,0.0,40.0,1.9,15.0,40.0,38.69,26.6
2016,5,19,9,15,0.0,86.0,1.85,15.0,86.0,83.27,63.22
2016,5,19,9,30,0.0,132.0,1.8,15.0,132.0,128.52,99.7
2016,5,19,9,45,2.5,153.0,1.8,15.0,155.5,151.59,118.03
2016,5,19,10,0,5.0,174.0,1.8,15.0,179.0,174.72,136.28
2016,5,19,10,15,6.5,179.5,1.8,15.0,185.5,181.54,141.48
2016,5,19,10,30,8.0,185.0,1.8,15.0,192.0,188.35,146.73
2016,5,19,10,45,8.5,189.0,1.85,15.5,197.0,192.7,149.73
2016,5,19,11,0,9.0,193.0,1.9,16.0,202.0,197.01,152.71
2016,5,19,11,15,13.5,244.5,1.9,16.0,258.0,251.9,195.35
2016,5,19,11,30,18.0,296.0,1.9,16.0,314.0,306.59,236.98
2016,5,19,11,45,17.0,300.0,1.95,16.0,317.0,308.93,238.42
2016,5,19,12,0,16.0,304.0,2.0,16.0,320.0,311.2,240.07
2016,5,19,12,15,17.5,316.5,2.05,16.0,334.0,324.01,249.83
2016,5,19,12,30,19.0,329.0,2.1,16.0,348.0,336.6,259.39
2016,5,19,12,45,17.5,312.0,2.15,16.0,329.5,317.77,245.17
2016,5,19,13,0,16.0,295.0,2.2,16.0,311.0,299.09,231.14
2016,5,19,13,15,16.5,297.0,2.25,16.0,313.0,300.45,232.42
2016,5,19,13,30,17.0,299.0,2.3,16.0,315.0,301.7,233.57
2016,5,19,13,45,17.5,302.0,2.35,16.0,318.5,303.78,235.39
2016,5,19,14,0,18.0,305.0,2.4,16.0,322.0,305.72,237.13
2016,5,19,14,15,17.5,294.5,2.45,16.0,310.5,294.12,228.52
2016,5,19,14,30,17.0,284.0,2.5,16.0,299.0,282.56,219.98
2016,5,19,14,45,14.0,258.5,2.55,16.0,270.5,255.5,199.33
2016,5,19,15,0,11.0,233.0,2.6,16.0,242.0,228.79,178.83
2016,5,19,15,15,53.5,278.5,2.55,16.0,317.5,288.43,226.37
2016,5,19,15,30,96.0,324.0,2.5,16.0,393.0,345.15,270.38
2016,5,19,15,45,94.5,301.5,2.5,16.0,365.5,318.12,249.43
2016,5,19,16,0,93.0,279.0,2.5,16.0,338.0,291.28,228.73
2016,5,19,16,15,87.0,255.0,2.45,15.5,306.5,261.79,206.1
2016,5,19,16,30,81.0,231.0,2.4,15.0,275.0,233.01,183.75
2016,5,19,16,45,42.0,188.0,2.35,15.0,211.0,180.95,142.99
2016,5,19,17,0,3.0,145.0,2.3,15.0,147.0,136.54,108.45
2016,5,19,17,15,1.5,126.5,2.15,14.5,127.5,118.74,94.37
2016,5,19,17,30,0.0,108.0,2.0,14.0,108.0,101.17,80.21
2016,5,19,17,45,0.0,89.5,1.95,14.0,89.5,83.95,65.87
2016,5,19,18,0,0.0,71.0,1.9,14.0,71.0,66.87,54.12
2016,5,19,18,15,0.0,53.5,1.75,14.0,53.5,50.95,39.73
2016,5,19,18,30,0.0,36.0,1.6,14.0,36.0,34.77,24.98
2016,5,19,18,45,0.0,22.5,1.45,14.0,22.5,21.72,12.84
2016,5,19,19,0,0.0,9.0,1.3,14.0,9.0,8.68,0.0
2016,5,19,19,15,0.0,4.5,1.3,13.5,4.5,4.42,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.0,1.6,11.0,4.0,3.93,0.0
2016,5,20,5,30,0.0,8.0,1.8,11.0,8.0,7.71,0.0
2016,5,20,5,45,0.0,21.5,2.0,11.5,21.5,20.75,11.06
2016,5,20,6,0,0.0,35.0,2.2,12.0,35.0,33.81,22.87
2016,5,20,6,15,0.0,52.5,2.2,12.0,52.5,51.8,38.64
2016,5,20,6,30,0.0,70.0,2.2,12.0,70.0,69.61,54.13
2016,5,20,6,45,0.0,89.0,2.25,12.5,89.0,88.92,70.52
2016,5,20,7,0,0.0,108.0,2.3,13.0,108.0,108.09,86.44
2016,5,20,7,15,0.0,108.0,2.35,13.5,108.0,106.79,84.94
2016,5,20,7,30,0.0,108.0,2.4,14.0,108.0,106.0,83.84
2016,5,20,7,45,0.0,99.0,2.5,14.5,99.0,96.35,75.38
2016,5,20,8,0,0.0,90.0,2.6,15.0,90.0,87.12,67.33
2016,5,20,8,15,46.0,182.0,2.65,15.0,211.0,222.56,179.12
2016,5,20,8,30,92.0,274.0,2.7,15.0,332.0,360.72,288.48
2016,5,20,8,45,52.0,249.0,2.8,15.5,282.5,300.37,238.56
2016,5,20,9,0,12.0,224.0,2.9,16.0,233.0,232.17,182.75
2016,5,20,9,15,13.5,239.5,2.9,16.0,249.5,249.0,195.78
2016,5,20,9,30,15.0,255.0,2.9,16.0,266.0,265.82,208.52
2016,5,20,9,45,17.0,272.5,2.9,16.5,286.0,285.11,222.71
2016,5,20,10,0,19.0,290.0,2.9,17.0,306.0,304.35,236.73
2016,5,20,10,15,22.0,312.5,2.85,17.0,332.0,329.54,255.61
2016,5,20,10,30,25.0,335.0,2.8,17.0,358.0,361.99,279.81
2016,5,20,10,45,21.5,322.5,2.75,17.0,342.5,338.05,261.12
2016,5,20,11,0,18.0,310.0,2.7,17.0,327.0,321.61,248.31
2016,5,20,11,15,16.5,294.5,2.6,17.0,310.5,304.23,234.83
2016,5,20,11,30,15.0,279.0,2.5,17.0,294.0,286.95,221.45
2016,5,20,11,45,13.0,249.5,2.45,17.0,262.5,255.57,197.29
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,224.4,173.2
2016,5,20,12,15,11.0,223.0,2.35,17.0,234.0,226.91,175.17
2016,5,20,12,30,11.0,226.0,2.3,17.0,237.0,229.36,177.02
2016,5,20,12,45,33.5,330.5,2.25,17.0,363.0,351.04,270.54
2016,5,20,13,0,56.0,435.0,2.2,17.0,489.0,468.59,357.5
2016,5,20,13,15,41.5,397.5,2.15,16.5,437.0,417.01,319.19
2016,5,20,13,30,27.0,360.0,2.1,16.0,385.0,366.66,282.16
2016,5,20,13,45,33.5,368.5,2.1,16.0,399.0,377.19,290.7
2016,5,20,14,0,40.0,377.0,2.1,16.0,413.0,387.0,298.41
2016,5,20,14,15,24.5,295.0,2.1,16.0,317.0,297.1,230.34
2016,5,20,14,30,9.0,213.0,2.1,16.0,221.0,210.52,163.57
2016,5,20,14,45,8.0,208.0,2.1,16.0,215.0,204.46,159.28
2016,5,20,15,0,7.0,203.0,2.1,16.0,209.0,198.45,154.81
2016,5,20,15,15,6.5,198.5,2.0,16.0,204.0,193.25,150.96
2016,5,20,15,30,6.0,194.0,1.9,16.0,199.0,188.06,147.13
2016,5,20,15,45,5.5,188.0,1.85,16.0,192.0,181.47,142.23
2016,5,20,16,0,5.0,182.0,1.8,16.0,185.0,174.88,137.34
2016,5,20,16,15,2.5,144.5,1.75,16.0,146.0,138.84,108.74
2016,5,20,16,30,0.0,107.0,1.7,16.0,107.0,102.95,79.91
2016,5,20,16,45,0.0,99.0,1.65,16.0,99.0,95.27,73.94
2016,5,20,17,0,0.0,91.0,1.6,16.0,91.0,87.6,67.85
2016,5,20,17,15,0.0,79.0,1.65,15.5,79.0,76.25,58.76
2016,5,20,17,30,0.0,67.0,1.7,15.0,67.0,64.76,49.4
2016,5,20,17,45,0.0,55.5,1.75,15.0,55.5,53.62,40.07
2016,5,20,18,0,0.0,44.0,1.8,15.0,44.0,42.49,30.6
2016,5,20,18,15,0.0,33.5,1.85,15.0,33.5,32.34,23.14
2016,5,20,18,30,0.0,23.0,1.9,15.0,23.0,22.19,13.87
2016,5,20,18,45,0.0,14.5,2.0,15.0,14.5,13.98,6.25
2016,5,20,19,0,0.0,6.0,2.1,15.0,6.0,5.78,0.0
2016,5,20,19,15,0.0,3.0,2.25,15.0,3.0,2.95,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,12.29,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,27.29,0.33
2016,5,21,5,45,180.5,34.5,1.3,13.5,61.0,116.8,84.32
2016,5,21,6,0,361.0,44.0,1.5,14.0,97.0,206.92,161.12
2016,5,21,6,15,437.0,53.0,1.5,14.5,143.0,267.71,214.41
2016,5,21,6,30,513.0,62.0,1.5,15.0,189.0,335.31,272.04
2016,5,21,6,45,563.0,69.0,1.5,15.5,239.0,393.23,320.26
2016,5,21,7,0,613.0,76.0,1.5,16.0,289.0,454.85,369.61
2016,5,21,7,15,351.0,129.0,1.55,16.5,255.5,375.34,304.45
2016,5,21,7,30,89.0,182.0,1.6,17.0,222.0,251.94,202.03
2016,5,21,7,45,54.5,187.5,1.65,17.5,213.0,234.81,187.23
2016,5,21,8,0,20.0,193.0,1.7,18.0,204.0,208.27,164.35
2016,5,21,8,15,35.5,225.5,1.7,18.5,246.5,262.26,206.42
2016,5,21,8,30,51.0,258.0,1.7,19.0,289.0,309.85,242.34
2016,5,21,8,45,60.0,284.0,1.75,19.5,323.5,345.41,268.34
2016,5,21,9,0,69.0,310.0,1.8,20.0,358.0,381.13,294.09
2016,5,21,9,15,133.0,339.5,1.75,20.5,439.5,478.52,366.27
2016,5,21,9,30,197.0,369.0,1.7,21.0,521.0,569.17,430.83
2016,5,21,9,45,198.5,388.0,1.7,21.5,547.5,592.12,444.58
2016,5,21,10,0,200.0,407.0,1.7,22.0,574.0,614.27,458.14
2016,5,21,10,15,158.5,421.0,1.7,22.0,556.5,589.18,438.36
2016,5,21,10,30,117.0,435.0,1.7,22.0,539.0,562.51,417.79
2016,5,21,10,45,508.5,273.5,1.7,22.5,740.0,787.09,584.76
2016,5,21,11,0,900.0,112.0,1.7,23.0,941.0,994.4,719.47
2016,5,21,11,15,584.0,290.5,1.75,23.0,832.0,874.05,637.22
2016,5,21,11,30,268.0,469.0,1.8,23.0,723.0,736.85,536.43
2016,5,21,11,45,588.5,291.0,1.85,23.0,855.0,865.35,634.7
2016,5,21,12,0,909.0,113.0,1.9,23.0,987.0,978.2,709.32
2016,5,21,12,15,581.0,297.5,1.9,23.0,856.5,842.97,617.3
2016,5,21,12,30,253.0,482.0,1.9,23.0,726.0,705.63,515.25
2016,5,21,12,45,255.5,477.5,1.95,23.0,722.5,694.1,509.04
2016,5,21,13,0,258.0,473.0,2.0,23.0,719.0,681.85,501.25
2016,5,21,13,15,349.0,431.0,2.0,23.0,757.5,708.97,522.8
2016,5,21,13,30,440.0,389.0,2.0,23.0,796.0,729.75,539.41
2016,5,21,13,45,240.0,384.0,2.05,23.0,605.5,551.35,411.73
2016,5,21,14,0,40.0,379.0,2.1,23.0,415.0,388.94,291.1
2016,5,21,14,15,143.5,392.0,2.1,23.0,513.5,469.15,352.99
2016,5,21,14,30,247.0,405.0,2.1,23.0,612.0,539.53,405.0
2016,5,21,14,45,165.0,383.0,2.15,23.0,519.0,457.95,344.85
2016,5,21,15,0,83.0,361.0,2.2,23.0,426.0,383.64,289.97
2016,5,21,15,15,49.0,299.5,2.15,23.0,337.5,304.82,231.64
2016,5,21,15,30,15.0,238.0,2.1,23.0,249.0,233.1,177.61
2016,5,21,15,45,7.5,176.5,2.1,23.0,182.0,171.82,130.91
2016,5,21,16,0,0.0,115.0,2.1,23.0,115.0,110.8,83.4
2016,5,21,16,15,39.5,173.5,2.0,22.5,195.5,175.44,134.55
2016,5,21,16,30,79.0,232.0,1.9,22.0,276.0,233.74,179.45
2016,5,21,16,45,39.5,120.0,1.85,22.0,142.0,122.6,92.77
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,7.72,0.73
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,6.75,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,5.79,0.0
2016,5,21,17,45,244.5,37.5,1.25,21.0,101.0,40.13,19.63
2016,5,21,18,0,489.0,69.0,1.1,21.0,196.0,55.03,35.48
2016,5,21,18,15,416.5,59.0,1.05,20.5,150.5,42.42,31.33
2016,5,21,18,30,344.0,49.0,1.0,20.0,105.0,36.82,26.14
2016,5,21,18,45,238.0,35.5,0.95,19.5,68.0,27.07,17.07
2016,5,21,19,0,132.0,22.0,0.9,19.0,31.0,17.08,4.25
2016,5,21,19,15,66.0,11.0,0.9,18.5,15.5,10.81,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,1.45,12.5,8.0,7.86,0.0
2016,5,22,5,30,0.0,16.0,1.7,13.0,16.0,15.45,0.0
2016,5,22,5,45,32.5,34.5,2.0,13.5,39.5,49.32,33.48
2016,5,22,6,0,65.0,53.0,2.3,14.0,63.0,88.75,67.85
2016,5,22,6,15,86.0,74.0,2.5,14.0,92.5,124.21,98.98
2016,5,22,6,30,107.0,95.0,2.7,14.0,122.0,161.1,131.06
2016,5,22,6,45,123.0,116.5,2.95,14.5,154.0,197.47,161.9
2016,5,22,7,0,139.0,138.0,3.2,15.0,186.0,234.9,192.93
2016,5,22,7,15,69.5,129.5,3.35,15.0,153.5,178.17,145.14
2016,5,22,7,30,0.0,121.0,3.5,15.0,121.0,119.51,94.71
2016,5,22,7,45,29.5,171.0,3.7,15.5,187.0,198.63,160.02
2016,5,22,8,0,59.0,221.0,3.9,16.0,253.0,275.66,221.87
2016,5,22,8,15,101.5,251.5,3.95,16.5,312.5,342.47,274.7
2016,5,22,8,30,144.0,282.0,4.0,17.0,372.0,420.44,334.95
2016,5,22,8,45,189.5,302.0,4.05,17.5,429.5,482.62,382.09
2016,5,22,9,0,235.0,322.0,4.1,18.0,487.0,546.75,429.82
2016,5,22,9,15,191.0,346.5,4.1,18.0,486.0,537.78,420.32
2016,5,22,9,30,147.0,371.0,4.1,18.0,485.0,525.93,409.0
2016,5,22,9,45,502.0,250.0,4.1,18.5,664.5,744.03,579.6
2016,5,22,10,0,857.0,129.0,4.1,19.0,844.0,950.79,725.52
2016,5,22,10,15,490.0,283.0,4.1,19.0,695.0,777.12,596.94
2016,5,22,10,30,123.0,437.0,4.1,19.0,546.0,570.47,435.14
2016,5,22,10,45,500.5,289.0,4.1,19.5,748.5,795.8,610.39
2016,5,22,11,0,878.0,141.0,4.1,20.0,951.0,1003.16,754.68
2016,5,22,11,15,882.0,142.0,4.05,20.0,967.0,1005.78,753.97
2016,5,22,11,30,886.0,143.0,4.0,20.0,983.0,1005.45,752.98
2016,5,22,11,45,599.5,307.0,4.0,20.5,877.5,892.06,671.45
2016,5,22,12,0,313.0,471.0,4.0,21.0,772.0,768.74,575.11
2016,5,22,12,15,389.5,445.5,3.95,21.0,821.0,806.88,604.52
2016,5,22,12,30,466.0,420.0,3.9,21.0,870.0,842.94,631.13
2016,5,22,12,45,439.5,416.0,3.9,21.0,837.5,801.51,601.72
2016,5,22,13,0,413.0,412.0,3.9,21.0,805.0,760.07,572.57
2016,5,22,13,15,630.0,288.0,3.85,21.0,876.5,812.51,616.32
2016,5,22,13,30,847.0,164.0,3.8,21.0,948.0,853.67,647.54
2016,5,22,13,45,833.0,167.5,3.75,21.0,924.0,817.69,622.47
2016,5,22,14,0,819.0,171.0,3.7,21.0,900.0,780.57,597.0
2016,5,22,14,15,409.5,127.0,3.6,21.0,491.5,412.44,324.46
2016,5,22,14,30,0.0,83.0,3.5,21.0,83.0,80.43,58.75
2016,5,22,14,45,6.0,161.5,3.45,21.0,166.5,159.3,121.67
2016,5,22,15,0,12.0,240.0,3.4,21.0,250.0,235.99,181.55
2016,5,22,15,15,364.0,206.0,3.2,20.5,465.5,385.61,301.28
2016,5,22,15,30,716.0,172.0,3.0,20.0,681.0,515.01,398.37
2016,5,22,15,45,685.5,172.5,2.9,20.0,634.5,466.28,358.26
2016,5,22,16,0,655.0,173.0,2.8,20.0,588.0,419.8,320.15
2016,5,22,16,15,630.5,166.0,2.65,19.5,539.5,371.3,280.41
2016,5,22,16,30,606.0,159.0,2.5,19.0,491.0,324.93,241.67
2016,5,22,16,45,361.0,175.0,2.35,19.0,367.5,246.35,183.24
2016,5,22,17,0,116.0,191.0,2.2,19.0,244.0,190.55,145.88
2016,5,22,17,15,101.0,170.5,1.95,18.5,212.5,162.89,124.44
2016,5,22,17,30,86.0,150.0,1.7,18.0,181.0,141.11,107.9
2016,5,22,17,45,76.5,126.5,1.5,17.5,151.0,114.8,87.73
2016,5,22,18,0,67.0,103.0,1.3,17.0,121.0,89.8,69.04
2016,5,22,18,15,50.5,81.0,1.2,16.5,92.5,70.45,56.4
2016,5,22,18,30,34.0,59.0,1.1,16.0,64.0,52.45,40.21
2016,5,22,18,45,17.0,38.5,1.05,15.5,41.0,35.15,24.33
2016,5,22,19,0,0.0,18.0,1.0,15.0,18.0,17.38,5.24
2016,5,22,19,15,0.0,9.0,1.0,14.5,9.0,8.85,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,53.5,10.0,1.55,9.5,13.0,23.1,0.0
2016,5,23,5,30,107.0,20.0,1.8,10.0,26.0,63.84,15.82
2016,5,23,5,45,208.0,35.5,2.05,10.5,62.0,127.7,94.24
2016,5,23,6,0,309.0,51.0,2.3,11.0,98.0,194.24,153.73
2016,5,23,6,15,383.0,63.0,2.4,11.5,144.0,254.32,207.12
2016,5,23,6,30,457.0,75.0,2.5,12.0,190.0,323.39,266.92
2016,5,23,6,45,415.0,94.5,2.7,12.5,217.5,341.7,283.7
2016,5,23,7,0,373.0,114.0,2.9,13.0,245.0,357.42,296.97
2016,5,23,7,15,391.0,132.0,3.0,13.5,289.0,404.22,334.69
2016,5,23,7,30,409.0,150.0,3.1,14.0,333.0,451.65,371.73
2016,5,23,7,45,561.0,131.0,3.25,14.5,414.0,556.0,454.96
2016,5,23,8,0,713.0,112.0,3.4,15.0,495.0,667.48,540.59
2016,5,23,8,15,735.0,116.5,3.4,15.0,544.0,713.69,572.8
2016,5,23,8,30,757.0,121.0,3.4,15.0,593.0,756.69,602.56
2016,5,23,8,45,424.5,220.5,3.4,15.5,489.0,608.14,484.39
2016,5,23,9,0,92.0,320.0,3.4,16.0,385.0,412.02,324.43
2016,5,23,9,15,52.0,279.5,3.35,16.0,317.0,332.82,262.36
2016,5,23,9,30,12.0,239.0,3.3,16.0,249.0,246.79,193.48
2016,5,23,9,45,90.0,324.5,3.3,16.5,399.5,415.02,325.61
2016,5,23,10,0,168.0,410.0,3.3,17.0,550.0,587.46,453.87
2016,5,23,10,15,220.0,418.5,3.25,17.0,609.0,645.62,496.02
2016,5,23,10,30,272.0,427.0,3.2,17.0,668.0,711.59,543.51
2016,5,23,10,45,145.0,368.0,3.2,17.5,496.5,518.43,399.05
2016,5,23,11,0,18.0,309.0,3.2,18.0,325.0,320.65,246.49
2016,5,23,11,15,239.5,358.0,3.15,18.0,585.0,601.61,463.69
2016,5,23,11,30,461.0,407.0,3.1,18.0,845.0,866.02,652.67
2016,5,23,11,45,237.0,327.5,3.1,18.5,553.0,559.89,429.36
2016,5,23,12,0,13.0,248.0,3.1,19.0,261.0,253.68,193.94
2016,5,23,12,15,152.5,360.0,3.05,19.0,507.5,498.84,383.56
2016,5,23,12,30,292.0,472.0,3.0,19.0,754.0,732.44,551.78
2016,5,23,12,45,176.0,457.5,2.95,19.0,627.5,603.31,455.65
2016,5,23,13,0,60.0,443.0,2.9,19.0,501.0,480.0,363.48
