Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,13,15,38.0,369.5,2.8,19.0,406.0,387.65,295.62
2016,5,23,13,30,16.0,296.0,2.7,19.0,311.0,298.14,228.24
2016,5,23,13,45,441.0,215.0,2.65,19.0,607.5,552.11,431.09
2016,5,23,14,0,866.0,134.0,2.6,19.0,904.0,783.48,600.03
2016,5,23,14,15,858.5,132.0,2.55,19.0,875.0,744.08,570.81
2016,5,23,14,30,851.0,130.0,2.5,19.0,846.0,703.37,541.96
2016,5,23,14,45,577.0,243.0,2.45,19.0,719.5,590.76,455.11
2016,5,23,15,0,303.0,356.0,2.4,19.0,593.0,503.99,386.63
2016,5,23,15,15,551.0,240.5,2.3,18.5,643.5,520.86,402.95
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,519.31,402.52
2016,5,23,15,45,529.5,201.5,2.15,18.0,569.0,421.69,325.85
2016,5,23,16,0,260.0,278.0,2.1,18.0,444.0,351.99,271.96
2016,5,23,16,15,170.0,256.0,2.0,18.0,361.0,289.68,224.23
2016,5,23,16,30,80.0,234.0,1.9,18.0,278.0,236.21,183.79
2016,5,23,16,45,108.0,213.0,1.8,18.0,266.5,215.24,166.5
2016,5,23,17,0,136.0,192.0,1.7,18.0,255.0,196.05,149.97
2016,5,23,17,15,126.5,170.0,1.5,17.5,222.5,167.12,127.1
2016,5,23,17,30,117.0,148.0,1.3,17.0,190.0,139.33,105.39
2016,5,23,17,45,311.0,109.0,1.1,17.0,197.0,109.12,74.85
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,58.5,37.09
2016,5,23,18,15,434.0,60.0,0.85,16.5,157.5,43.03,32.45
2016,5,23,18,30,363.0,50.0,0.8,16.0,111.0,37.45,27.23
2016,5,23,18,45,262.0,37.0,0.75,15.5,73.0,28.18,18.48
2016,5,23,19,0,161.0,24.0,0.7,15.0,35.0,18.65,6.65
2016,5,23,19,15,80.5,12.0,0.6,15.0,17.5,11.8,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.0,10.0,1.3,10.5,14.5,29.75,0.0
2016,5,24,5,30,160.0,20.0,1.5,11.0,29.0,79.82,24.5
2016,5,24,5,45,272.5,32.5,1.7,12.0,66.5,147.46,108.58
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,218.66,171.62
2016,5,24,6,15,459.0,54.0,1.85,13.5,151.0,279.93,225.71
2016,5,24,6,30,533.0,63.0,1.8,14.0,198.0,347.78,283.79
2016,5,24,6,45,586.0,69.5,1.8,14.5,249.0,407.73,333.88
2016,5,24,7,0,639.0,76.0,1.8,15.0,300.0,471.6,385.23
2016,5,24,7,15,675.5,81.5,1.95,16.0,352.5,527.59,428.43
2016,5,24,7,30,712.0,87.0,2.1,17.0,405.0,585.4,471.56
2016,5,24,7,45,740.5,91.0,2.25,18.0,457.0,635.06,507.1
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,687.64,542.52
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,733.64,572.26
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,779.01,600.91
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,819.14,625.29
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,857.86,648.28
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,885.57,664.73
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,916.49,683.29
2016,5,24,9,45,875.5,114.5,2.05,21.5,819.0,941.81,696.62
2016,5,24,10,0,885.0,116.0,2.0,22.0,855.0,964.7,708.28
2016,5,24,10,15,892.0,117.5,1.95,22.5,884.5,982.61,716.64
2016,5,24,10,30,899.0,119.0,1.9,23.0,914.0,997.75,723.25
2016,5,24,10,45,904.5,119.5,1.85,23.5,937.5,1007.52,726.48
2016,5,24,11,0,910.0,120.0,1.8,24.0,961.0,1014.35,727.95
2016,5,24,11,15,913.0,121.0,1.75,24.0,976.5,1016.23,727.85
2016,5,24,11,30,916.0,122.0,1.7,24.0,992.0,1015.08,725.99
2016,5,24,11,45,918.0,122.0,1.7,24.0,1000.5,1008.94,721.85
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,999.83,716.01
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.5,985.93,707.27
2016,5,24,12,30,920.0,122.0,1.7,24.0,1010.0,969.22,696.88
2016,5,24,12,45,921.5,119.5,1.7,24.5,1003.5,948.76,682.85
2016,5,24,13,0,923.0,117.0,1.7,25.0,997.0,925.62,667.21
2016,5,24,13,15,920.0,116.5,1.7,25.0,982.0,897.89,649.96
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,867.84,631.18
2016,5,24,13,45,912.0,115.0,1.75,25.0,944.5,833.53,610.03
2016,5,24,14,0,907.0,114.0,1.8,25.0,922.0,797.3,587.39
2016,5,24,14,15,900.5,112.5,1.8,25.0,893.0,757.75,561.84
2016,5,24,14,30,894.0,111.0,1.8,25.0,864.0,716.71,535.02
2016,5,24,14,45,885.0,109.0,1.8,25.0,828.5,672.31,503.7
2016,5,24,15,0,876.0,107.0,1.8,25.0,793.0,626.99,470.89
2016,5,24,15,15,864.5,105.0,1.8,24.5,752.5,579.57,436.58
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,531.86,400.96
2016,5,24,15,45,838.5,100.5,1.8,24.0,666.5,482.23,362.08
2016,5,24,16,0,824.0,98.0,1.8,24.0,621.0,429.14,319.62
2016,5,24,16,15,804.5,94.5,1.7,24.0,572.5,377.7,277.09
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,327.64,234.8
2016,5,24,16,45,760.0,87.0,1.55,24.0,472.5,277.25,191.99
2016,5,24,17,0,735.0,83.0,1.5,24.0,421.0,229.21,151.09
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.0,178.4,109.63
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,134.23,75.79
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,91.56,48.03
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,54.07,31.05
2016,5,24,18,15,498.5,54.0,1.2,21.0,166.0,37.61,27.12
2016,5,24,18,30,428.0,46.0,1.2,20.0,118.0,33.6,23.44
2016,5,24,18,45,319.0,35.0,1.2,19.0,78.0,26.46,16.76
2016,5,24,19,0,210.0,24.0,1.2,18.0,38.0,18.79,7.08
2016,5,24,19,15,105.0,12.0,1.2,17.5,19.0,11.8,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,80.5,10.0,0.8,14.5,14.5,29.95,0.0
2016,5,25,5,30,161.0,20.0,0.8,15.0,29.0,80.43,27.31
2016,5,25,5,45,272.0,32.5,0.8,16.0,67.0,147.54,107.05
2016,5,25,6,0,383.0,45.0,0.8,17.0,105.0,218.23,167.99
2016,5,25,6,15,458.0,54.0,0.8,17.5,152.0,279.89,220.83
2016,5,25,6,30,533.0,63.0,0.8,18.0,199.0,348.23,277.51
2016,5,25,6,45,581.5,70.5,0.8,18.5,249.5,406.96,324.84
2016,5,25,7,0,630.0,78.0,0.8,19.0,300.0,469.22,372.99
2016,5,25,7,15,666.5,83.5,0.8,19.5,352.0,524.84,414.34
2016,5,25,7,30,703.0,89.0,0.8,20.0,404.0,582.28,455.51
2016,5,25,7,45,729.5,94.0,0.85,21.0,455.0,631.19,488.66
2016,5,25,8,0,756.0,99.0,0.9,22.0,506.0,683.01,521.51
2016,5,25,8,15,776.5,102.5,1.0,22.5,555.5,728.56,550.79
2016,5,25,8,30,797.0,106.0,1.1,23.0,605.0,773.5,579.25
2016,5,25,8,45,813.5,108.5,1.25,23.5,650.5,813.09,604.36
2016,5,25,9,0,830.0,111.0,1.4,24.0,696.0,851.33,628.36
2016,5,25,9,15,842.5,114.0,1.45,24.0,737.5,879.65,645.68
2016,5,25,9,30,855.0,117.0,1.5,24.0,779.0,911.28,665.24
2016,5,25,9,45,862.5,120.0,1.55,24.5,814.5,936.11,678.99
2016,5,25,10,0,870.0,123.0,1.6,25.0,850.0,958.45,691.19
2016,5,25,10,15,877.0,124.5,1.65,25.0,879.5,976.12,701.83
2016,5,25,10,30,884.0,126.0,1.7,25.0,909.0,991.07,710.87
2016,5,25,10,45,889.0,127.5,1.75,25.5,932.0,1001.25,715.62
2016,5,25,11,0,894.0,129.0,1.8,26.0,955.0,1008.51,718.67
2016,5,25,11,15,897.0,129.5,1.85,26.0,970.5,1009.83,719.55
2016,5,25,11,30,900.0,130.0,1.9,26.0,986.0,1008.18,718.74
2016,5,25,11,45,901.5,130.5,2.0,26.5,994.0,1002.12,714.48
2016,5,25,12,0,903.0,131.0,2.1,27.0,1002.0,993.15,708.47
2016,5,25,12,15,902.5,131.5,2.1,27.0,1002.0,979.44,699.83
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,963.0,689.57
2016,5,25,12,45,894.0,135.5,2.15,27.0,993.0,939.99,675.7
2016,5,25,13,0,886.0,139.0,2.2,27.0,984.0,914.69,660.36
2016,5,25,13,15,882.0,138.0,2.15,27.0,968.5,886.5,642.19
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,856.16,622.61
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,821.53,600.57
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,785.27,577.32
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,746.18,551.62
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,705.82,524.12
2016,5,25,14,45,832.5,133.0,1.95,27.0,811.0,659.23,491.0
2016,5,25,15,0,819.0,132.0,1.9,27.0,775.0,613.86,458.05
2016,5,25,15,15,724.0,166.5,1.85,26.5,713.0,552.17,412.77
2016,5,25,15,30,629.0,201.0,1.8,26.0,651.0,499.88,373.64
2016,5,25,15,45,645.0,178.0,1.8,26.0,613.5,455.79,340.12
2016,5,25,16,0,661.0,155.0,1.8,26.0,576.0,409.74,303.93
2016,5,25,16,15,686.0,134.0,1.75,26.0,541.0,366.94,268.66
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,321.49,230.15
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.0,272.93,189.67
2016,5,25,17,0,649.0,105.0,1.6,26.0,404.0,227.35,151.66
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.0,181.64,114.99
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,139.87,83.45
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,99.74,57.32
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,65.29,40.75
2016,5,25,18,15,399.0,65.0,1.15,23.0,156.5,47.21,35.12
2016,5,25,18,30,330.0,54.0,1.1,22.0,111.0,40.28,28.94
2016,5,25,18,45,234.0,39.5,1.1,21.5,73.0,30.09,19.63
2016,5,25,19,0,138.0,25.0,1.1,21.0,35.0,19.38,7.76
2016,5,25,19,15,69.0,12.5,1.1,20.5,17.5,12.29,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,21.0,10.0,1.15,17.0,11.5,15.1,0.0
2016,5,26,5,30,42.0,20.0,1.3,17.0,23.0,36.66,10.94
2016,5,26,5,45,107.0,39.5,1.5,17.5,54.5,91.91,65.93
2016,5,26,6,0,172.0,59.0,1.7,18.0,86.0,144.52,111.26
2016,5,26,6,15,224.5,77.0,1.7,18.5,126.0,195.36,154.77
2016,5,26,6,30,277.0,95.0,1.7,19.0,166.0,250.9,201.38
2016,5,26,6,45,340.0,103.0,1.75,19.5,209.5,312.34,251.73
2016,5,26,7,0,403.0,111.0,1.8,20.0,253.0,372.18,299.63
2016,5,26,7,15,201.5,120.0,1.85,20.5,191.0,264.01,212.11
2016,5,26,7,30,0.0,129.0,1.9,21.0,129.0,127.84,98.84
2016,5,26,7,45,107.0,180.0,1.95,21.5,238.0,271.08,214.86
2016,5,26,8,0,214.0,231.0,2.0,22.0,347.0,410.3,322.18
2016,5,26,8,15,198.5,257.0,2.1,22.5,372.5,432.7,336.39
2016,5,26,8,30,183.0,283.0,2.2,23.0,398.0,453.32,349.65
2016,5,26,8,45,441.5,223.5,2.3,23.5,528.0,626.43,481.24
2016,5,26,9,0,700.0,164.0,2.4,24.0,658.0,800.49,604.91
2016,5,26,9,15,501.0,257.5,2.4,24.5,622.0,735.96,552.57
2016,5,26,9,30,302.0,351.0,2.4,25.0,586.0,654.96,488.59
2016,5,26,9,45,531.5,262.0,2.45,25.5,697.5,785.58,584.66
2016,5,26,10,0,761.0,173.0,2.5,26.0,809.0,914.22,670.83
2016,5,26,10,15,769.0,175.0,2.5,26.0,838.0,931.66,680.11
2016,5,26,10,30,777.0,177.0,2.5,26.0,867.0,946.65,688.87
2016,5,26,10,45,787.5,176.0,2.5,26.5,890.0,958.47,694.29
2016,5,26,11,0,798.0,175.0,2.5,27.0,913.0,967.7,698.13
2016,5,26,11,15,801.5,176.0,2.5,27.0,928.5,969.45,698.66
2016,5,26,11,30,805.0,177.0,2.5,27.0,944.0,968.47,697.62
2016,5,26,11,45,605.5,298.5,2.5,27.0,878.0,891.52,645.38
2016,5,26,12,0,406.0,420.0,2.5,27.0,812.0,808.23,584.14
2016,5,26,12,15,283.0,457.0,2.5,27.0,730.5,719.44,521.68
2016,5,26,12,30,160.0,494.0,2.5,27.0,649.0,631.27,458.37
2016,5,26,12,45,476.0,339.5,2.55,27.0,795.5,763.61,559.78
2016,5,26,13,0,792.0,185.0,2.6,27.0,942.0,878.41,641.57
2016,5,26,13,15,788.0,184.0,2.6,27.0,927.0,851.74,623.26
2016,5,26,13,30,784.0,183.0,2.6,27.0,912.0,823.22,604.89
2016,5,26,13,45,773.0,184.5,2.6,27.0,889.5,789.73,583.1
2016,5,26,14,0,762.0,186.0,2.6,27.0,867.0,755.09,560.32
2016,5,26,14,15,753.5,183.5,2.55,27.0,838.5,717.61,534.14
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,677.43,505.75
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.5,635.62,475.94
2016,5,26,15,0,724.0,174.0,2.5,27.0,743.0,593.41,445.22
2016,5,26,15,15,710.0,170.0,2.45,27.0,704.0,548.56,411.77
2016,5,26,15,30,696.0,166.0,2.4,27.0,665.0,504.0,377.82
2016,5,26,15,45,428.0,228.5,2.35,27.0,529.0,400.41,299.75
2016,5,26,16,0,160.0,291.0,2.3,27.0,393.0,326.89,244.95
2016,5,26,16,15,390.0,216.5,2.15,26.5,439.5,330.59,245.51
2016,5,26,16,30,620.0,142.0,2.0,26.0,486.0,318.83,230.56
2016,5,26,16,45,595.5,134.0,1.9,26.0,438.0,273.06,192.43
2016,5,26,17,0,571.0,126.0,1.8,26.0,390.0,229.69,156.41
2016,5,26,17,15,533.5,117.5,1.65,25.5,341.0,186.63,122.15
2016,5,26,17,30,496.0,109.0,1.5,25.0,292.0,146.61,92.02
2016,5,26,17,45,451.5,97.5,1.4,24.5,244.0,107.55,65.84
2016,5,26,18,0,407.0,86.0,1.3,24.0,196.0,73.13,47.58
2016,5,26,18,15,342.0,73.0,1.2,23.5,152.0,53.35,40.31
2016,5,26,18,30,277.0,60.0,1.1,23.0,108.0,45.01,32.85
2016,5,26,18,45,195.5,43.0,1.0,22.5,71.5,32.88,21.91
2016,5,26,19,0,114.0,26.0,0.9,22.0,35.0,20.15,8.63
2016,5,26,19,15,57.0,13.0,0.9,21.5,17.5,12.78,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.0,10.5,1.4,17.5,14.0,23.16,0.0
2016,5,27,5,30,102.0,21.0,1.6,18.0,28.0,64.8,24.92
2016,5,27,5,45,190.5,37.0,1.85,18.5,63.0,123.89,89.62
2016,5,27,6,0,279.0,53.0,2.1,19.0,98.0,185.68,143.01
2016,5,27,6,15,348.5,65.5,2.2,19.5,142.0,243.19,192.45
2016,5,27,6,30,418.0,78.0,2.3,20.0,186.0,307.13,246.21
2016,5,27,6,45,465.5,88.5,2.4,20.5,233.5,362.91,292.19
2016,5,27,7,0,513.0,99.0,2.5,21.0,281.0,425.63,342.12
2016,5,27,7,15,552.0,107.0,2.5,21.0,330.5,480.85,385.36
2016,5,27,7,30,591.0,115.0,2.5,21.0,380.0,538.2,429.07
2016,5,27,7,45,618.5,122.0,2.55,21.5,429.0,588.15,465.36
2016,5,27,8,0,646.0,129.0,2.6,22.0,478.0,638.75,501.22
2016,5,27,8,15,669.0,134.0,2.6,22.5,525.5,683.97,531.81
2016,5,27,8,30,692.0,139.0,2.6,23.0,573.0,728.98,560.98
2016,5,27,8,45,711.5,142.5,2.6,23.5,617.5,768.9,586.04
2016,5,27,9,0,731.0,146.0,2.6,24.0,662.0,807.88,610.09
2016,5,27,9,15,745.0,149.5,2.5,24.5,702.0,837.48,626.69
2016,5,27,9,30,759.0,153.0,2.4,25.0,742.0,868.81,644.24
2016,5,27,9,45,771.0,155.0,2.35,25.5,777.0,894.82,658.36
2016,5,27,10,0,783.0,157.0,2.3,26.0,812.0,918.72,671.0
2016,5,27,10,15,791.0,159.0,2.25,26.0,841.0,936.52,680.93
2016,5,27,10,30,799.0,161.0,2.2,26.0,870.0,951.84,689.31
2016,5,27,10,45,803.5,163.5,2.15,26.5,892.5,961.66,692.85
2016,5,27,11,0,808.0,166.0,2.1,27.0,915.0,968.76,694.76
2016,5,27,11,15,812.0,167.0,2.1,27.0,930.0,971.09,695.66
2016,5,27,11,30,816.0,168.0,2.1,27.0,945.0,970.66,694.97
2016,5,27,11,45,814.5,171.0,2.1,27.0,952.5,964.15,690.55
2016,5,27,12,0,813.0,174.0,2.1,27.0,960.0,954.96,684.59
2016,5,27,12,15,813.0,174.0,2.1,27.0,960.5,941.65,676.11
2016,5,27,12,30,813.0,174.0,2.1,27.0,961.0,925.87,666.16
2016,5,27,12,45,809.0,175.0,2.1,27.0,953.5,905.04,653.02
2016,5,27,13,0,805.0,176.0,2.1,27.0,946.0,882.05,638.55
2016,5,27,13,15,801.5,175.0,2.05,27.0,931.5,855.58,621.35
2016,5,27,13,30,798.0,174.0,2.0,27.0,917.0,827.18,602.91
2016,5,27,13,45,789.0,174.5,2.0,27.0,895.0,794.0,581.68
2016,5,27,14,0,780.0,175.0,2.0,27.0,873.0,759.51,559.45
2016,5,27,14,15,772.5,173.0,1.9,27.0,845.5,722.65,534.02
2016,5,27,14,30,765.0,171.0,1.8,27.0,818.0,684.72,507.12
2016,5,27,14,45,751.0,170.0,1.75,27.0,783.5,642.61,477.15
2016,5,27,15,0,737.0,169.0,1.7,27.0,749.0,597.82,444.85
2016,5,27,15,15,723.5,165.0,1.65,26.5,710.0,552.74,412.51
2016,5,27,15,30,710.0,161.0,1.6,26.0,671.0,507.87,379.44
2016,5,27,15,45,692.0,157.0,1.55,26.0,627.5,461.29,343.55
2016,5,27,16,0,674.0,153.0,1.5,26.0,584.0,415.73,307.6
2016,5,27,16,15,651.5,147.5,1.45,26.0,537.5,368.38,269.65
2016,5,27,16,30,629.0,142.0,1.4,26.0,491.0,322.88,232.46
2016,5,27,16,45,604.0,133.5,1.35,26.0,443.0,276.07,193.97
2016,5,27,17,0,579.0,125.0,1.3,26.0,395.0,231.71,157.38
2016,5,27,17,15,542.0,117.0,1.25,25.5,345.5,188.28,122.94
2016,5,27,17,30,505.0,109.0,1.2,25.0,296.0,148.79,93.23
2016,5,27,17,45,462.0,97.5,1.15,25.0,248.5,109.34,66.51
2016,5,27,18,0,419.0,86.0,1.1,25.0,201.0,74.39,47.69
2016,5,27,18,15,353.0,73.5,1.0,24.0,156.0,53.67,40.5
2016,5,27,18,30,287.0,61.0,0.9,23.0,111.0,45.75,33.5
2016,5,27,18,45,206.0,44.5,0.85,22.5,74.0,34.06,22.94
2016,5,27,19,0,125.0,28.0,0.8,22.0,37.0,21.77,10.13
2016,5,27,19,15,62.5,14.0,0.8,21.5,18.5,13.76,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,11.5,0.95,15.5,16.5,32.27,0.0
2016,5,28,5,30,166.0,23.0,1.1,16.0,33.0,87.03,37.3
2016,5,28,5,45,276.0,35.5,1.25,17.0,71.5,152.72,111.47
2016,5,28,6,0,386.0,48.0,1.4,18.0,110.0,223.57,172.45
2016,5,28,6,15,459.5,57.5,1.3,18.5,157.0,285.51,225.54
2016,5,28,6,30,533.0,67.0,1.2,19.0,204.0,353.93,282.19
2016,5,28,6,45,586.5,73.0,1.2,19.5,255.5,413.74,330.52
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,477.44,380.01
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,533.2,420.69
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,590.71,460.69
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,639.89,492.64
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,692.09,523.9
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.0,737.67,551.48
2016,5,28,8,30,808.0,105.0,0.6,23.0,612.0,782.57,578.06
2016,5,28,8,45,823.0,108.0,0.6,23.5,657.5,821.79,600.37
2016,5,28,9,0,838.0,111.0,0.6,24.0,703.0,859.57,621.43
2016,5,28,9,15,849.5,113.5,0.7,24.0,744.0,886.66,638.53
2016,5,28,9,30,861.0,116.0,0.8,24.0,785.0,917.02,657.86
2016,5,28,9,45,873.5,116.0,0.95,24.5,821.5,943.46,674.26
2016,5,28,10,0,886.0,116.0,1.1,25.0,858.0,967.62,689.21
2016,5,28,10,15,892.5,117.5,1.15,25.0,887.5,985.12,699.64
2016,5,28,10,30,899.0,119.0,1.2,25.0,917.0,999.86,708.53
2016,5,28,10,45,672.5,252.5,1.25,25.5,858.0,929.86,663.37
2016,5,28,11,0,446.0,386.0,1.3,26.0,799.0,841.78,599.62
2016,5,28,11,15,455.0,396.5,1.3,26.0,824.0,857.21,610.01
2016,5,28,11,30,464.0,407.0,1.3,26.0,849.0,870.73,618.04
2016,5,28,11,45,692.5,263.5,1.35,26.0,929.5,942.07,671.06
2016,5,28,12,0,921.0,120.0,1.4,26.0,1010.0,1001.61,707.89
2016,5,28,12,15,920.5,120.0,1.4,26.0,1010.5,987.39,698.27
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,970.39,687.91
2016,5,28,12,45,690.5,265.0,1.45,26.5,931.0,886.41,634.3
2016,5,28,13,0,461.0,410.0,1.5,27.0,851.0,803.22,573.55
2016,5,28,13,15,682.5,266.0,1.55,27.0,907.5,840.9,606.49
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,866.52,624.8
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,832.58,603.54
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,796.66,581.37
2016,5,28,14,15,890.0,116.0,1.7,26.5,891.0,757.74,557.59
2016,5,28,14,30,883.0,115.0,1.7,26.0,862.0,717.39,532.51
2016,5,28,14,45,874.5,112.5,1.7,26.0,827.0,673.45,501.87
2016,5,28,15,0,866.0,110.0,1.7,26.0,792.0,628.59,469.69
2016,5,28,15,15,854.0,107.5,1.6,26.0,751.5,581.01,434.21
2016,5,28,15,30,842.0,105.0,1.5,26.0,711.0,533.22,397.78
2016,5,28,15,45,829.0,101.5,1.4,26.0,666.5,480.39,356.95
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,431.3,317.77
2016,5,28,16,15,797.0,95.0,1.3,25.5,573.5,380.94,277.61
2016,5,28,16,30,778.0,92.0,1.3,25.0,525.0,331.92,237.37
2016,5,28,16,45,753.5,88.0,1.3,24.5,474.0,282.03,195.82
2016,5,28,17,0,729.0,84.0,1.3,24.0,423.0,234.41,155.78
2016,5,28,17,15,695.0,79.0,1.15,23.5,371.5,183.49,114.07
2016,5,28,17,30,661.0,74.0,1.0,23.0,320.0,139.12,79.6
2016,5,28,17,45,616.0,68.0,0.9,23.0,269.5,96.72,50.92
2016,5,28,18,0,571.0,62.0,0.8,23.0,219.0,59.12,32.25
2016,5,28,18,15,503.5,54.5,0.8,22.5,171.5,37.57,26.94
2016,5,28,18,30,436.0,47.0,0.8,22.0,124.0,34.0,23.65
2016,5,28,18,45,337.0,36.0,0.8,21.5,84.0,26.91,17.09
2016,5,28,19,0,238.0,25.0,0.8,21.0,44.0,19.29,8.66
2016,5,28,19,15,119.0,12.5,0.8,21.0,22.0,12.29,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.93,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,7.71,0.0
2016,5,29,5,45,0.0,17.0,1.75,18.0,17.0,16.4,7.54
2016,5,29,6,0,0.0,26.0,1.9,18.0,26.0,25.09,15.19
2016,5,29,6,15,0.0,38.0,2.0,18.0,38.0,36.69,25.17
2016,5,29,6,30,0.0,50.0,2.1,18.0,50.0,48.3,35.08
2016,5,29,6,45,0.0,62.5,2.25,18.5,62.5,60.41,45.16
2016,5,29,7,0,0.0,75.0,2.4,19.0,75.0,72.83,55.31
2016,5,29,7,15,0.0,77.0,2.45,19.0,77.0,74.51,56.54
2016,5,29,7,30,0.0,79.0,2.5,19.0,79.0,76.4,57.9
2016,5,29,7,45,0.0,85.0,2.55,19.5,85.0,82.22,62.34
2016,5,29,8,0,0.0,91.0,2.6,20.0,91.0,88.1,66.77
2016,5,29,8,15,15.5,166.5,2.7,20.5,176.5,176.57,137.87
2016,5,29,8,30,31.0,242.0,2.8,21.0,262.0,275.89,215.04
2016,5,29,8,45,88.5,286.0,2.95,21.5,348.0,371.56,288.77
2016,5,29,9,0,146.0,330.0,3.1,22.0,434.0,478.98,368.99
2016,5,29,9,15,110.5,342.0,3.2,22.0,423.5,452.57,347.23
2016,5,29,9,30,75.0,354.0,3.3,22.0,413.0,433.24,331.14
2016,5,29,9,45,37.5,227.0,3.4,22.5,256.5,264.11,202.56
2016,5,29,10,0,0.0,100.0,3.5,23.0,100.0,97.03,71.47
2016,5,29,10,15,10.5,210.5,3.5,23.0,220.0,216.21,164.59
2016,5,29,10,30,21.0,321.0,3.5,23.0,340.0,336.71,255.52
2016,5,29,10,45,36.5,369.5,3.5,23.5,403.5,407.55,307.19
2016,5,29,11,0,52.0,418.0,3.5,24.0,467.0,470.85,352.46
2016,5,29,11,15,36.5,380.0,3.45,24.0,414.5,415.08,310.99
2016,5,29,11,30,21.0,342.0,3.4,24.0,362.0,355.11,266.5
2016,5,29,11,45,29.0,376.0,3.35,24.0,404.0,400.08,299.73
2016,5,29,12,0,37.0,410.0,3.3,24.0,446.0,439.42,328.18
2016,5,29,12,15,124.0,451.0,3.2,24.0,571.5,562.11,418.66
2016,5,29,12,30,211.0,492.0,3.1,24.0,697.0,677.08,500.41
2016,5,29,12,45,171.0,488.0,3.05,24.0,653.5,629.18,465.08
2016,5,29,13,0,131.0,484.0,3.0,24.0,610.0,582.58,431.39
2016,5,29,13,15,124.0,474.5,2.95,23.5,592.5,560.79,416.94
2016,5,29,13,30,117.0,465.0,2.9,23.0,575.0,539.24,402.42
2016,5,29,13,45,65.0,359.0,2.85,23.0,420.0,394.09,296.9
2016,5,29,14,0,13.0,253.0,2.8,23.0,265.0,253.07,191.24
2016,5,29,14,15,19.0,287.5,2.8,23.0,304.5,289.03,219.07
2016,5,29,14,30,25.0,322.0,2.8,23.0,344.0,320.52,242.9
2016,5,29,14,45,30.5,322.0,2.85,23.0,347.5,321.52,244.02
2016,5,29,15,0,36.0,322.0,2.9,23.0,351.0,321.86,244.74
2016,5,29,15,15,28.5,291.0,2.9,22.5,313.5,286.7,218.95
2016,5,29,15,30,21.0,260.0,2.9,22.0,276.0,256.7,196.88
2016,5,29,15,45,10.5,206.0,2.95,22.0,214.0,200.63,154.02
2016,5,29,16,0,0.0,152.0,3.0,22.0,152.0,145.4,111.17
2016,5,29,16,15,0.0,141.0,2.95,22.0,141.0,134.85,103.22
2016,5,29,16,30,0.0,130.0,2.9,22.0,130.0,124.32,95.17
2016,5,29,16,45,0.0,124.5,2.85,22.0,124.5,118.82,91.1
2016,5,29,17,0,0.0,119.0,2.8,22.0,119.0,113.25,86.94
2016,5,29,17,15,0.0,104.5,2.75,21.5,104.5,99.55,76.29
2016,5,29,17,30,0.0,90.0,2.7,21.0,90.0,85.88,65.5
2016,5,29,17,45,0.0,75.5,2.7,21.0,75.5,72.26,54.44
2016,5,29,18,0,0.0,61.0,2.7,21.0,61.0,58.71,43.25
2016,5,29,18,15,0.0,47.5,2.65,20.5,47.5,45.89,34.4
2016,5,29,18,30,0.0,34.0,2.6,20.0,34.0,32.83,22.83
2016,5,29,18,45,0.0,23.0,2.6,20.0,23.0,22.2,13.22
2016,5,29,19,0,0.0,12.0,2.6,20.0,12.0,11.57,3.09
2016,5,29,19,15,0.0,6.0,2.6,19.5,6.0,5.9,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,24.0,11.0,2.25,17.0,12.5,16.91,0.0
2016,5,30,5,30,48.0,22.0,2.3,17.0,25.0,41.37,16.82
2016,5,30,5,45,104.0,39.0,2.4,17.5,53.5,89.82,64.83
2016,5,30,6,0,160.0,56.0,2.5,18.0,82.0,135.72,104.65
2016,5,30,6,15,191.0,75.0,2.55,18.0,116.5,178.1,141.66
2016,5,30,6,30,222.0,94.0,2.6,18.0,151.0,222.96,180.18
2016,5,30,6,45,243.5,113.0,2.65,18.5,188.5,265.14,215.27
2016,5,30,7,0,265.0,132.0,2.7,19.0,226.0,308.79,250.56
2016,5,30,7,15,322.5,145.0,2.7,19.5,278.5,369.3,298.7
2016,5,30,7,30,380.0,158.0,2.7,20.0,331.0,442.86,355.48
2016,5,30,7,45,347.0,187.5,2.7,20.5,359.5,457.73,364.57
2016,5,30,8,0,314.0,217.0,2.7,21.0,388.0,477.7,377.17
2016,5,30,8,15,310.5,241.0,2.65,21.5,423.5,510.99,399.91
2016,5,30,8,30,307.0,265.0,2.6,22.0,459.0,543.03,421.14
2016,5,30,8,45,280.0,293.0,2.55,22.5,480.0,558.42,429.2
2016,5,30,9,0,253.0,321.0,2.5,23.0,501.0,571.15,435.27
2016,5,30,9,15,341.5,313.0,2.5,23.0,570.5,645.39,489.85
2016,5,30,9,30,430.0,305.0,2.5,23.0,640.0,731.35,550.8
2016,5,30,9,45,324.0,356.5,2.5,23.5,615.0,685.05,512.67
2016,5,30,10,0,218.0,408.0,2.5,24.0,590.0,633.33,471.52
2016,5,30,10,15,141.0,408.5,2.5,24.0,528.5,559.95,417.28
2016,5,30,10,30,64.0,409.0,2.5,24.0,467.0,476.79,355.3
2016,5,30,10,45,47.5,391.5,2.5,24.5,435.0,440.98,328.46
2016,5,30,11,0,31.0,374.0,2.5,25.0,403.0,405.28,301.39
2016,5,30,11,15,28.0,369.5,2.5,25.0,396.0,396.16,294.63
2016,5,30,11,30,25.0,365.0,2.5,25.0,389.0,387.02,287.77
2016,5,30,11,45,114.5,429.0,2.5,25.5,539.5,540.35,399.49
2016,5,30,12,0,204.0,493.0,2.5,26.0,690.0,685.18,499.69
2016,5,30,12,15,539.5,311.5,2.45,26.0,834.0,822.69,602.65
2016,5,30,12,30,875.0,130.0,2.4,26.0,978.0,939.7,681.68
2016,5,30,12,45,858.5,139.5,2.4,26.0,967.0,915.38,664.89
2016,5,30,13,0,842.0,149.0,2.4,26.0,956.0,889.13,648.17
2016,5,30,13,15,838.5,148.0,2.35,26.0,941.5,862.65,630.88
2016,5,30,13,30,835.0,147.0,2.3,26.0,927.0,834.13,612.21
2016,5,30,13,45,828.0,147.0,2.3,26.0,905.0,801.79,591.33
2016,5,30,14,0,821.0,147.0,2.3,26.0,883.0,767.51,569.04
2016,5,30,14,15,813.5,145.0,2.25,26.0,855.5,729.43,543.68
2016,5,30,14,30,806.0,143.0,2.2,26.0,828.0,690.18,516.45
2016,5,30,14,45,798.0,139.5,2.2,26.0,794.5,648.24,486.61
2016,5,30,15,0,790.0,136.0,2.2,26.0,761.0,605.53,455.58
2016,5,30,15,15,777.5,133.0,2.2,25.5,722.0,560.14,422.7
2016,5,30,15,30,765.0,130.0,2.2,25.0,683.0,514.76,388.86
2016,5,30,15,45,751.0,126.0,2.2,25.0,640.0,467.95,352.29
2016,5,30,16,0,737.0,122.0,2.2,25.0,597.0,421.69,315.18
2016,5,30,16,15,671.0,132.5,2.15,25.0,539.5,365.86,270.51
2016,5,30,16,30,605.0,143.0,2.1,25.0,482.0,319.17,232.56
2016,5,30,16,45,453.0,162.5,2.05,25.0,402.5,262.7,189.63
2016,5,30,17,0,301.0,182.0,2.0,25.0,323.0,223.94,162.2
2016,5,30,17,15,288.5,161.5,1.85,24.5,283.5,187.58,133.43
2016,5,30,17,30,276.0,141.0,1.7,24.0,244.0,152.68,106.4
2016,5,30,17,45,259.0,120.5,1.55,23.5,206.0,118.93,81.77
2016,5,30,18,0,242.0,100.0,1.4,23.0,168.0,87.2,60.96
2016,5,30,18,15,209.0,81.5,1.3,22.5,131.5,63.94,49.59
2016,5,30,18,30,176.0,63.0,1.2,22.0,95.0,50.42,37.69
2016,5,30,18,45,128.0,45.5,1.1,21.5,65.0,37.13,25.74
2016,5,30,19,0,80.0,28.0,1.0,21.0,35.0,23.37,12.18
2016,5,30,19,15,40.0,14.0,1.0,20.5,17.5,13.76,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,28.49,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,78.39,37.06
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.0,138.73,100.91
2016,5,31,6,0,334.0,50.0,1.6,20.0,104.0,204.26,156.83
2016,5,31,6,15,406.0,60.0,1.55,20.5,149.0,265.12,208.6
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,330.97,263.09
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,388.42,309.53
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,449.65,357.25
2016,5,31,7,15,434.5,129.5,1.55,22.0,298.5,430.32,341.02
2016,5,31,7,30,288.0,175.0,1.6,22.0,305.0,392.44,309.88
2016,5,31,7,45,498.5,140.0,1.7,22.5,398.0,520.29,409.28
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,659.46,511.35
2016,5,31,8,15,730.0,109.0,1.85,23.5,538.5,701.73,537.82
2016,5,31,8,30,751.0,113.0,1.9,24.0,586.0,746.12,566.12
2016,5,31,8,45,766.0,117.0,1.95,24.5,630.0,784.74,589.97
2016,5,31,9,0,781.0,121.0,2.0,25.0,674.0,822.05,612.67
2016,5,31,9,15,793.5,123.5,2.0,25.0,714.0,853.95,632.28
2016,5,31,9,30,806.0,126.0,2.0,25.0,754.0,884.03,650.6
2016,5,31,9,45,553.0,258.0,2.0,25.5,698.0,802.59,591.3
2016,5,31,10,0,300.0,390.0,2.0,26.0,642.0,700.51,512.86
2016,5,31,10,15,243.5,416.5,1.95,26.0,626.0,675.02,493.43
2016,5,31,10,30,187.0,443.0,1.9,26.0,610.0,639.51,466.65
2016,5,31,10,45,203.5,453.5,1.85,26.0,639.5,664.81,483.71
2016,5,31,11,0,220.0,464.0,1.8,26.0,669.0,689.39,499.69
2016,5,31,11,15,266.0,461.5,1.75,26.0,713.0,734.35,530.07
2016,5,31,11,30,312.0,459.0,1.7,26.0,757.0,771.83,555.0
2016,5,31,11,45,584.0,301.0,1.7,26.5,864.5,875.28,630.17
2016,5,31,12,0,856.0,143.0,1.7,27.0,972.0,963.61,686.35
2016,5,31,12,15,500.5,319.0,1.65,27.0,804.0,793.63,571.29
2016,5,31,12,30,145.0,495.0,1.6,27.0,636.0,619.17,444.5
2016,5,31,12,45,206.5,484.5,1.6,27.0,683.5,658.43,474.22
2016,5,31,13,0,268.0,474.0,1.6,27.0,731.0,694.55,499.79
2016,5,31,13,15,547.0,314.5,1.6,27.0,829.0,773.29,560.65
2016,5,31,13,30,826.0,155.0,1.6,27.0,927.0,835.76,605.49
2016,5,31,13,45,565.0,290.5,1.65,27.0,813.0,725.49,528.73
2016,5,31,14,0,304.0,426.0,1.7,27.0,699.0,630.88,458.87
2016,5,31,14,15,551.0,288.0,1.7,27.0,763.5,669.79,492.68
2016,5,31,14,30,798.0,150.0,1.7,27.0,828.0,692.06,512.79
2016,5,31,14,45,417.0,236.0,1.7,27.0,589.5,487.36,364.0
2016,5,31,15,0,36.0,322.0,1.7,27.0,351.0,322.05,238.9
2016,5,31,15,15,393.5,230.5,1.7,27.0,516.5,429.3,322.98
2016,5,31,15,30,751.0,139.0,1.7,27.0,682.0,516.72,386.17
2016,5,31,15,45,732.5,136.0,1.7,27.0,638.0,466.31,346.86
2016,5,31,16,0,714.0,133.0,1.7,27.0,594.0,419.61,310.17
2016,5,31,16,15,692.5,128.5,1.65,26.5,547.5,371.63,272.13
2016,5,31,16,30,671.0,124.0,1.6,26.0,501.0,325.34,234.52
2016,5,31,16,45,639.5,119.5,1.55,26.0,451.5,278.09,195.44
2016,5,31,17,0,608.0,115.0,1.5,26.0,402.0,233.88,158.77
2016,5,31,17,15,571.5,108.0,1.4,25.5,352.5,189.77,123.32
2016,5,31,17,30,535.0,101.0,1.3,25.0,303.0,149.49,92.46
2016,5,31,17,45,484.0,93.0,1.2,25.0,254.5,111.44,66.63
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,77.74,48.39
2016,5,31,18,15,367.5,73.0,1.0,24.0,161.0,52.97,39.94
2016,5,31,18,30,302.0,61.0,0.9,23.0,116.0,45.45,33.34
2016,5,31,18,45,215.5,45.5,0.85,22.5,78.5,34.63,23.57
2016,5,31,19,0,129.0,30.0,0.8,22.0,41.0,23.24,12.23
2016,5,31,19,15,64.5,15.0,0.8,21.5,20.5,14.74,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,49.5,12.0,0.9,18.5,15.0,24.42,0.0
2016,6,1,5,30,99.0,24.0,1.1,19.0,30.0,63.84,30.03
2016,6,1,5,45,191.5,39.5,1.3,19.5,65.5,127.69,92.84
2016,6,1,6,0,284.0,55.0,1.5,20.0,101.0,190.71,146.52
2016,6,1,6,15,354.0,67.0,1.5,20.5,145.5,248.24,195.41
2016,6,1,6,30,424.0,79.0,1.5,21.0,190.0,312.24,248.4
2016,6,1,6,45,480.5,87.0,1.55,21.5,238.5,373.22,297.65
2016,6,1,7,0,537.0,95.0,1.6,22.0,287.0,436.49,347.16
2016,6,1,7,15,575.0,102.0,1.65,22.5,336.5,490.96,388.39
2016,6,1,7,30,613.0,109.0,1.7,23.0,386.0,547.46,429.89
2016,6,1,7,45,642.0,114.5,1.75,23.5,435.5,597.63,465.54
2016,6,1,8,0,671.0,120.0,1.8,24.0,485.0,648.52,500.79
2016,6,1,8,15,693.0,124.5,1.85,24.0,532.0,693.28,530.9
2016,6,1,8,30,715.0,129.0,1.9,24.0,579.0,737.73,560.35
2016,6,1,8,45,508.0,220.5,1.95,24.5,552.0,680.18,514.42
2016,6,1,9,0,301.0,312.0,2.0,25.0,525.0,603.14,453.07
2016,6,1,9,15,538.5,227.5,1.95,25.0,636.0,738.34,553.4
2016,6,1,9,30,776.0,143.0,1.9,25.0,747.0,875.22,644.96
2016,6,1,9,45,804.5,134.5,1.9,25.5,786.0,905.78,661.13
2016,6,1,10,0,833.0,126.0,1.9,26.0,825.0,929.28,673.66
2016,6,1,10,15,600.0,260.5,1.85,26.0,773.5,864.27,628.24
2016,6,1,10,30,367.0,395.0,1.8,26.0,722.0,771.81,558.96
2016,6,1,10,45,271.0,431.5,1.8,26.5,676.5,715.08,517.33
2016,6,1,11,0,175.0,468.0,1.8,27.0,631.0,649.52,469.11
2016,6,1,11,15,240.0,464.5,1.75,27.0,691.5,706.44,509.14
2016,6,1,11,30,305.0,461.0,1.7,27.0,752.0,767.22,549.84
2016,6,1,11,45,587.5,296.5,1.7,27.0,863.5,874.65,628.75
2016,6,1,12,0,870.0,132.0,1.7,27.0,975.0,966.88,688.4
2016,6,1,12,15,612.5,289.0,1.65,27.0,883.0,869.88,623.3
2016,6,1,12,30,355.0,446.0,1.6,27.0,791.0,768.29,549.07
2016,6,1,12,45,608.0,291.0,1.6,27.5,876.0,838.52,603.09
2016,6,1,13,0,861.0,136.0,1.6,28.0,961.0,895.21,639.9
2016,6,1,13,15,636.0,267.5,1.55,28.0,872.5,804.88,579.2
2016,6,1,13,30,411.0,399.0,1.5,28.0,784.0,720.4,517.36
2016,6,1,13,45,628.5,265.0,1.5,28.0,837.5,753.4,546.42
2016,6,1,14,0,846.0,131.0,1.5,28.0,891.0,774.22,563.08
2016,6,1,14,15,839.0,129.5,1.45,28.0,863.5,736.77,538.24
2016,6,1,14,30,832.0,128.0,1.4,28.0,836.0,698.01,512.66
2016,6,1,14,45,824.0,125.5,1.4,28.0,802.5,656.54,483.97
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,611.67,452.34
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.0,566.0,420.13
2016,6,1,15,30,792.0,118.0,1.4,27.0,691.0,520.23,386.84
2016,6,1,15,45,778.0,114.0,1.4,27.0,648.0,472.25,350.22
2016,6,1,16,0,764.0,110.0,1.4,27.0,605.0,424.77,312.97
2016,6,1,16,15,744.5,106.5,1.4,26.5,558.0,376.33,274.62
2016,6,1,16,30,725.0,103.0,1.4,26.0,511.0,329.31,236.33
2016,6,1,16,45,700.5,98.5,1.4,26.0,462.0,278.33,194.06
2016,6,1,17,0,676.0,94.0,1.4,26.0,413.0,232.7,155.69
2016,6,1,17,15,642.5,88.5,1.3,25.5,363.5,186.99,118.41
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,144.76,85.57
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,103.94,57.35
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,67.81,37.95
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,42.26,30.8
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,38.05,27.05
2016,6,1,18,45,300.0,40.0,0.85,22.5,85.0,30.18,19.87
2016,6,1,19,0,208.0,28.0,0.8,22.0,46.0,21.57,11.12
2016,6,1,19,15,104.0,14.0,0.8,21.5,23.0,10.88,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,73.5,11.5,0.45,19.5,16.5,30.09,0.0
2016,6,2,5,30,147.0,23.0,0.5,20.0,33.0,82.34,40.62
2016,6,2,5,45,246.5,36.0,0.6,20.5,69.5,142.32,102.87
2016,6,2,6,0,346.0,49.0,0.7,21.0,106.0,209.67,159.72
2016,6,2,6,15,416.5,59.0,0.65,21.0,151.0,269.05,209.84
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,334.65,263.56
2016,6,2,6,45,534.0,76.5,0.6,21.5,244.5,390.63,307.87
2016,6,2,7,0,581.0,84.0,0.6,22.0,293.0,450.01,353.07
2016,6,2,7,15,290.5,103.0,0.55,22.5,207.5,309.51,243.86
2016,6,2,7,30,0.0,122.0,0.5,23.0,122.0,120.39,91.32
2016,6,2,7,45,6.5,153.5,0.45,23.5,157.0,157.17,120.5
2016,6,2,8,0,13.0,185.0,0.4,24.0,192.0,194.4,148.53
2016,6,2,8,15,47.5,230.5,0.35,24.0,260.5,276.97,211.08
2016,6,2,8,30,82.0,276.0,0.3,24.0,329.0,354.92,267.75
2016,6,2,8,45,164.0,299.5,0.3,24.5,413.0,459.01,342.23
2016,6,2,9,0,246.0,323.0,0.3,25.0,497.0,567.44,416.19
2016,6,2,9,15,285.0,335.0,0.35,25.0,548.0,619.09,450.22
2016,6,2,9,30,324.0,347.0,0.4,25.0,599.0,671.57,484.97
