Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,45,573.0,239.0,0.45,25.5,710.5,804.3,576.79
2016,6,2,10,0,822.0,131.0,0.5,26.0,822.0,924.35,650.35
2016,6,2,10,15,829.0,132.5,0.55,26.0,850.5,941.51,659.13
2016,6,2,10,30,836.0,134.0,0.6,26.0,879.0,956.12,668.0
2016,6,2,10,45,840.0,136.0,0.65,26.5,900.5,965.66,672.59
2016,6,2,11,0,844.0,138.0,0.7,27.0,922.0,972.45,675.67
2016,6,2,11,15,847.5,138.5,0.75,27.0,937.0,974.44,677.3
2016,6,2,11,30,851.0,139.0,0.8,27.0,952.0,973.63,677.41
2016,6,2,11,45,852.0,140.0,0.85,27.5,960.0,968.1,673.43
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,959.84,667.93
2016,6,2,12,15,853.0,141.0,0.9,28.0,968.5,947.0,660.14
2016,6,2,12,30,853.0,141.0,0.9,28.0,969.0,931.62,650.92
2016,6,2,12,45,840.5,148.0,0.95,28.0,959.5,908.98,638.15
2016,6,2,13,0,828.0,155.0,1.0,28.0,950.0,884.35,624.14
2016,6,2,13,15,621.5,276.5,1.0,28.0,868.5,801.41,570.17
2016,6,2,13,30,415.0,398.0,1.0,28.0,787.0,723.24,514.42
2016,6,2,13,45,310.5,422.5,1.05,28.0,710.0,647.17,463.34
2016,6,2,14,0,206.0,447.0,1.1,28.0,633.0,577.89,415.56
2016,6,2,14,15,232.0,427.5,1.05,27.5,630.5,568.88,411.43
2016,6,2,14,30,258.0,408.0,1.0,27.0,628.0,554.41,402.92
2016,6,2,14,45,326.0,369.0,1.0,27.0,635.5,550.9,402.13
2016,6,2,15,0,394.0,330.0,1.0,27.0,643.0,541.75,396.88
2016,6,2,15,15,388.5,315.5,0.95,27.0,611.0,506.2,371.52
2016,6,2,15,30,383.0,301.0,0.9,27.0,579.0,470.72,346.01
2016,6,2,15,45,215.0,284.0,0.85,27.0,438.5,359.88,266.06
2016,6,2,16,0,47.0,267.0,0.8,27.0,298.0,264.53,196.91
2016,6,2,16,15,23.5,145.5,0.7,27.0,161.0,145.56,108.21
2016,6,2,16,30,0.0,24.0,0.6,27.0,24.0,23.18,12.98
2016,6,2,16,45,0.0,16.0,0.5,27.0,16.0,15.45,6.87
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.72,0.63
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.75,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.79,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.82,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.89,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.93,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.96,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,51.5,12.0,0.75,19.5,15.5,24.98,0.0
2016,6,3,5,30,103.0,24.0,0.9,20.0,31.0,70.55,35.06
2016,6,3,5,45,185.5,40.5,1.1,20.5,66.0,126.91,92.06
2016,6,3,6,0,268.0,57.0,1.3,21.0,101.0,186.91,143.06
2016,6,3,6,15,335.0,69.5,1.3,21.0,144.0,242.94,190.74
2016,6,3,6,30,402.0,82.0,1.3,21.0,187.0,305.15,242.5
2016,6,3,6,45,450.5,92.5,1.35,21.5,234.5,360.8,287.43
2016,6,3,7,0,499.0,103.0,1.4,22.0,282.0,420.23,333.86
2016,6,3,7,15,537.0,110.5,1.4,22.5,331.0,476.74,376.3
2016,6,3,7,30,575.0,118.0,1.4,23.0,380.0,532.31,416.74
2016,6,3,7,45,605.5,124.0,1.45,23.5,428.5,582.68,452.44
2016,6,3,8,0,636.0,130.0,1.5,24.0,477.0,633.94,487.87
2016,6,3,8,15,453.5,201.5,1.55,24.5,460.5,587.9,448.95
2016,6,3,8,30,271.0,273.0,1.6,25.0,444.0,522.94,396.54
2016,6,3,8,45,494.5,210.5,1.65,25.5,551.0,658.09,497.03
2016,6,3,9,0,718.0,148.0,1.7,26.0,658.0,800.51,594.36
2016,6,3,9,15,732.0,151.5,1.75,26.0,697.5,833.16,613.82
2016,6,3,9,30,746.0,155.0,1.8,26.0,737.0,860.93,631.05
2016,6,3,9,45,777.0,145.5,1.85,26.5,776.0,892.34,649.4
2016,6,3,10,0,808.0,136.0,1.9,27.0,815.0,922.28,666.62
2016,6,3,10,15,571.5,273.0,1.95,27.0,762.0,849.97,616.64
2016,6,3,10,30,335.0,410.0,2.0,27.0,709.0,756.68,547.32
2016,6,3,10,45,585.5,275.5,2.05,27.5,813.5,870.02,630.0
2016,6,3,11,0,836.0,141.0,2.1,28.0,918.0,967.97,692.35
2016,6,3,11,15,464.5,305.5,2.1,28.0,738.5,776.43,562.11
2016,6,3,11,30,93.0,470.0,2.1,28.0,559.0,559.45,403.98
2016,6,3,11,45,471.5,306.0,2.1,28.0,762.5,772.4,562.54
2016,6,3,12,0,850.0,142.0,2.1,28.0,966.0,958.42,685.91
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.0,945.65,675.83
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,930.35,666.22
2016,6,3,12,45,828.5,155.5,2.15,28.0,956.5,905.69,651.16
2016,6,3,13,0,807.0,169.0,2.2,28.0,945.0,881.98,636.73
2016,6,3,13,15,566.0,307.0,2.15,28.0,847.5,784.12,568.79
2016,6,3,13,30,325.0,445.0,2.1,28.0,750.0,693.53,501.26
2016,6,3,13,45,313.0,436.0,2.1,28.0,724.5,661.96,480.6
2016,6,3,14,0,301.0,427.0,2.1,28.0,699.0,630.59,459.44
2016,6,3,14,15,538.0,293.0,2.1,28.0,759.5,666.71,490.76
2016,6,3,14,30,775.0,159.0,2.1,28.0,820.0,687.09,509.62
2016,6,3,14,45,540.5,260.0,2.1,28.0,712.0,591.74,438.38
2016,6,3,15,0,306.0,361.0,2.1,28.0,604.0,515.49,380.63
2016,6,3,15,15,366.5,321.0,2.05,28.0,597.5,498.99,369.9
2016,6,3,15,30,427.0,281.0,2.0,28.0,591.0,473.37,351.61
2016,6,3,15,45,411.0,267.5,1.95,28.0,550.5,431.85,320.61
2016,6,3,16,0,395.0,254.0,1.9,28.0,510.0,395.49,292.92
2016,6,3,16,15,346.0,243.0,1.8,27.5,455.0,345.92,255.89
2016,6,3,16,30,297.0,232.0,1.7,27.0,400.0,300.88,222.08
2016,6,3,16,45,445.0,175.5,1.6,27.0,400.5,274.62,197.3
2016,6,3,17,0,593.0,119.0,1.5,27.0,401.0,236.96,161.34
2016,6,3,17,15,557.5,111.5,1.4,26.5,352.0,193.24,126.28
2016,6,3,17,30,522.0,104.0,1.3,26.0,303.0,153.25,95.55
2016,6,3,17,45,472.0,95.5,1.2,26.0,255.0,115.16,69.32
2016,6,3,18,0,422.0,87.0,1.1,26.0,207.0,81.47,50.35
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.0,54.3,40.83
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,46.85,34.27
2016,6,3,18,45,214.0,47.5,0.8,24.5,81.5,36.08,24.65
2016,6,3,19,0,131.0,32.0,0.7,24.0,44.0,26.55,15.15
2016,6,3,19,15,65.5,16.0,0.65,24.0,22.0,13.61,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,37.5,12.0,0.55,21.0,14.5,21.4,0.0
2016,6,4,5,30,75.0,24.0,0.6,21.0,29.0,56.71,27.56
2016,6,4,5,45,148.0,42.5,0.7,21.5,63.0,110.08,79.18
2016,6,4,6,0,221.0,61.0,0.8,22.0,97.0,166.78,126.83
2016,6,4,6,15,284.5,76.0,0.75,22.0,139.5,228.16,177.87
2016,6,4,6,30,348.0,91.0,0.7,22.0,182.0,289.12,227.65
2016,6,4,6,45,401.5,101.5,0.7,22.0,229.0,344.93,272.36
2016,6,4,7,0,455.0,112.0,0.7,22.0,276.0,405.04,319.05
2016,6,4,7,15,494.0,121.0,0.8,22.5,324.5,458.28,359.07
2016,6,4,7,30,533.0,130.0,0.9,23.0,373.0,513.91,399.77
2016,6,4,7,45,569.0,135.0,1.0,23.5,421.5,568.97,438.96
2016,6,4,8,0,605.0,140.0,1.1,24.0,470.0,621.95,475.81
2016,6,4,8,15,628.5,146.0,1.1,24.5,516.5,667.31,505.46
2016,6,4,8,30,652.0,152.0,1.1,25.0,563.0,712.56,534.05
2016,6,4,8,45,677.0,153.5,1.15,25.5,608.0,753.78,559.43
2016,6,4,9,0,702.0,155.0,1.2,26.0,653.0,794.46,584.11
2016,6,4,9,15,716.5,158.5,1.15,26.0,692.5,827.16,603.15
2016,6,4,9,30,731.0,162.0,1.1,26.0,732.0,858.32,621.02
2016,6,4,9,45,773.0,146.0,1.1,26.5,773.5,889.31,638.08
2016,6,4,10,0,815.0,130.0,1.1,27.0,815.0,917.09,652.92
2016,6,4,10,15,822.5,131.5,1.05,27.5,844.0,934.7,660.52
2016,6,4,10,30,830.0,133.0,1.0,28.0,873.0,949.8,666.64
2016,6,4,10,45,840.0,131.5,1.0,28.5,897.0,961.67,671.68
2016,6,4,11,0,850.0,130.0,1.0,29.0,921.0,970.91,675.21
2016,6,4,11,15,854.0,131.0,1.05,29.0,936.5,974.04,677.38
2016,6,4,11,30,858.0,132.0,1.1,29.0,952.0,974.34,678.0
2016,6,4,11,45,861.5,131.5,1.15,29.0,961.5,969.86,675.83
2016,6,4,12,0,865.0,131.0,1.2,29.0,971.0,962.6,672.08
2016,6,4,12,15,865.5,131.0,1.25,29.0,972.0,950.25,665.29
2016,6,4,12,30,866.0,131.0,1.3,29.0,973.0,935.3,656.96
2016,6,4,12,45,863.5,132.0,1.4,29.0,966.5,916.02,646.65
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,894.39,634.75
2016,6,4,13,15,858.0,132.0,1.55,29.0,946.0,868.18,619.24
2016,6,4,13,30,855.0,131.0,1.6,29.0,932.0,839.84,602.29
2016,6,4,13,45,851.5,129.0,1.65,29.5,911.5,808.16,581.86
2016,6,4,14,0,848.0,127.0,1.7,30.0,891.0,774.63,560.11
2016,6,4,14,15,841.5,125.5,1.75,29.5,863.5,737.62,538.06
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,699.26,514.73
2016,6,4,14,45,827.0,121.0,1.85,29.0,803.0,657.36,485.89
2016,6,4,15,0,819.0,118.0,1.9,29.0,770.0,614.57,455.71
2016,6,4,15,15,807.5,116.0,1.85,29.0,731.5,567.04,420.96
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,521.93,387.07
2016,6,4,15,45,778.0,112.5,1.8,29.0,649.0,474.17,350.6
2016,6,4,16,0,760.0,111.0,1.8,29.0,605.0,427.26,313.83
2016,6,4,16,15,614.5,151.0,1.75,28.5,531.0,365.59,266.92
2016,6,4,16,30,469.0,191.0,1.7,28.0,457.0,320.47,232.95
2016,6,4,16,45,497.0,163.5,1.7,28.0,422.0,280.15,199.55
2016,6,4,17,0,525.0,136.0,1.7,28.0,387.0,237.25,163.33
2016,6,4,17,15,557.5,112.0,1.55,27.5,350.5,194.61,126.98
2016,6,4,17,30,590.0,88.0,1.4,27.0,314.0,149.58,89.48
2016,6,4,17,45,538.5,82.0,1.3,26.5,264.5,109.74,62.17
2016,6,4,18,0,487.0,76.0,1.2,26.0,215.0,75.36,43.49
2016,6,4,18,15,423.5,66.5,1.15,25.5,170.0,47.22,34.82
2016,6,4,18,30,360.0,57.0,1.1,25.0,125.0,42.05,30.22
2016,6,4,18,45,269.0,44.0,1.1,25.0,86.5,33.21,22.22
2016,6,4,19,0,178.0,31.0,1.1,25.0,48.0,23.9,13.12
2016,6,4,19,15,89.0,15.5,1.15,24.5,24.0,12.04,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.95,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,5.78,0.0
2016,6,5,5,45,0.0,12.5,2.35,21.5,12.5,12.05,3.97
2016,6,5,6,0,0.0,19.0,2.6,22.0,19.0,18.32,9.37
2016,6,5,6,15,0.0,27.5,2.75,22.0,27.5,26.54,16.34
2016,6,5,6,30,0.0,36.0,2.9,22.0,36.0,34.75,23.26
2016,6,5,6,45,0.0,45.5,3.05,22.5,45.5,43.94,30.83
2016,6,5,7,0,0.0,55.0,3.2,23.0,55.0,53.14,38.27
2016,6,5,7,15,4.5,103.5,3.25,23.0,105.5,104.62,80.22
2016,6,5,7,30,9.0,152.0,3.3,23.0,156.0,158.2,123.03
2016,6,5,7,45,10.0,167.0,3.4,23.0,172.5,173.92,135.06
2016,6,5,8,0,11.0,182.0,3.5,23.0,189.0,189.72,147.09
2016,6,5,8,15,8.5,183.0,3.55,23.0,188.5,188.2,145.33
2016,6,5,8,30,6.0,184.0,3.6,23.0,188.0,186.74,143.67
2016,6,5,8,45,16.0,226.0,3.65,23.5,237.5,237.99,183.11
2016,6,5,9,0,26.0,268.0,3.7,24.0,287.0,289.77,222.09
2016,6,5,9,15,196.0,301.5,3.75,24.0,454.0,494.17,380.15
2016,6,5,9,30,366.0,335.0,3.8,24.0,621.0,697.31,529.13
2016,6,5,9,45,236.0,370.0,3.85,24.5,557.5,617.77,465.73
2016,6,5,10,0,106.0,405.0,3.9,25.0,494.0,515.58,386.91
2016,6,5,10,15,162.5,422.5,3.9,25.0,565.0,595.75,445.94
2016,6,5,10,30,219.0,440.0,3.9,25.0,636.0,667.88,497.52
2016,6,5,10,45,116.0,346.5,3.95,25.5,451.0,468.9,352.13
2016,6,5,11,0,13.0,253.0,4.0,26.0,266.0,260.3,194.72
2016,6,5,11,15,12.0,238.0,4.05,26.0,250.5,244.21,182.94
2016,6,5,11,30,11.0,223.0,4.1,26.0,235.0,228.19,170.8
2016,6,5,11,45,18.5,298.5,4.2,26.0,317.5,309.22,231.58
2016,6,5,12,0,26.0,374.0,4.3,26.0,400.0,393.5,293.43
2016,6,5,12,15,30.0,389.5,4.3,26.0,419.0,410.48,305.6
2016,6,5,12,30,34.0,405.0,4.3,26.0,438.0,426.99,317.61
2016,6,5,12,45,48.0,427.5,4.35,26.0,474.0,458.86,341.13
2016,6,5,13,0,62.0,450.0,4.4,26.0,510.0,489.6,363.64
2016,6,5,13,15,86.5,458.5,4.35,26.0,541.0,514.87,382.48
2016,6,5,13,30,111.0,467.0,4.3,26.0,572.0,538.41,399.97
2016,6,5,13,45,262.0,423.0,4.3,26.0,662.0,609.59,455.35
2016,6,5,14,0,413.0,379.0,4.3,26.0,752.0,671.86,502.93
2016,6,5,14,15,608.5,258.5,4.2,25.5,788.5,687.05,519.49
2016,6,5,14,30,804.0,138.0,4.1,25.0,825.0,689.69,526.48
2016,6,5,14,45,498.5,261.0,4.05,25.0,681.5,566.25,430.93
2016,6,5,15,0,193.0,384.0,4.0,25.0,538.0,470.62,355.25
2016,6,5,15,15,143.5,359.5,3.85,25.0,470.5,409.63,310.07
2016,6,5,15,30,94.0,335.0,3.7,25.0,403.0,357.3,270.89
2016,6,5,15,45,59.5,288.5,3.6,25.0,331.0,293.8,223.36
2016,6,5,16,0,25.0,242.0,3.5,25.0,259.0,238.42,181.59
2016,6,5,16,15,55.5,243.5,3.35,24.5,276.5,243.79,186.25
2016,6,5,16,30,86.0,245.0,3.2,24.0,294.0,250.23,191.17
2016,6,5,16,45,43.0,169.0,3.1,24.0,193.5,167.74,127.81
2016,6,5,17,0,0.0,93.0,3.0,24.0,93.0,89.6,67.16
2016,6,5,17,15,0.0,82.0,2.9,23.5,82.0,79.17,59.16
2016,6,5,17,30,0.0,71.0,2.8,23.0,71.0,68.64,50.89
2016,6,5,17,45,0.0,60.0,2.75,23.0,60.0,57.98,42.28
2016,6,5,18,0,0.0,49.0,2.7,23.0,49.0,47.33,33.55
2016,6,5,18,15,0.0,38.5,2.65,23.0,38.5,37.17,26.57
2016,6,5,18,30,0.0,28.0,2.6,23.0,28.0,27.02,17.61
2016,6,5,18,45,0.0,19.5,2.6,23.0,19.5,18.81,10.28
2016,6,5,19,0,0.0,11.0,2.6,23.0,11.0,10.6,2.78
2016,6,5,19,15,0.0,5.5,2.55,23.0,5.5,5.3,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,69.0,11.5,1.4,20.0,16.5,29.02,0.0
2016,6,6,5,30,138.0,23.0,1.5,20.0,33.0,80.01,41.58
2016,6,6,5,45,215.0,37.5,1.6,20.0,66.5,133.28,97.06
2016,6,6,6,0,292.0,52.0,1.7,20.0,100.0,190.32,146.45
2016,6,6,6,15,350.5,64.0,1.7,20.0,142.0,243.26,192.2
2016,6,6,6,30,409.0,76.0,1.7,20.0,184.0,301.53,241.38
2016,6,6,6,45,444.5,88.0,1.7,20.5,229.0,352.34,282.85
2016,6,6,7,0,480.0,100.0,1.7,21.0,274.0,405.73,324.92
2016,6,6,7,15,561.0,98.0,1.65,21.0,331.0,478.11,381.17
2016,6,6,7,30,642.0,96.0,1.6,21.0,388.0,552.48,437.22
2016,6,6,7,45,667.5,101.5,1.55,21.0,436.5,601.27,472.18
2016,6,6,8,0,693.0,107.0,1.5,21.0,485.0,650.53,506.03
2016,6,6,8,15,714.5,111.0,1.5,21.0,532.5,695.12,535.68
2016,6,6,8,30,736.0,115.0,1.5,21.0,580.0,736.9,562.91
2016,6,6,8,45,581.0,194.0,1.5,21.5,578.0,716.67,544.41
2016,6,6,9,0,426.0,273.0,1.5,22.0,576.0,678.24,511.17
2016,6,6,9,15,395.5,304.0,1.55,22.0,598.0,684.44,514.16
2016,6,6,9,30,365.0,335.0,1.6,22.0,620.0,696.45,520.53
2016,6,6,9,45,369.5,350.0,1.65,22.5,650.0,721.26,535.79
2016,6,6,10,0,374.0,365.0,1.7,23.0,680.0,744.86,549.98
2016,6,6,10,15,315.0,399.0,1.7,23.0,671.0,725.99,534.14
2016,6,6,10,30,256.0,433.0,1.7,23.0,662.0,704.2,516.71
2016,6,6,10,45,249.5,447.0,1.75,23.0,674.5,710.68,520.73
2016,6,6,11,0,243.0,461.0,1.8,23.0,687.0,709.55,519.54
2016,6,6,11,15,271.5,462.5,1.85,23.0,719.0,741.68,541.89
2016,6,6,11,30,300.0,464.0,1.9,23.0,751.0,766.26,558.91
2016,6,6,11,45,261.0,478.0,1.95,23.5,729.5,736.34,536.39
2016,6,6,12,0,222.0,492.0,2.0,24.0,708.0,702.62,511.79
2016,6,6,12,15,175.5,493.0,2.0,24.0,664.0,653.01,476.87
2016,6,6,12,30,129.0,494.0,2.0,24.0,620.0,604.17,442.2
2016,6,6,12,45,103.5,479.5,2.0,24.0,580.0,559.78,411.16
2016,6,6,13,0,78.0,465.0,2.0,24.0,540.0,518.27,381.76
2016,6,6,13,15,130.0,470.0,2.0,24.0,593.0,563.01,415.08
2016,6,6,13,30,182.0,475.0,2.0,24.0,646.0,604.19,444.93
2016,6,6,13,45,157.0,462.5,2.05,24.0,607.5,563.61,416.23
2016,6,6,14,0,132.0,450.0,2.1,24.0,569.0,524.44,388.79
2016,6,6,14,15,74.5,366.5,2.1,24.0,433.0,400.92,299.94
2016,6,6,14,30,17.0,283.0,2.1,24.0,297.0,282.33,212.22
2016,6,6,14,45,16.0,272.5,2.1,24.0,286.0,270.51,204.08
2016,6,6,15,0,15.0,262.0,2.1,24.0,275.0,258.78,195.59
2016,6,6,15,15,13.5,246.5,2.0,23.5,257.5,242.22,183.72
2016,6,6,15,30,12.0,231.0,1.9,23.0,240.0,225.83,171.9
2016,6,6,15,45,12.0,221.5,1.85,23.0,230.0,215.82,164.62
2016,6,6,16,0,12.0,212.0,1.8,23.0,220.0,205.78,157.26
2016,6,6,16,15,9.5,195.5,1.75,23.0,201.5,188.42,144.21
2016,6,6,16,30,7.0,179.0,1.7,23.0,183.0,171.34,131.34
2016,6,6,16,45,3.5,162.0,1.7,23.0,164.0,153.81,118.07
2016,6,6,17,0,0.0,145.0,1.7,23.0,145.0,136.68,105.02
2016,6,6,17,15,0.0,127.5,1.55,22.5,127.5,120.18,92.39
2016,6,6,17,30,0.0,110.0,1.4,22.0,110.0,103.75,79.6
2016,6,6,17,45,0.0,93.0,1.3,22.0,93.0,87.84,66.86
2016,6,6,18,0,0.0,76.0,1.2,22.0,76.0,72.02,53.98
2016,6,6,18,15,0.0,60.0,1.1,21.5,60.0,57.18,44.06
2016,6,6,18,30,0.0,44.0,1.0,21.0,44.0,42.45,31.14
2016,6,6,18,45,0.0,30.5,0.95,21.0,30.5,29.45,19.5
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,16.4,7.58
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,8.19,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,102.0,11.5,1.3,17.0,19.0,37.5,0.0
2016,6,7,5,30,204.0,23.0,1.5,17.0,38.0,101.49,54.7
2016,6,7,5,45,312.0,34.5,1.7,17.5,76.5,165.36,121.85
2016,6,7,6,0,420.0,46.0,1.9,18.0,115.0,236.38,183.28
2016,6,7,6,15,490.0,53.5,1.9,18.5,162.0,296.11,235.07
2016,6,7,6,30,560.0,61.0,1.9,19.0,209.0,361.95,290.36
2016,6,7,6,45,606.0,68.0,1.9,19.5,259.5,420.02,337.81
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,481.37,386.03
2016,6,7,7,15,686.5,79.5,2.05,20.5,361.5,535.49,427.68
2016,6,7,7,30,721.0,84.0,2.2,21.0,413.0,589.11,467.83
2016,6,7,7,45,746.5,88.5,2.4,21.5,463.5,639.97,504.41
2016,6,7,8,0,772.0,93.0,2.6,22.0,514.0,691.12,539.56
2016,6,7,8,15,792.0,96.0,2.65,22.5,563.0,736.29,569.04
2016,6,7,8,30,812.0,99.0,2.7,23.0,612.0,780.83,597.58
2016,6,7,8,45,826.5,102.0,2.8,24.0,657.5,819.85,620.95
2016,6,7,9,0,841.0,105.0,2.9,25.0,703.0,852.26,639.47
2016,6,7,9,15,852.5,107.5,2.85,25.0,743.5,884.89,659.51
2016,6,7,9,30,864.0,110.0,2.8,25.0,784.0,915.54,678.04
2016,6,7,9,45,872.5,111.5,2.75,25.5,819.5,940.16,691.09
2016,6,7,10,0,881.0,113.0,2.7,26.0,855.0,962.36,702.51
2016,6,7,10,15,886.5,114.5,2.7,26.0,883.0,979.12,712.19
2016,6,7,10,30,892.0,116.0,2.7,26.0,911.0,993.14,720.21
2016,6,7,10,45,893.5,118.0,2.7,26.5,932.0,1000.92,722.9
2016,6,7,11,0,895.0,120.0,2.7,27.0,953.0,1005.77,723.85
2016,6,7,11,15,897.0,121.0,2.75,27.0,967.5,1007.14,724.6
2016,6,7,11,30,899.0,122.0,2.8,27.0,982.0,1005.56,723.61
2016,6,7,11,45,673.0,276.0,2.9,27.5,923.5,939.53,679.77
2016,6,7,12,0,447.0,430.0,3.0,28.0,865.0,863.41,621.45
2016,6,7,12,15,669.5,278.5,3.1,28.0,930.5,916.15,665.28
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,957.26,693.03
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.5,936.73,680.43
2016,6,7,13,0,885.0,129.0,3.5,28.0,981.0,913.81,666.66
2016,6,7,13,15,883.0,128.0,3.55,28.0,967.5,888.02,650.32
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,859.98,632.43
2016,6,7,13,45,875.5,127.0,3.65,28.0,933.5,827.9,611.72
2016,6,7,14,0,870.0,127.0,3.7,28.0,913.0,794.0,589.66
2016,6,7,14,15,606.0,259.0,3.7,28.0,798.5,686.9,512.07
2016,6,7,14,30,342.0,391.0,3.7,28.0,684.0,599.74,444.68
2016,6,7,14,45,597.0,253.0,3.7,28.0,739.5,624.31,468.04
2016,6,7,15,0,852.0,115.0,3.7,28.0,795.0,635.12,479.33
2016,6,7,15,15,841.5,112.5,3.6,27.5,756.0,589.33,445.37
2016,6,7,15,30,831.0,110.0,3.5,27.0,717.0,543.18,410.56
2016,6,7,15,45,818.5,107.0,3.4,27.0,674.0,491.92,370.38
2016,6,7,16,0,806.0,104.0,3.3,27.0,631.0,444.22,331.84
2016,6,7,16,15,788.0,100.5,3.15,26.5,584.0,394.41,291.4
2016,6,7,16,30,770.0,97.0,3.0,26.0,537.0,345.81,250.97
2016,6,7,16,45,752.0,91.5,2.85,26.0,488.0,296.85,209.15
2016,6,7,17,0,734.0,86.0,2.7,26.0,439.0,249.48,168.42
2016,6,7,17,15,703.0,81.5,2.55,25.5,388.0,202.27,129.1
2016,6,7,17,30,672.0,77.0,2.4,25.0,337.0,154.88,91.26
2016,6,7,17,45,634.5,70.5,2.25,24.5,287.0,111.7,60.19
2016,6,7,18,0,597.0,64.0,2.1,24.0,237.0,72.55,37.63
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.0,38.71,27.9
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,35.64,25.15
2016,6,7,18,45,378.0,40.0,1.85,21.5,99.0,29.58,19.57
2016,6,7,19,0,283.0,30.0,1.8,21.0,57.0,23.09,13.04
2016,6,7,19,15,141.5,15.0,1.8,20.5,28.5,11.25,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.0,12.0,1.35,14.5,20.0,39.81,0.0
2016,6,8,5,30,218.0,24.0,1.6,15.0,40.0,106.85,58.58
2016,6,8,5,45,325.0,35.5,1.85,16.0,79.5,171.01,126.88
2016,6,8,6,0,432.0,47.0,2.1,17.0,119.0,242.28,188.68
2016,6,8,6,15,502.5,55.0,2.25,17.5,167.0,303.42,242.07
2016,6,8,6,30,573.0,63.0,2.4,18.0,215.0,370.69,299.11
2016,6,8,6,45,622.0,69.0,2.55,18.5,266.5,429.82,348.14
2016,6,8,7,0,671.0,75.0,2.7,19.0,318.0,492.45,398.33
2016,6,8,7,15,705.0,80.0,2.95,19.0,370.0,547.66,442.34
2016,6,8,7,30,739.0,85.0,3.2,19.0,422.0,602.24,484.94
2016,6,8,7,45,765.5,88.5,3.45,19.5,473.5,653.38,522.32
2016,6,8,8,0,792.0,92.0,3.7,20.0,525.0,704.86,558.32
2016,6,8,8,15,810.5,95.5,3.75,20.0,573.5,750.13,589.56
2016,6,8,8,30,829.0,99.0,3.8,20.0,622.0,794.63,619.88
2016,6,8,8,45,844.0,101.0,3.85,20.5,667.5,828.41,641.01
2016,6,8,9,0,859.0,103.0,3.9,21.0,713.0,865.74,664.48
2016,6,8,9,15,869.5,105.5,3.85,21.0,753.5,897.96,684.9
2016,6,8,9,30,880.0,108.0,3.8,21.0,794.0,928.11,703.78
2016,6,8,9,45,889.5,108.5,3.8,21.5,829.5,952.93,717.85
2016,6,8,10,0,899.0,109.0,3.8,22.0,865.0,975.34,730.27
2016,6,8,10,15,905.0,110.5,3.75,22.0,894.5,992.88,740.5
2016,6,8,10,30,911.0,112.0,3.7,22.0,924.0,1007.63,748.96
2016,6,8,10,45,916.0,112.5,3.65,22.5,947.0,1017.49,752.78
2016,6,8,11,0,921.0,113.0,3.6,23.0,970.0,1024.4,754.76
2016,6,8,11,15,924.5,113.5,3.55,23.0,986.5,1026.84,755.39
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,1026.25,754.17
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,1021.62,749.36
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,1014.0,742.74
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,1001.54,734.17
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,986.23,723.87
2016,6,8,12,45,940.0,110.0,3.35,24.0,1020.0,967.13,711.16
2016,6,8,13,0,942.0,108.0,3.3,24.0,1015.0,945.3,696.73
2016,6,8,13,15,940.0,107.0,3.2,24.0,1001.0,918.25,678.54
2016,6,8,13,30,938.0,106.0,3.1,24.0,987.0,888.8,658.79
2016,6,8,13,45,937.5,103.5,3.05,24.0,967.0,856.85,637.67
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,822.64,614.95
2016,6,8,14,15,931.5,99.5,2.95,24.0,919.5,783.51,588.75
2016,6,8,14,30,926.0,98.0,2.9,24.0,892.0,742.76,561.26
2016,6,8,14,45,921.0,95.5,2.85,24.0,858.0,699.96,531.7
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,655.85,499.08
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,608.18,463.13
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,560.01,425.96
2016,6,8,15,45,885.0,86.5,2.65,24.0,700.0,510.61,386.93
2016,6,8,16,0,874.0,84.0,2.6,24.0,656.0,461.22,346.87
2016,6,8,16,15,857.5,81.5,2.45,23.5,607.5,409.89,304.79
2016,6,8,16,30,841.0,79.0,2.3,23.0,559.0,359.5,262.4
2016,6,8,16,45,820.5,75.5,2.2,23.0,508.5,308.21,218.23
2016,6,8,17,0,800.0,72.0,2.1,23.0,458.0,254.34,171.86
2016,6,8,17,15,771.0,68.5,1.95,22.5,405.5,205.08,130.12
2016,6,8,17,30,742.0,65.0,1.8,22.0,353.0,158.81,92.45
2016,6,8,17,45,702.5,60.5,1.7,21.5,301.0,113.8,59.73
2016,6,8,18,0,663.0,56.0,1.6,21.0,249.0,73.07,36.32
2016,6,8,18,15,603.5,50.0,1.5,20.0,199.5,36.11,26.02
2016,6,8,18,30,544.0,44.0,1.4,19.0,150.0,30.41,20.97
2016,6,8,18,45,449.5,36.0,1.35,18.0,106.5,25.92,16.78
2016,6,8,19,0,355.0,28.0,1.3,17.0,63.0,21.13,11.78
2016,6,8,19,15,177.5,14.0,1.3,16.5,31.5,10.3,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,133.0,11.0,1.25,10.5,20.5,45.0,0.0
2016,6,9,5,30,266.0,22.0,1.4,11.0,41.0,119.38,66.92
2016,6,9,5,45,375.5,31.5,1.55,12.0,81.5,184.3,138.57
2016,6,9,6,0,485.0,41.0,1.7,13.0,122.0,256.65,202.36
2016,6,9,6,15,553.0,48.0,1.55,13.5,170.5,317.79,256.19
2016,6,9,6,30,621.0,55.0,1.4,14.0,219.0,384.91,312.94
2016,6,9,6,45,666.5,60.0,1.3,15.0,270.5,440.97,358.29
2016,6,9,7,0,712.0,65.0,1.2,16.0,322.0,502.49,405.55
2016,6,9,7,15,744.0,69.0,1.15,16.5,374.5,557.17,446.47
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,613.18,486.72
2016,6,9,7,45,799.5,76.5,1.05,18.0,478.0,663.6,518.99
2016,6,9,8,0,823.0,80.0,1.0,19.0,529.0,714.11,549.88
2016,6,9,8,15,841.0,82.5,1.0,19.5,578.5,754.32,574.34
2016,6,9,8,30,859.0,85.0,1.0,20.0,628.0,798.26,600.93
2016,6,9,8,45,872.0,87.5,1.05,20.5,673.5,836.91,624.15
2016,6,9,9,0,885.0,90.0,1.1,21.0,719.0,873.97,646.09
2016,6,9,9,15,896.0,92.0,1.05,21.5,760.0,906.86,663.51
2016,6,9,9,30,907.0,94.0,1.0,22.0,801.0,937.66,679.3
2016,6,9,9,45,913.5,96.5,1.0,22.5,836.5,962.5,692.01
2016,6,9,10,0,920.0,99.0,1.0,23.0,872.0,984.72,703.1
2016,6,9,10,15,926.0,100.0,1.1,23.0,902.0,1002.12,714.45
2016,6,9,10,30,932.0,101.0,1.2,23.0,932.0,1016.69,724.17
2016,6,9,10,45,936.0,102.0,1.3,23.5,955.0,1026.37,729.55
2016,6,9,11,0,940.0,103.0,1.4,24.0,978.0,1033.03,733.17
2016,6,9,11,15,943.0,104.0,1.5,24.0,994.0,1035.63,735.78
2016,6,9,11,30,946.0,105.0,1.6,24.0,1010.0,1035.13,736.58
2016,6,9,11,45,946.5,105.5,1.7,24.0,1018.5,1028.61,733.69
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,1019.07,729.0
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,1005.15,720.91
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,988.39,711.1
2016,6,9,12,45,946.0,104.5,1.95,24.5,1021.0,967.88,697.58
2016,6,9,13,0,946.0,103.0,2.0,25.0,1014.0,944.69,682.38
2016,6,9,13,15,943.0,102.5,2.0,25.0,999.5,917.23,665.22
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,887.4,646.5
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.5,853.62,625.11
2016,6,9,14,0,931.0,100.0,2.0,25.0,942.0,817.83,602.27
2016,6,9,14,15,924.5,99.0,1.95,25.0,913.5,778.69,576.6
2016,6,9,14,30,918.0,98.0,1.9,25.0,885.0,738.0,549.71
2016,6,9,14,45,910.5,96.0,1.9,25.0,850.5,694.36,520.49
2016,6,9,15,0,903.0,94.0,1.9,25.0,816.0,649.62,488.35
2016,6,9,15,15,892.5,92.5,1.85,25.0,776.0,602.7,453.56
2016,6,9,15,30,882.0,91.0,1.8,25.0,736.0,555.33,417.6
2016,6,9,15,45,869.0,88.5,1.75,25.0,691.5,505.61,379.03
2016,6,9,16,0,856.0,86.0,1.7,25.0,647.0,456.11,339.6
2016,6,9,16,15,839.0,83.0,1.65,25.0,599.0,405.0,297.99
2016,6,9,16,30,822.0,80.0,1.6,25.0,551.0,354.9,256.19
2016,6,9,16,45,800.0,77.0,1.55,25.0,500.5,300.26,210.35
2016,6,9,17,0,778.0,74.0,1.5,25.0,450.0,251.75,168.85
2016,6,9,17,15,748.5,70.0,1.35,24.5,398.0,203.03,128.1
2016,6,9,17,30,719.0,66.0,1.2,24.0,346.0,157.34,91.33
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.0,113.28,59.59
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,73.63,36.82
2016,6,9,18,15,577.5,51.0,1.0,22.5,195.0,33.9,23.82
2016,6,9,18,30,518.0,45.0,1.0,22.0,146.0,31.17,21.34
2016,6,9,18,45,424.0,36.5,1.0,21.5,103.5,26.28,16.81
2016,6,9,19,0,330.0,28.0,1.0,21.0,61.0,21.05,11.52
2016,6,9,19,15,165.0,14.0,1.0,20.5,30.5,10.26,0.0
2016,6,9,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.0,12.0,1.55,14.5,18.5,36.71,0.0
2016,6,10,5,30,194.0,24.0,1.8,15.0,37.0,99.57,54.69
2016,6,10,5,45,295.5,35.5,2.1,15.5,75.0,160.55,119.38
2016,6,10,6,0,397.0,47.0,2.4,16.0,113.0,228.16,178.6
2016,6,10,6,15,466.0,55.0,2.3,16.5,159.0,286.94,230.02
2016,6,10,6,30,535.0,63.0,2.2,17.0,205.0,351.74,284.96
2016,6,10,6,45,582.0,70.0,2.15,17.5,254.5,409.2,332.41
2016,6,10,7,0,629.0,77.0,2.1,18.0,304.0,470.06,380.76
2016,6,10,7,15,663.5,82.0,2.15,18.5,354.5,523.78,422.25
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,579.2,463.72
2016,6,10,7,45,724.0,91.0,2.25,20.0,454.5,626.63,496.82
2016,6,10,8,0,750.0,95.0,2.3,21.0,504.0,676.77,529.78
2016,6,10,8,15,769.5,98.5,2.2,21.5,552.0,721.37,558.07
2016,6,10,8,30,789.0,102.0,2.1,22.0,600.0,765.37,585.22
2016,6,10,8,45,804.0,105.0,2.05,22.5,644.5,804.15,608.5
2016,6,10,9,0,819.0,108.0,2.0,23.0,689.0,841.58,630.46
2016,6,10,9,15,830.5,110.0,1.85,23.0,729.5,867.94,644.88
2016,6,10,9,30,842.0,112.0,1.7,23.0,770.0,897.62,661.28
2016,6,10,9,45,856.5,111.0,1.6,23.5,806.0,924.82,674.96
2016,6,10,10,0,871.0,110.0,1.5,24.0,842.0,949.91,687.02
2016,6,10,10,15,877.5,111.5,1.35,24.5,871.5,967.63,693.44
2016,6,10,10,30,884.0,113.0,1.2,25.0,901.0,982.67,697.99
2016,6,10,10,45,889.5,113.5,1.05,25.5,924.0,992.92,699.36
2016,6,10,11,0,895.0,114.0,0.9,26.0,947.0,1000.31,698.87
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.0,1002.83,696.68
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,1002.4,692.71
2016,6,10,11,45,905.5,114.0,0.5,26.0,988.0,997.54,687.27
2016,6,10,12,0,909.0,113.0,0.4,26.0,997.0,989.78,680.28
2016,6,10,12,15,909.5,113.0,0.35,26.0,998.5,977.27,671.76
2016,6,10,12,30,910.0,113.0,0.3,26.0,1000.0,962.02,661.81
2016,6,10,12,45,911.0,111.5,0.25,26.5,994.5,943.12,648.56
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,921.59,633.96
2016,6,10,13,15,909.5,109.5,0.25,27.0,975.5,895.42,619.7
2016,6,10,13,30,907.0,109.0,0.3,27.0,962.0,866.94,604.03
2016,6,10,13,45,904.0,107.5,0.35,27.0,941.5,834.92,586.05
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,800.87,566.62
2016,6,10,14,15,895.5,104.5,0.4,27.0,894.0,763.08,543.73
2016,6,10,14,30,890.0,103.0,0.4,27.0,867.0,723.72,519.62
2016,6,10,14,45,882.0,102.0,0.4,27.0,833.5,681.78,492.91
2016,6,10,15,0,874.0,101.0,0.4,27.0,800.0,638.82,463.68
2016,6,10,15,15,863.5,99.0,0.4,27.0,761.0,592.69,431.54
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,546.15,398.2
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.5,497.46,362.79
2016,6,10,16,0,824.0,93.0,0.5,27.0,635.0,449.15,326.42
2016,6,10,16,15,806.0,90.5,0.55,27.0,587.5,395.57,285.12
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,347.01,246.21
2016,6,10,16,45,763.0,85.0,0.7,27.0,489.5,297.33,205.8
2016,6,10,17,0,738.0,82.0,0.8,27.0,439.0,249.9,166.52
2016,6,10,17,15,706.0,77.5,0.85,26.5,388.0,202.21,127.7
2016,6,10,17,30,674.0,73.0,0.9,26.0,337.0,154.72,90.26
2016,6,10,17,45,627.5,68.5,0.95,25.5,286.0,112.1,60.02
2016,6,10,18,0,581.0,64.0,1.0,25.0,235.0,74.38,38.39
2016,6,10,18,15,520.0,57.0,1.0,24.0,187.5,39.48,28.45
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,35.38,24.85
2016,6,10,18,45,363.0,40.5,1.0,22.5,99.0,29.78,19.71
2016,6,10,19,0,267.0,31.0,1.0,22.0,58.0,23.79,13.75
2016,6,10,19,15,133.5,15.5,1.05,21.5,29.0,11.55,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,77.5,12.0,0.95,18.5,17.5,31.69,0.0
2016,6,11,5,30,155.0,24.0,1.1,19.0,35.0,86.65,46.36
2016,6,11,5,45,249.5,37.0,1.25,19.5,71.0,144.6,105.58
2016,6,11,6,0,344.0,50.0,1.4,20.0,107.0,208.42,160.19
2016,6,11,6,15,412.5,59.5,1.4,20.5,151.5,267.9,210.76
2016,6,11,6,30,481.0,69.0,1.4,21.0,196.0,331.73,263.6
2016,6,11,6,45,530.5,76.5,1.4,21.5,244.5,388.74,309.56
2016,6,11,7,0,580.0,84.0,1.4,22.0,293.0,449.39,356.68
2016,6,11,7,15,616.0,89.5,1.5,22.5,342.5,502.59,397.02
2016,6,11,7,30,652.0,95.0,1.6,23.0,392.0,557.65,437.57
2016,6,11,7,45,679.5,100.0,1.7,24.0,441.5,607.68,472.37
2016,6,11,8,0,707.0,105.0,1.8,25.0,491.0,658.32,505.78
2016,6,11,8,15,728.0,108.5,1.8,25.5,538.5,700.05,532.09
2016,6,11,8,30,749.0,112.0,1.8,26.0,586.0,743.92,559.41
2016,6,11,8,45,766.0,115.0,1.8,27.0,630.0,783.18,581.91
2016,6,11,9,0,783.0,118.0,1.8,28.0,674.0,821.29,603.18
2016,6,11,9,15,795.5,121.0,1.75,28.0,714.0,854.0,622.46
2016,6,11,9,30,808.0,124.0,1.7,28.0,754.0,884.9,640.4
2016,6,11,9,45,817.5,126.0,1.7,28.5,789.0,909.92,653.68
2016,6,11,10,0,827.0,128.0,1.7,29.0,824.0,927.13,661.99
2016,6,11,10,15,834.5,130.0,1.7,29.0,853.0,945.64,672.53
2016,6,11,10,30,842.0,132.0,1.7,29.0,882.0,961.61,681.51
2016,6,11,10,45,846.5,133.5,1.7,29.5,904.5,971.49,685.4
2016,6,11,11,0,851.0,135.0,1.7,30.0,927.0,978.62,687.72
2016,6,11,11,15,854.0,136.0,1.7,30.0,942.5,980.97,688.59
2016,6,11,11,30,857.0,137.0,1.7,30.0,958.0,980.52,687.88
2016,6,11,11,45,858.5,137.5,1.7,30.5,966.5,975.31,683.0
2016,6,11,12,0,860.0,138.0,1.7,31.0,975.0,967.36,676.59
2016,6,11,12,15,860.0,138.0,1.7,31.0,976.0,954.82,668.83
2016,6,11,12,30,860.0,138.0,1.7,31.0,977.0,939.73,659.6
2016,6,11,12,45,864.5,133.5,1.75,31.5,972.0,922.0,648.08
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,901.71,635.0
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,876.53,619.61
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,849.17,602.84
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,817.24,583.52
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,783.51,562.87
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,746.57,539.14
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,708.24,514.35
2016,6,11,14,45,833.0,120.5,1.8,32.0,812.0,666.8,486.3
2016,6,11,15,0,825.0,118.0,1.8,32.0,779.0,624.44,456.66
2016,6,11,15,15,814.0,116.0,1.75,32.0,741.0,580.06,424.64
2016,6,11,15,30,803.0,114.0,1.7,32.0,703.0,532.2,389.53
2016,6,11,15,45,791.0,110.0,1.7,32.0,661.0,484.91,354.11
2016,6,11,16,0,779.0,106.0,1.7,32.0,619.0,437.88,317.9
2016,6,11,16,15,761.0,102.5,1.7,31.5,572.5,389.39,280.27
2016,6,11,16,30,743.0,99.0,1.7,31.0,526.0,342.12,242.52
2016,6,11,16,45,721.0,94.5,1.75,31.0,478.0,294.18,203.2
2016,6,11,17,0,699.0,90.0,1.8,31.0,430.0,245.09,162.71
2016,6,11,17,15,668.0,85.5,1.6,30.0,380.0,199.33,125.74
2016,6,11,17,30,637.0,81.0,1.4,29.0,330.0,156.75,92.47
2016,6,11,17,45,595.0,74.5,1.2,28.5,281.0,114.67,62.54
2016,6,11,18,0,553.0,68.0,1.0,28.0,232.0,77.06,40.56
2016,6,11,18,15,492.5,60.5,1.0,27.0,185.5,43.03,31.06
2016,6,11,18,30,432.0,53.0,1.0,26.0,139.0,37.95,26.69
2016,6,11,18,45,342.5,42.5,1.0,25.5,98.5,31.54,20.91
2016,6,11,19,0,253.0,32.0,1.0,25.0,58.0,24.68,14.29
2016,6,11,19,15,126.5,16.0,1.0,24.5,29.0,12.31,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,87.0,12.0,1.4,19.5,18.5,34.11,0.0
2016,6,12,5,30,174.0,24.0,1.6,20.0,37.0,92.37,49.31
2016,6,12,5,45,281.5,36.0,1.85,21.0,75.0,156.0,113.44
2016,6,12,6,0,389.0,48.0,2.1,22.0,113.0,225.84,172.58
2016,6,12,6,15,458.5,56.5,2.15,22.5,159.0,285.05,223.15
2016,6,12,6,30,528.0,65.0,2.2,23.0,205.0,350.31,277.32
2016,6,12,6,45,581.5,70.5,2.25,23.5,255.5,409.23,325.05
2016,6,12,7,0,635.0,76.0,2.3,24.0,306.0,472.08,374.22
2016,6,12,7,15,669.5,81.5,2.5,24.5,356.5,526.64,415.92
2016,6,12,7,30,704.0,87.0,2.7,25.0,407.0,582.89,457.73
2016,6,12,7,45,732.0,90.0,2.95,26.0,457.5,630.85,491.35
2016,6,12,8,0,760.0,93.0,3.2,27.0,508.0,681.66,525.06
2016,6,12,8,15,779.5,96.5,3.25,27.5,556.5,726.63,554.18
2016,6,12,8,30,799.0,100.0,3.3,28.0,605.0,770.99,582.39
2016,6,12,8,45,814.5,103.0,3.4,28.5,649.5,810.53,607.08
2016,6,12,9,0,830.0,106.0,3.5,29.0,694.0,843.56,627.07
2016,6,12,9,15,841.5,108.0,3.45,29.0,734.5,875.47,646.67
