Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,30,853.0,110.0,3.4,29.0,775.0,905.46,664.84
2016,6,12,9,45,857.0,115.0,3.35,29.5,809.5,929.55,677.65
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,951.05,688.72
2016,6,12,10,15,638.0,245.5,3.25,30.0,792.5,886.95,644.82
2016,6,12,10,30,415.0,371.0,3.2,30.0,741.0,801.26,579.94
2016,6,12,10,45,421.5,381.0,3.2,30.5,765.5,817.46,589.51
2016,6,12,11,0,428.0,391.0,3.2,31.0,790.0,832.02,597.26
2016,6,12,11,15,656.5,260.5,3.2,31.0,883.5,922.28,663.58
2016,6,12,11,30,885.0,130.0,3.2,31.0,977.0,1001.24,713.35
2016,6,12,11,45,885.0,131.5,3.2,31.0,985.0,995.48,708.72
2016,6,12,12,0,885.0,133.0,3.2,31.0,993.0,986.9,703.1
2016,6,12,12,15,884.5,133.0,3.25,31.0,993.5,973.65,694.98
2016,6,12,12,30,884.0,133.0,3.3,31.0,994.0,957.78,685.26
2016,6,12,12,45,879.0,134.5,3.4,31.5,986.5,936.66,671.16
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,913.24,655.61
2016,6,12,13,15,869.5,135.0,3.55,32.0,964.0,885.73,638.4
2016,6,12,13,30,865.0,134.0,3.6,32.0,949.0,856.14,619.77
2016,6,12,13,45,857.0,134.0,3.65,32.0,926.5,822.67,598.45
2016,6,12,14,0,849.0,134.0,3.7,32.0,904.0,787.59,575.91
2016,6,12,14,15,840.5,132.5,3.65,32.0,875.5,749.33,550.64
2016,6,12,14,30,832.0,131.0,3.6,32.0,847.0,709.85,524.36
2016,6,12,14,45,814.5,133.0,3.6,32.0,811.0,664.57,492.37
2016,6,12,15,0,797.0,135.0,3.6,32.0,775.0,620.71,460.65
2016,6,12,15,15,784.0,132.5,3.5,31.5,736.0,575.52,428.07
2016,6,12,15,30,771.0,130.0,3.4,31.0,697.0,530.32,394.67
2016,6,12,15,45,748.0,130.0,3.3,31.0,652.5,482.68,357.88
2016,6,12,16,0,725.0,130.0,3.2,31.0,608.0,433.26,319.13
2016,6,12,16,15,704.5,126.0,3.05,30.5,562.0,385.62,281.46
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,339.51,244.13
2016,6,12,16,45,520.0,150.5,2.75,30.0,434.5,281.58,200.11
2016,6,12,17,0,356.0,179.0,2.6,30.0,353.0,241.85,171.8
2016,6,12,17,15,338.5,161.5,2.4,29.5,311.5,204.17,142.25
2016,6,12,17,30,321.0,144.0,2.2,29.0,270.0,168.36,114.69
2016,6,12,17,45,381.5,116.5,2.05,28.5,245.5,129.69,82.95
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,90.24,54.18
2016,6,12,18,15,382.0,77.5,1.8,27.0,176.0,57.7,43.48
2016,6,12,18,30,322.0,66.0,1.7,26.0,131.0,48.74,35.82
2016,6,12,18,45,237.5,51.5,1.65,25.5,92.0,38.91,27.08
2016,6,12,19,0,153.0,37.0,1.6,25.0,53.0,28.55,17.44
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.5,15.69,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,111.5,12.0,1.6,17.0,20.0,40.37,0.0
2016,6,13,5,30,223.0,24.0,1.8,17.0,40.0,108.15,58.82
2016,6,13,5,45,343.0,34.5,2.05,17.5,81.0,175.93,129.73
2016,6,13,6,0,463.0,45.0,2.3,18.0,122.0,252.01,195.46
2016,6,13,6,15,534.0,52.5,2.4,18.5,171.0,314.1,249.56
2016,6,13,6,30,605.0,60.0,2.5,19.0,220.0,382.39,307.25
2016,6,13,6,45,661.5,64.0,2.7,19.5,273.5,444.53,358.68
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,508.75,410.18
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.0,564.91,454.09
2016,6,13,7,30,784.0,77.0,2.9,20.0,433.0,622.46,497.75
2016,6,13,7,45,812.5,79.0,2.95,20.5,486.5,675.03,534.44
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,728.03,570.14
2016,6,13,8,15,858.5,83.5,2.9,21.5,589.5,768.51,595.35
2016,6,13,8,30,876.0,86.0,2.8,22.0,639.0,812.66,622.63
2016,6,13,8,45,892.5,87.0,2.75,22.5,686.0,853.15,647.06
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,892.23,670.11
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,924.5,689.13
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,954.55,706.49
2016,6,13,9,45,937.5,92.0,2.4,23.5,852.0,980.02,719.26
2016,6,13,10,0,947.0,92.0,2.3,24.0,888.0,1002.97,730.25
2016,6,13,10,15,952.0,93.5,2.15,24.5,918.0,1020.5,737.05
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,1035.09,741.88
2016,6,13,10,45,961.0,95.5,1.9,25.5,970.5,1044.63,744.12
2016,6,13,11,0,965.0,96.0,1.8,26.0,993.0,1051.09,744.5
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.0,1052.44,743.25
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,1050.64,740.17
2016,6,13,11,45,969.0,97.5,1.55,26.5,1033.0,1043.74,733.42
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,1033.77,724.97
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,1019.82,715.67
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,1002.96,704.72
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.0,981.07,689.41
2016,6,13,13,0,958.0,102.0,1.3,28.0,1026.0,956.6,672.67
2016,6,13,13,15,955.0,101.5,1.25,28.0,1011.5,929.03,655.41
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,899.05,636.66
2016,6,13,13,45,946.5,100.5,1.15,28.0,975.0,864.75,615.17
2016,6,13,14,0,941.0,100.0,1.1,28.0,953.0,828.45,592.35
2016,6,13,14,15,935.0,98.5,1.05,28.0,925.0,789.02,567.4
2016,6,13,14,30,929.0,97.0,1.0,28.0,897.0,747.98,541.24
2016,6,13,14,45,920.0,96.5,0.95,28.5,862.0,704.42,511.97
2016,6,13,15,0,911.0,96.0,0.9,29.0,827.0,659.84,479.88
2016,6,13,15,15,901.0,94.0,0.85,28.5,787.0,612.51,447.15
2016,6,13,15,30,891.0,92.0,0.8,28.0,747.0,564.68,413.09
2016,6,13,15,45,877.0,90.0,0.8,28.0,702.5,514.57,376.01
2016,6,13,16,0,863.0,88.0,0.8,28.0,658.0,464.74,337.99
2016,6,13,16,15,846.5,85.5,0.75,28.0,609.5,413.97,297.93
2016,6,13,16,30,830.0,83.0,0.7,28.0,561.0,364.12,257.56
2016,6,13,16,45,807.0,80.0,0.7,28.5,510.0,308.78,212.25
2016,6,13,17,0,784.0,77.0,0.7,29.0,459.0,259.64,171.18
2016,6,13,17,15,754.5,73.0,0.6,28.5,407.0,210.55,131.14
2016,6,13,17,30,725.0,69.0,0.5,28.0,355.0,164.47,94.77
2016,6,13,17,45,684.0,64.5,0.45,27.5,303.5,119.96,63.03
2016,6,13,18,0,643.0,60.0,0.4,27.0,252.0,76.64,37.18
2016,6,13,18,15,584.5,53.5,0.4,26.5,202.5,39.0,27.72
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,32.62,22.21
2016,6,13,18,45,434.5,38.5,0.45,25.5,109.5,27.8,17.82
2016,6,13,19,0,343.0,30.0,0.5,25.0,66.0,22.65,12.76
2016,6,13,19,15,171.5,15.0,0.5,24.5,33.0,10.99,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.0,12.0,1.5,16.5,18.5,34.58,0.0
2016,6,14,5,30,178.0,24.0,1.7,17.0,37.0,93.41,50.14
2016,6,14,5,45,283.5,36.0,1.95,17.5,75.0,156.5,115.32
2016,6,14,6,0,389.0,48.0,2.2,18.0,113.0,225.57,175.04
2016,6,14,6,15,459.0,57.0,2.15,18.5,159.0,285.51,226.91
2016,6,14,6,30,529.0,66.0,2.1,19.0,205.0,351.58,282.4
2016,6,14,6,45,582.5,71.5,2.05,19.5,255.5,410.54,330.62
2016,6,14,7,0,636.0,77.0,2.0,20.0,306.0,473.42,380.14
2016,6,14,7,15,671.5,82.5,2.05,20.5,357.5,528.65,422.34
2016,6,14,7,30,707.0,88.0,2.1,21.0,409.0,585.64,464.53
2016,6,14,7,45,736.5,91.0,2.15,22.0,460.5,634.73,498.47
2016,6,14,8,0,766.0,94.0,2.2,23.0,512.0,686.84,532.38
2016,6,14,8,15,786.0,97.5,2.25,23.5,560.5,732.44,561.87
2016,6,14,8,30,806.0,101.0,2.3,24.0,609.0,777.43,590.44
2016,6,14,8,45,823.5,103.0,2.35,25.0,655.0,817.79,614.16
2016,6,14,9,0,841.0,105.0,2.4,26.0,701.0,851.74,633.16
2016,6,14,9,15,852.5,107.5,2.3,26.0,742.0,884.53,652.47
2016,6,14,9,30,864.0,110.0,2.2,26.0,783.0,915.36,670.23
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.0,941.12,683.62
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,964.51,695.4
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.0,982.01,704.75
2016,6,14,10,30,895.0,116.0,2.0,27.0,913.0,996.79,712.45
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.0,1006.28,715.46
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,1012.87,716.77
2016,6,14,11,15,906.0,118.5,1.85,28.0,974.5,1015.01,716.86
2016,6,14,11,30,909.0,119.0,1.8,28.0,990.0,1014.2,715.25
2016,6,14,11,45,909.0,120.0,1.75,28.5,998.0,1008.0,709.04
2016,6,14,12,0,909.0,121.0,1.7,29.0,1006.0,998.91,701.22
2016,6,14,12,15,909.0,121.0,1.65,29.0,1007.0,986.02,692.59
2016,6,14,12,30,909.0,121.0,1.6,29.0,1008.0,970.41,682.42
2016,6,14,12,45,907.5,120.5,1.6,29.5,1001.5,950.31,668.87
2016,6,14,13,0,906.0,120.0,1.6,30.0,995.0,927.69,653.86
2016,6,14,13,15,903.0,119.5,1.6,30.0,981.0,901.34,637.86
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,872.72,620.41
2016,6,14,13,45,893.0,119.5,1.6,30.0,945.5,839.63,600.04
2016,6,14,14,0,886.0,120.0,1.6,30.0,924.0,804.77,578.41
2016,6,14,14,15,879.5,118.5,1.55,30.0,896.0,766.83,554.14
2016,6,14,14,30,873.0,117.0,1.5,30.0,868.0,727.44,528.76
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.0,684.87,500.5
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,641.48,470.24
2016,6,14,15,15,841.5,112.5,1.4,29.5,761.0,595.24,437.56
2016,6,14,15,30,830.0,110.0,1.3,29.0,722.0,548.72,403.82
2016,6,14,15,45,814.5,108.0,1.25,29.0,678.0,497.09,365.14
2016,6,14,16,0,799.0,106.0,1.2,29.0,634.0,449.23,328.12
2016,6,14,16,15,780.5,103.0,1.1,29.0,587.0,400.03,289.05
2016,6,14,16,30,762.0,100.0,1.0,29.0,540.0,352.09,250.09
2016,6,14,16,45,735.5,97.0,0.95,29.0,490.0,303.18,210.1
2016,6,14,17,0,709.0,94.0,0.9,29.0,440.0,253.4,169.22
2016,6,14,17,15,677.5,89.0,0.85,28.5,389.5,206.54,131.3
2016,6,14,17,30,646.0,84.0,0.8,28.0,339.0,162.91,97.04
2016,6,14,17,45,601.5,78.0,0.8,27.5,289.0,120.43,66.77
2016,6,14,18,0,557.0,72.0,0.8,27.0,239.0,82.67,44.43
2016,6,14,18,15,497.0,64.0,0.8,26.0,191.5,47.85,35.31
2016,6,14,18,30,437.0,56.0,0.8,25.0,144.0,40.43,28.95
2016,6,14,18,45,349.5,45.0,0.85,24.0,103.0,33.66,22.9
2016,6,14,19,0,262.0,34.0,0.9,23.0,62.0,26.41,15.99
2016,6,14,19,15,131.0,17.0,0.95,22.5,31.0,13.08,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,4.5,1.5,18.0,4.5,4.42,0.0
2016,6,15,5,30,0.0,9.0,1.6,18.0,9.0,8.67,0.0
2016,6,15,5,45,0.0,22.0,1.7,18.5,22.0,21.23,11.5
2016,6,15,6,0,0.0,35.0,1.8,19.0,35.0,33.8,22.34
2016,6,15,6,15,0.0,52.0,1.65,19.0,52.0,50.78,36.8
2016,6,15,6,30,0.0,69.0,1.5,19.0,69.0,68.04,51.37
2016,6,15,6,45,0.0,87.0,1.4,19.5,87.0,86.27,66.37
2016,6,15,7,0,0.0,105.0,1.3,20.0,105.0,104.4,80.95
2016,6,15,7,15,24.5,141.5,1.15,20.5,152.5,163.56,128.83
2016,6,15,7,30,49.0,178.0,1.0,21.0,200.0,220.38,173.37
2016,6,15,7,45,50.0,199.0,0.85,21.5,224.0,244.43,190.72
2016,6,15,8,0,51.0,220.0,0.7,22.0,248.0,268.36,207.61
2016,6,15,8,15,61.5,246.0,0.55,22.5,283.0,305.15,233.92
2016,6,15,8,30,72.0,272.0,0.4,23.0,318.0,342.32,259.56
2016,6,15,8,45,45.5,261.5,0.3,23.5,292.0,308.53,232.15
2016,6,15,9,0,19.0,251.0,0.2,24.0,266.0,266.06,198.96
2016,6,15,9,15,19.0,262.5,0.35,24.5,277.5,277.52,207.33
2016,6,15,9,30,19.0,274.0,0.5,25.0,289.0,288.94,215.22
2016,6,15,9,45,17.5,274.5,0.7,26.0,289.0,287.69,213.52
2016,6,15,10,0,16.0,275.0,0.9,27.0,289.0,286.44,211.84
2016,6,15,10,15,28.0,326.0,0.95,27.5,350.5,357.01,262.28
2016,6,15,10,30,40.0,377.0,1.0,28.0,412.0,420.5,306.07
2016,6,15,10,45,178.0,411.5,1.05,28.5,576.0,597.35,430.35
2016,6,15,11,0,316.0,446.0,1.1,29.0,740.0,773.14,545.91
2016,6,15,11,15,534.5,324.0,1.05,29.0,831.5,866.06,609.26
2016,6,15,11,30,753.0,202.0,1.0,29.0,923.0,949.62,662.57
2016,6,15,11,45,760.5,199.0,1.0,29.5,933.0,946.72,658.11
2016,6,15,12,0,768.0,196.0,1.0,30.0,943.0,941.28,653.33
2016,6,15,12,15,768.5,196.0,1.0,30.0,944.5,929.55,646.16
2016,6,15,12,30,769.0,196.0,1.0,30.0,946.0,915.5,637.7
2016,6,15,12,45,499.0,340.5,1.05,30.5,826.5,792.84,555.96
2016,6,15,13,0,229.0,485.0,1.1,31.0,707.0,673.63,471.74
2016,6,15,13,15,195.0,481.0,1.15,31.0,668.0,631.12,444.84
2016,6,15,13,30,161.0,477.0,1.2,31.0,629.0,589.95,417.68
2016,6,15,13,45,447.0,338.5,1.25,31.0,747.0,682.91,488.46
2016,6,15,14,0,733.0,200.0,1.3,31.0,865.0,759.15,544.87
2016,6,15,14,15,476.0,310.0,1.35,31.0,737.0,642.14,461.52
2016,6,15,14,30,219.0,420.0,1.4,31.0,609.0,544.71,390.95
2016,6,15,14,45,361.5,356.0,1.5,31.0,653.5,567.87,411.13
2016,6,15,15,0,504.0,292.0,1.6,31.0,698.0,579.61,421.74
2016,6,15,15,15,322.5,319.5,1.6,31.0,575.0,477.19,348.11
2016,6,15,15,30,141.0,347.0,1.6,31.0,452.0,390.35,285.26
2016,6,15,15,45,209.0,318.0,1.6,31.0,462.5,389.92,285.84
2016,6,15,16,0,277.0,289.0,1.6,31.0,473.0,378.74,277.45
2016,6,15,16,15,138.5,198.0,1.55,30.5,290.0,234.94,173.18
2016,6,15,16,30,0.0,107.0,1.5,30.0,107.0,103.1,75.21
2016,6,15,16,45,0.0,101.5,1.45,30.0,101.5,97.78,71.54
2016,6,15,17,0,0.0,96.0,1.4,30.0,96.0,92.44,67.63
2016,6,15,17,15,0.0,85.0,1.3,29.5,85.0,82.0,59.8
2016,6,15,17,30,0.0,74.0,1.2,29.0,74.0,71.55,51.83
2016,6,15,17,45,0.0,62.5,1.15,28.5,62.5,60.4,43.18
2016,6,15,18,0,0.0,51.0,1.1,28.0,51.0,49.27,34.37
2016,6,15,18,15,0.0,40.5,1.0,27.5,40.5,39.11,27.71
2016,6,15,18,30,0.0,30.0,0.9,27.0,30.0,28.95,18.98
2016,6,15,18,45,0.0,21.0,0.8,26.5,21.0,20.26,11.41
2016,6,15,19,0,0.0,12.0,0.7,26.0,12.0,11.57,3.75
2016,6,15,19,15,0.0,6.0,0.7,25.5,6.0,5.78,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,3.0,11.5,1.25,21.0,11.5,12.07,0.0
2016,6,16,5,30,6.0,23.0,1.4,21.0,23.0,24.99,9.65
2016,6,16,5,45,42.0,40.5,1.6,21.5,47.5,64.34,44.9
2016,6,16,6,0,78.0,58.0,1.8,22.0,72.0,99.61,74.75
2016,6,16,6,15,99.5,78.5,1.85,22.5,101.5,135.31,104.87
2016,6,16,6,30,121.0,99.0,1.9,23.0,131.0,172.54,135.77
2016,6,16,6,45,138.5,120.5,2.0,23.5,164.5,210.43,166.53
2016,6,16,7,0,156.0,142.0,2.1,24.0,198.0,249.49,197.47
2016,6,16,7,15,118.5,164.0,2.25,24.5,210.5,255.84,201.25
2016,6,16,7,30,81.0,186.0,2.4,25.0,223.0,250.99,195.97
2016,6,16,7,45,414.0,137.0,2.6,25.5,359.0,456.6,359.65
2016,6,16,8,0,747.0,88.0,2.8,26.0,495.0,665.35,515.02
2016,6,16,8,15,618.5,148.5,2.85,26.5,506.5,661.23,507.51
2016,6,16,8,30,490.0,209.0,2.9,27.0,518.0,638.71,486.36
2016,6,16,8,45,659.0,152.5,2.95,27.5,600.5,736.78,557.11
2016,6,16,9,0,828.0,96.0,3.0,28.0,683.0,830.12,618.3
2016,6,16,9,15,840.5,98.5,3.0,28.5,724.0,863.61,637.48
2016,6,16,9,30,853.0,101.0,3.0,29.0,765.0,895.25,655.66
2016,6,16,9,45,864.0,102.0,3.05,29.5,801.5,921.8,670.69
2016,6,16,10,0,875.0,103.0,3.1,30.0,838.0,946.09,684.2
2016,6,16,10,15,882.5,104.5,3.05,30.0,868.0,965.11,694.95
2016,6,16,10,30,890.0,106.0,3.0,30.0,898.0,981.47,704.04
2016,6,16,10,45,896.0,106.5,3.0,30.5,922.0,992.55,708.8
2016,6,16,11,0,902.0,107.0,3.0,31.0,946.0,1000.77,711.85
2016,6,16,11,15,906.0,107.5,2.95,31.0,963.0,1004.1,712.94
2016,6,16,11,30,910.0,108.0,2.9,31.0,980.0,1004.47,712.3
2016,6,16,11,45,913.0,108.0,2.9,31.5,990.0,1000.39,707.98
2016,6,16,12,0,916.0,108.0,2.9,32.0,1000.0,993.38,701.96
2016,6,16,12,15,916.5,108.0,2.85,32.0,1001.5,981.09,693.77
2016,6,16,12,30,917.0,108.0,2.8,32.0,1003.0,966.03,683.95
2016,6,16,12,45,917.0,107.5,2.8,32.0,997.5,947.33,672.32
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,926.03,659.09
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,899.56,641.84
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,870.8,623.16
2016,6,16,13,45,906.5,104.5,2.55,32.5,943.5,837.69,600.78
2016,6,16,14,0,902.0,103.0,2.5,33.0,923.0,802.64,577.16
2016,6,16,14,15,895.5,102.0,2.4,33.0,895.0,764.75,552.47
2016,6,16,14,30,889.0,101.0,2.3,33.0,867.0,725.37,526.66
2016,6,16,14,45,879.0,100.0,2.2,33.0,832.5,682.31,497.88
2016,6,16,15,0,869.0,99.0,2.1,33.0,798.0,638.39,466.57
2016,6,16,15,15,858.0,97.0,2.0,32.5,759.0,592.33,434.05
2016,6,16,15,30,847.0,95.0,1.9,32.0,720.0,545.91,400.41
2016,6,16,15,45,830.0,94.5,1.8,32.0,676.0,497.69,363.79
2016,6,16,16,0,813.0,94.0,1.7,32.0,632.0,450.05,326.75
2016,6,16,16,15,795.0,91.0,1.7,32.0,585.0,396.6,285.03
2016,6,16,16,30,777.0,88.0,1.7,32.0,538.0,348.14,245.91
2016,6,16,16,45,747.0,87.0,1.7,32.0,488.0,299.19,205.93
2016,6,16,17,0,717.0,86.0,1.7,32.0,438.0,252.98,167.78
2016,6,16,17,15,686.5,81.5,1.55,31.5,388.0,203.41,127.7
2016,6,16,17,30,656.0,77.0,1.4,31.0,338.0,159.87,93.43
2016,6,16,17,45,607.5,73.0,1.3,30.5,287.5,118.07,63.84
2016,6,16,18,0,559.0,69.0,1.2,30.0,237.0,81.36,42.42
2016,6,16,18,15,500.0,61.5,1.15,29.0,190.5,46.73,33.9
2016,6,16,18,30,441.0,54.0,1.1,28.0,144.0,38.49,26.92
2016,6,16,18,45,353.0,43.5,1.1,27.5,103.0,32.13,21.25
2016,6,16,19,0,265.0,33.0,1.1,27.0,62.0,25.31,14.83
2016,6,16,19,15,132.5,16.5,1.2,26.5,31.0,12.65,0.31
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,98.5,11.5,1.5,21.0,18.0,36.38,0.0
2016,6,17,5,30,197.0,23.0,1.7,21.0,36.0,98.5,50.72
2016,6,17,5,45,301.0,33.5,1.95,21.5,73.5,159.51,115.36
2016,6,17,6,0,405.0,44.0,2.2,22.0,111.0,226.95,173.16
2016,6,17,6,15,473.0,51.5,2.35,22.5,156.0,284.79,222.95
2016,6,17,6,30,541.0,59.0,2.5,23.0,201.0,348.62,276.37
2016,6,17,6,45,589.0,64.5,2.7,23.5,250.0,404.98,322.65
2016,6,17,7,0,637.0,70.0,2.9,24.0,299.0,464.85,370.21
2016,6,17,7,15,670.5,74.5,2.95,24.0,348.5,517.64,411.42
2016,6,17,7,30,704.0,79.0,3.0,24.0,398.0,570.19,451.41
2016,6,17,7,45,383.5,152.0,3.05,24.5,329.0,451.93,355.98
2016,6,17,8,0,63.0,225.0,3.1,25.0,260.0,282.94,218.81
2016,6,17,8,15,429.0,158.5,3.05,25.5,426.0,520.17,406.71
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,757.53,577.7
2016,6,17,8,45,812.5,93.0,3.0,26.5,637.0,791.61,596.91
2016,6,17,9,0,830.0,94.0,3.0,27.0,682.0,829.4,619.86
2016,6,17,9,15,451.0,223.5,3.0,27.0,545.5,655.84,494.46
2016,6,17,9,30,72.0,353.0,3.0,27.0,409.0,429.62,320.7
2016,6,17,9,45,36.5,245.5,3.0,27.5,274.0,282.52,211.96
2016,6,17,10,0,1.0,138.0,3.0,28.0,139.0,135.34,99.39
2016,6,17,10,15,2.0,141.5,3.0,28.0,143.5,139.74,102.85
2016,6,17,10,30,3.0,145.0,3.0,28.0,148.0,144.14,106.11
2016,6,17,10,45,1.5,122.5,3.05,28.0,124.0,120.59,87.95
2016,6,17,11,0,0.0,100.0,3.1,28.0,100.0,97.13,69.83
2016,6,17,11,15,434.5,114.0,3.15,28.0,530.0,551.05,420.16
2016,6,17,11,30,869.0,128.0,3.2,28.0,960.0,984.44,714.29
2016,6,17,11,45,444.0,227.0,3.25,28.0,652.5,670.0,497.57
2016,6,17,12,0,19.0,326.0,3.3,28.0,345.0,336.14,247.4
2016,6,17,12,15,443.0,228.5,3.4,28.0,661.5,654.66,490.85
2016,6,17,12,30,867.0,131.0,3.5,28.0,978.0,941.66,686.78
2016,6,17,12,45,433.5,110.5,3.65,28.0,534.0,508.6,385.85
2016,6,17,13,0,0.0,90.0,3.8,28.0,90.0,87.28,61.87
2016,6,17,13,15,31.0,264.0,3.95,27.5,293.0,282.04,210.94
2016,6,17,13,30,62.0,438.0,4.1,27.0,496.0,471.2,349.58
2016,6,17,13,45,35.5,320.5,4.25,27.0,354.0,335.41,250.25
2016,6,17,14,0,9.0,203.0,4.4,27.0,212.0,202.69,151.05
2016,6,17,14,15,56.5,309.5,4.5,26.5,359.0,335.82,253.01
2016,6,17,14,30,104.0,416.0,4.6,26.0,506.0,463.12,347.81
2016,6,17,14,45,53.0,282.0,4.7,26.0,327.5,301.34,227.66
2016,6,17,15,0,2.0,148.0,4.8,26.0,149.0,143.84,107.21
2016,6,17,15,15,4.5,174.0,4.8,25.5,177.0,169.62,127.82
2016,6,17,15,30,7.0,200.0,4.8,25.0,205.0,194.74,147.79
2016,6,17,15,45,140.5,245.0,4.8,25.0,338.5,293.42,224.79
2016,6,17,16,0,274.0,290.0,4.8,25.0,472.0,378.8,288.77
2016,6,17,16,15,220.5,273.0,4.7,24.5,412.5,331.8,252.76
2016,6,17,16,30,167.0,256.0,4.6,24.0,353.0,285.32,217.55
2016,6,17,16,45,83.5,193.0,4.55,24.0,241.5,201.45,153.64
2016,6,17,17,0,0.0,130.0,4.5,24.0,130.0,123.51,94.33
2016,6,17,17,15,0.0,115.0,4.35,23.5,115.0,109.32,83.49
2016,6,17,17,30,0.0,100.0,4.2,23.0,100.0,95.18,72.46
2016,6,17,17,45,274.0,85.5,4.05,23.0,168.5,95.3,61.39
2016,6,17,18,0,548.0,71.0,3.9,23.0,237.0,82.94,45.33
2016,6,17,18,15,489.0,63.5,3.6,22.5,190.5,48.8,31.3
2016,6,17,18,30,430.0,56.0,3.3,22.0,144.0,40.22,29.16
2016,6,17,18,45,344.5,45.5,3.05,21.5,103.5,33.93,23.4
2016,6,17,19,0,259.0,35.0,2.8,21.0,63.0,26.79,16.54
2016,6,17,19,15,129.5,17.5,2.65,20.5,31.5,13.44,1.13
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.0,13.0,2.75,16.0,18.0,32.09,0.0
2016,6,18,5,30,152.0,26.0,2.8,16.0,36.0,87.73,45.45
2016,6,18,5,45,257.5,39.0,2.9,16.5,74.0,149.49,110.45
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,217.59,169.64
2016,6,18,6,15,435.0,61.5,3.1,17.5,158.0,278.79,222.97
2016,6,18,6,30,507.0,71.0,3.2,18.0,204.0,345.28,279.56
2016,6,18,6,45,552.5,79.5,3.35,19.0,253.5,402.4,326.66
2016,6,18,7,0,598.0,88.0,3.5,20.0,303.0,462.76,374.67
2016,6,18,7,15,635.0,94.0,3.55,20.5,354.0,517.94,417.68
2016,6,18,7,30,672.0,100.0,3.6,21.0,405.0,575.03,460.86
2016,6,18,7,45,695.5,106.5,3.65,21.5,454.5,624.78,497.18
2016,6,18,8,0,719.0,113.0,3.7,22.0,504.0,674.8,532.25
2016,6,18,8,15,741.0,117.5,3.75,22.5,553.0,721.38,563.43
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,764.78,591.79
2016,6,18,8,45,780.5,125.0,3.85,23.5,647.5,805.03,617.48
2016,6,18,9,0,798.0,128.0,3.9,24.0,693.0,844.11,642.04
2016,6,18,9,15,811.0,131.0,3.95,24.0,734.0,877.77,663.86
2016,6,18,9,30,824.0,134.0,4.0,24.0,775.0,909.62,684.37
2016,6,18,9,45,836.0,135.0,4.05,24.5,811.5,936.37,699.99
2016,6,18,10,0,848.0,136.0,4.1,25.0,848.0,955.11,710.19
2016,6,18,10,15,855.5,138.0,4.1,25.0,878.5,974.06,721.72
2016,6,18,10,30,863.0,140.0,4.1,25.0,909.0,990.41,731.58
2016,6,18,10,45,869.5,140.5,4.15,25.5,932.5,1001.55,736.91
2016,6,18,11,0,876.0,141.0,4.2,26.0,956.0,1009.92,740.53
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.0,1013.49,742.25
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,1014.16,742.23
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,1009.97,737.97
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,1002.94,732.0
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,990.72,723.9
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,975.84,714.16
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,958.22,702.69
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,937.91,689.49
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,911.7,672.38
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,883.24,653.76
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.5,851.5,632.85
2016,6,18,14,0,895.0,124.0,4.3,27.0,938.0,817.63,610.42
2016,6,18,14,15,622.5,255.5,4.25,27.0,814.0,701.4,526.24
2016,6,18,14,30,350.0,387.0,4.2,27.0,690.0,605.38,451.79
2016,6,18,14,45,611.0,250.5,4.2,27.0,753.5,637.26,480.7
2016,6,18,15,0,872.0,114.0,4.2,27.0,817.0,655.09,497.22
2016,6,18,15,15,862.0,112.0,4.15,26.5,778.5,609.44,463.38
2016,6,18,15,30,852.0,110.0,4.1,26.0,740.0,563.33,428.62
2016,6,18,15,45,842.5,105.5,4.1,26.0,697.0,514.98,390.58
2016,6,18,16,0,833.0,101.0,4.1,26.0,654.0,462.79,348.77
2016,6,18,16,15,816.0,98.0,4.0,25.5,607.0,412.58,307.89
2016,6,18,16,30,799.0,95.0,3.9,25.0,560.0,363.44,266.81
2016,6,18,16,45,783.0,89.5,3.8,25.0,511.0,313.64,223.98
2016,6,18,17,0,767.0,84.0,3.7,25.0,462.0,265.19,181.87
2016,6,18,17,15,738.0,80.0,3.45,24.5,410.5,216.94,140.96
2016,6,18,17,30,709.0,76.0,3.2,24.0,359.0,171.67,103.82
2016,6,18,17,45,676.0,69.5,2.95,23.5,308.5,123.57,67.46
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,82.26,41.54
2016,6,18,18,15,586.0,56.5,2.4,22.0,208.5,44.35,26.68
2016,6,18,18,30,529.0,50.0,2.1,21.0,159.0,34.93,24.72
2016,6,18,18,45,441.0,41.5,1.85,20.0,115.5,30.23,20.41
2016,6,18,19,0,353.0,33.0,1.6,19.0,72.0,25.23,15.44
2016,6,18,19,15,176.5,16.5,1.55,18.5,36.0,12.16,0.76
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,119.5,12.0,1.1,13.5,20.0,42.1,0.0
2016,6,19,5,30,239.0,24.0,1.3,14.0,40.0,111.62,57.97
2016,6,19,5,45,354.0,34.0,1.55,15.0,80.5,178.18,131.86
2016,6,19,6,0,469.0,44.0,1.8,16.0,121.0,251.86,196.01
2016,6,19,6,15,539.5,51.0,1.7,16.5,169.0,313.21,249.54
2016,6,19,6,30,610.0,58.0,1.6,17.0,217.0,380.7,306.3
2016,6,19,6,45,657.5,63.0,1.5,18.0,269.0,439.29,353.36
2016,6,19,7,0,705.0,68.0,1.4,19.0,321.0,499.16,399.24
2016,6,19,7,15,738.0,72.5,1.45,19.5,373.5,554.75,441.3
2016,6,19,7,30,771.0,77.0,1.5,20.0,426.0,611.76,482.99
2016,6,19,7,45,793.0,81.0,1.55,21.0,477.0,661.58,516.1
2016,6,19,8,0,815.0,85.0,1.6,22.0,528.0,711.39,547.69
2016,6,19,8,15,833.5,88.0,1.6,22.5,577.5,757.05,576.24
2016,6,19,8,30,852.0,91.0,1.6,23.0,627.0,797.12,600.39
2016,6,19,8,45,864.0,95.0,1.65,23.5,672.5,836.55,624.26
2016,6,19,9,0,876.0,99.0,1.7,24.0,718.0,874.34,646.72
2016,6,19,9,15,886.5,101.0,1.7,24.0,759.5,906.76,666.13
2016,6,19,9,30,897.0,103.0,1.7,24.0,801.0,937.1,684.12
2016,6,19,9,45,906.5,104.0,1.75,24.5,837.5,963.18,698.57
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,986.82,711.46
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,1005.02,721.68
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,1020.4,730.24
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,1030.83,734.35
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,1038.28,736.75
2016,6,19,11,15,941.5,108.5,1.8,26.0,997.0,1040.26,737.33
2016,6,19,11,30,944.0,109.0,1.8,26.0,1013.0,1039.17,736.19
2016,6,19,11,45,945.5,109.0,1.8,26.5,1022.0,1033.54,730.94
2016,6,19,12,0,947.0,109.0,1.8,27.0,1031.0,1024.89,724.0
2016,6,19,12,15,947.0,109.0,1.8,27.0,1032.0,1011.85,715.9
2016,6,19,12,30,947.0,109.0,1.8,27.0,1033.0,995.96,706.15
2016,6,19,12,45,943.5,110.5,1.8,27.0,1026.0,975.51,693.63
2016,6,19,13,0,940.0,112.0,1.8,27.0,1019.0,952.49,679.55
2016,6,19,13,15,937.0,111.0,1.75,27.0,1005.5,925.07,662.11
2016,6,19,13,30,934.0,110.0,1.7,27.0,992.0,895.29,643.19
2016,6,19,13,45,926.0,111.5,1.7,27.5,970.0,861.52,620.99
2016,6,19,14,0,918.0,113.0,1.7,28.0,948.0,825.93,597.58
2016,6,19,14,15,912.0,112.0,1.65,27.5,920.0,787.89,574.28
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,748.28,549.68
2016,6,19,14,45,893.5,111.5,1.6,27.0,857.0,704.25,520.6
2016,6,19,15,0,881.0,112.0,1.6,27.0,822.0,659.52,489.09
2016,6,19,15,15,870.0,110.0,1.55,27.0,782.5,612.92,455.27
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,565.93,420.36
2016,6,19,15,45,680.5,163.5,1.45,27.0,647.5,480.64,356.74
2016,6,19,16,0,502.0,219.0,1.4,27.0,552.0,416.76,308.54
2016,6,19,16,15,374.0,233.5,1.3,26.5,471.5,356.03,263.6
2016,6,19,16,30,246.0,248.0,1.2,26.0,391.0,302.45,224.5
2016,6,19,16,45,318.5,211.0,1.2,26.0,379.0,279.29,204.76
2016,6,19,17,0,391.0,174.0,1.2,26.0,367.0,244.69,174.86
2016,6,19,17,15,368.5,160.0,1.1,25.5,325.5,207.11,145.14
2016,6,19,17,30,346.0,146.0,1.0,25.0,284.0,176.33,121.31
2016,6,19,17,45,326.5,127.0,0.95,24.5,243.0,139.71,94.01
2016,6,19,18,0,307.0,108.0,0.9,24.0,202.0,105.32,70.5
2016,6,19,18,15,275.5,90.5,0.85,23.0,162.5,74.17,53.14
2016,6,19,18,30,244.0,73.0,0.8,22.0,123.0,57.83,44.29
2016,6,19,18,45,193.5,56.0,0.8,21.5,88.5,45.18,33.01
2016,6,19,19,0,143.0,39.0,0.8,21.0,54.0,32.07,20.98
2016,6,19,19,15,71.5,19.5,0.8,20.5,27.0,16.52,3.24
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,100.0,12.0,1.05,14.5,18.5,37.09,0.0
2016,6,20,5,30,200.0,24.0,1.2,15.0,37.0,99.57,50.26
2016,6,20,5,45,310.5,35.0,1.4,16.0,76.0,163.86,120.63
2016,6,20,6,0,421.0,46.0,1.6,17.0,115.0,234.74,181.93
2016,6,20,6,15,492.0,54.0,1.6,17.5,161.5,295.24,234.41
2016,6,20,6,30,563.0,62.0,1.6,18.0,208.0,361.95,290.47
2016,6,20,6,45,613.0,67.5,1.6,19.0,259.0,420.37,337.65
2016,6,20,7,0,663.0,73.0,1.6,20.0,310.0,482.43,385.67
2016,6,20,7,15,697.5,77.5,1.65,21.0,361.5,536.96,426.28
2016,6,20,7,30,732.0,82.0,1.7,22.0,413.0,591.09,465.16
2016,6,20,7,45,760.0,85.0,1.8,23.0,464.5,642.49,500.31
2016,6,20,8,0,788.0,88.0,1.9,24.0,516.0,694.39,533.9
2016,6,20,8,15,807.0,91.5,1.8,24.5,565.0,740.07,561.93
2016,6,20,8,30,826.0,95.0,1.7,25.0,614.0,785.08,588.72
2016,6,20,8,45,842.5,96.5,1.6,25.5,660.0,819.81,607.88
2016,6,20,9,0,859.0,98.0,1.5,26.0,706.0,858.16,629.02
2016,6,20,9,15,870.5,100.0,1.4,26.0,747.0,891.09,647.32
2016,6,20,9,30,882.0,102.0,1.3,26.0,788.0,922.04,664.04
2016,6,20,9,45,894.5,101.5,1.2,26.5,825.0,949.05,676.65
2016,6,20,10,0,907.0,101.0,1.1,27.0,862.0,973.8,687.57
2016,6,20,10,15,913.0,102.5,0.95,27.5,892.0,991.97,693.28
2016,6,20,10,30,919.0,104.0,0.8,28.0,922.0,1007.34,697.06
2016,6,20,10,45,924.0,104.5,0.7,28.5,945.5,1017.82,698.79
2016,6,20,11,0,929.0,105.0,0.6,29.0,969.0,1025.34,698.8
2016,6,20,11,15,931.5,106.0,0.5,29.0,985.0,1027.91,697.35
2016,6,20,11,30,934.0,107.0,0.4,29.0,1001.0,1027.42,694.27
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.0,1021.93,688.25
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,1013.44,680.74
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,1000.59,672.26
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,984.92,662.37
2016,6,20,12,45,934.0,108.0,0.2,30.0,1015.5,964.67,650.91
2016,6,20,13,0,932.0,108.0,0.2,30.0,1009.0,941.82,638.01
2016,6,20,13,15,929.0,107.5,0.15,30.0,995.0,915.13,621.99
2016,6,20,13,30,926.0,107.0,0.1,30.0,981.0,886.09,604.72
2016,6,20,13,45,920.0,107.5,0.1,30.5,960.0,853.31,584.71
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,818.61,563.5
2016,6,20,14,15,907.5,106.5,0.1,31.0,911.0,779.93,540.83
2016,6,20,14,30,901.0,105.0,0.1,31.0,883.0,739.71,516.99
2016,6,20,14,45,891.5,104.5,0.1,31.0,849.0,697.04,490.99
2016,6,20,15,0,882.0,104.0,0.1,31.0,815.0,653.43,462.3
2016,6,20,15,15,871.0,102.0,0.15,30.5,775.5,606.85,432.27
2016,6,20,15,30,860.0,100.0,0.2,30.0,736.0,559.87,400.9
2016,6,20,15,45,843.5,98.5,0.25,30.0,691.5,510.4,365.9
2016,6,20,16,0,827.0,97.0,0.3,30.0,647.0,461.46,330.07
2016,6,20,16,15,808.5,94.5,0.35,30.0,599.5,407.6,289.66
2016,6,20,16,30,790.0,92.0,0.4,30.0,552.0,358.72,251.51
2016,6,20,16,45,759.0,91.0,0.5,30.0,500.5,308.76,211.98
2016,6,20,17,0,728.0,90.0,0.6,30.0,449.0,261.64,173.94
2016,6,20,17,15,696.5,85.5,0.6,29.5,398.0,211.05,133.5
2016,6,20,17,30,665.0,81.0,0.6,29.0,347.0,166.75,98.78
2016,6,20,17,45,614.5,77.0,0.65,28.5,296.0,124.14,68.53
2016,6,20,18,0,564.0,73.0,0.7,28.0,245.0,86.84,46.42
2016,6,20,18,15,504.0,65.0,0.7,27.0,197.0,51.36,31.86
2016,6,20,18,30,444.0,57.0,0.7,26.0,149.0,40.98,29.32
2016,6,20,18,45,350.0,47.0,0.75,25.5,107.0,35.2,24.08
2016,6,20,19,0,256.0,37.0,0.8,25.0,65.0,28.38,17.59
2016,6,20,19,15,128.0,18.5,0.85,24.5,32.5,14.23,2.06
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,21.0,11.5,1.55,19.0,12.5,16.6,0.0
2016,6,21,5,30,42.0,23.0,1.7,19.0,25.0,40.83,17.28
2016,6,21,5,45,91.5,40.0,1.9,19.5,52.5,86.39,61.78
2016,6,21,6,0,141.0,57.0,2.1,20.0,80.0,128.9,98.37
2016,6,21,6,15,170.5,76.0,2.1,20.5,113.5,169.55,133.22
2016,6,21,6,30,200.0,95.0,2.1,21.0,147.0,212.57,169.35
2016,6,21,6,45,222.5,114.0,2.15,21.5,183.5,254.18,203.48
2016,6,21,7,0,245.0,133.0,2.2,22.0,220.0,297.39,237.94
2016,6,21,7,15,279.0,151.0,2.3,22.5,265.0,348.06,277.54
2016,6,21,7,30,313.0,169.0,2.4,23.0,310.0,401.03,317.93
2016,6,21,7,45,259.0,200.5,2.55,24.0,326.5,409.58,321.38
2016,6,21,8,0,205.0,232.0,2.7,25.0,343.0,404.46,314.44
2016,6,21,8,15,223.0,253.5,2.75,25.5,384.5,447.55,345.55
2016,6,21,8,30,241.0,275.0,2.8,26.0,426.0,500.17,382.67
2016,6,21,8,45,255.0,295.5,2.85,27.0,466.0,539.83,408.92
2016,6,21,9,0,269.0,316.0,2.9,28.0,506.0,579.42,434.63
2016,6,21,9,15,356.0,306.5,2.9,28.0,573.5,651.24,486.49
2016,6,21,9,30,443.0,297.0,2.9,28.0,641.0,735.03,545.13
2016,6,21,9,45,354.0,346.5,2.9,28.5,629.5,702.9,517.74
2016,6,21,10,0,265.0,396.0,2.9,29.0,618.0,674.38,493.4
2016,6,21,10,15,299.0,402.5,2.95,29.0,661.5,714.69,521.44
2016,6,21,10,30,333.0,409.0,3.0,29.0,705.0,754.7,548.6
2016,6,21,10,45,265.5,437.5,3.05,29.5,677.5,717.4,519.5
2016,6,21,11,0,198.0,466.0,3.1,30.0,650.0,671.42,485.05
2016,6,21,11,15,219.0,471.5,3.25,30.0,679.0,694.75,501.88
2016,6,21,11,30,240.0,477.0,3.4,30.0,708.0,717.16,517.66
2016,6,21,11,45,553.5,304.5,3.6,30.5,842.0,854.1,619.68
2016,6,21,12,0,867.0,132.0,3.8,31.0,976.0,970.51,697.64
2016,6,21,12,15,611.5,289.0,3.85,31.0,885.0,874.85,632.67
2016,6,21,12,30,356.0,446.0,3.9,31.0,794.0,773.59,557.15
2016,6,21,12,45,420.5,429.0,3.95,31.5,837.5,806.3,580.35
2016,6,21,13,0,485.0,412.0,4.0,32.0,881.0,834.7,599.64
2016,6,21,13,15,662.5,278.0,3.9,32.0,909.0,846.34,613.09
2016,6,21,13,30,840.0,144.0,3.8,32.0,937.0,848.2,615.66
2016,6,21,13,45,833.5,143.5,3.7,32.0,916.5,816.46,594.49
2016,6,21,14,0,827.0,143.0,3.6,32.0,896.0,783.07,572.38
2016,6,21,14,15,627.0,246.5,3.6,32.0,807.5,697.54,511.6
2016,6,21,14,30,427.0,350.0,3.6,32.0,719.0,624.86,456.82
2016,6,21,14,45,365.5,359.0,3.65,32.0,666.0,574.83,421.19
2016,6,21,15,0,304.0,368.0,3.7,32.0,613.0,526.22,386.17
2016,6,21,15,15,190.5,350.5,3.7,32.0,502.0,432.34,318.17
2016,6,21,15,30,77.0,333.0,3.7,32.0,391.0,348.46,256.73
2016,6,21,15,45,58.0,300.0,3.7,32.0,342.0,304.59,225.1
2016,6,21,16,0,39.0,267.0,3.7,32.0,293.0,262.72,194.56
2016,6,21,16,15,28.0,235.0,3.6,31.5,253.0,226.97,168.67
2016,6,21,16,30,17.0,203.0,3.5,31.0,213.0,196.73,146.66
2016,6,21,16,45,9.5,177.0,3.45,31.0,182.5,169.35,126.31
2016,6,21,17,0,2.0,151.0,3.4,31.0,152.0,142.83,106.49
2016,6,21,17,15,5.5,143.5,3.15,30.0,145.5,135.69,101.61
2016,6,21,17,30,9.0,136.0,2.9,29.0,139.0,128.0,96.13
2016,6,21,17,45,4.5,117.5,2.7,28.5,119.0,109.66,82.25
2016,6,21,18,0,0.0,99.0,2.5,28.0,99.0,91.86,68.53
2016,6,21,18,15,0.0,80.0,2.6,27.5,80.0,74.28,54.52
2016,6,21,18,30,0.0,61.0,2.7,27.0,61.0,57.21,42.85
2016,6,21,18,45,0.0,44.0,2.8,26.5,44.0,41.78,29.45
2016,6,21,19,0,0.0,27.0,2.9,26.0,27.0,26.07,15.61
2016,6,21,19,15,0.0,13.5,2.95,25.5,13.5,13.02,1.5
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
