Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,15,72.0,11.5,1.15,20.5,16.5,29.4,0.0
2016,6,22,5,30,144.0,23.0,1.3,21.0,33.0,80.32,36.93
2016,6,22,5,45,248.0,36.0,1.5,21.5,69.5,141.66,101.7
2016,6,22,6,0,352.0,49.0,1.7,22.0,106.0,210.03,159.7
2016,6,22,6,15,423.0,58.5,1.75,22.5,151.0,268.99,209.83
2016,6,22,6,30,494.0,68.0,1.8,23.0,196.0,334.2,263.8
2016,6,22,6,45,502.0,80.5,1.85,24.0,235.0,375.02,296.67
2016,6,22,7,0,510.0,93.0,1.9,25.0,274.0,415.82,328.06
2016,6,22,7,15,597.5,91.0,1.95,25.5,335.5,489.61,384.47
2016,6,22,7,30,685.0,89.0,2.0,26.0,397.0,569.34,443.37
2016,6,22,7,45,716.5,91.5,2.15,26.5,448.0,618.35,478.3
2016,6,22,8,0,748.0,94.0,2.3,27.0,499.0,670.69,513.54
2016,6,22,8,15,768.5,97.5,2.2,27.5,547.0,716.17,541.82
2016,6,22,8,30,789.0,101.0,2.1,28.0,595.0,761.14,569.04
2016,6,22,8,45,808.0,102.0,2.05,28.5,641.0,801.29,592.69
2016,6,22,9,0,827.0,103.0,2.0,29.0,687.0,835.24,611.8
2016,6,22,9,15,643.0,196.5,1.8,29.5,667.0,801.14,584.58
2016,6,22,9,30,459.0,290.0,1.6,30.0,647.0,742.13,536.71
2016,6,22,9,45,464.0,305.5,1.45,30.5,681.0,770.08,552.07
2016,6,22,10,0,469.0,321.0,1.3,31.0,715.0,796.47,565.14
2016,6,22,10,15,662.0,226.0,1.25,31.0,803.0,889.44,627.83
2016,6,22,10,30,855.0,131.0,1.2,31.0,891.0,972.96,676.76
2016,6,22,10,45,856.0,134.5,1.2,31.5,912.5,981.97,679.07
2016,6,22,11,0,857.0,138.0,1.2,32.0,934.0,988.14,680.67
2016,6,22,11,15,858.5,139.0,1.55,32.0,948.5,989.43,686.16
2016,6,22,11,30,860.0,140.0,1.9,32.0,963.0,987.9,689.3
2016,6,22,11,45,579.0,306.0,2.25,32.0,862.5,880.33,622.53
2016,6,22,12,0,298.0,472.0,2.6,32.0,762.0,761.44,539.07
2016,6,22,12,15,297.5,473.0,2.45,31.5,763.5,753.99,535.15
2016,6,22,12,30,297.0,474.0,2.3,31.0,765.0,745.57,529.77
2016,6,22,12,45,557.5,320.5,2.2,31.0,861.5,828.84,592.28
2016,6,22,13,0,818.0,167.0,2.1,31.0,958.0,898.26,639.2
2016,6,22,13,15,467.0,318.5,2.05,31.0,769.0,715.49,514.15
2016,6,22,13,30,116.0,470.0,2.0,31.0,580.0,546.21,390.72
2016,6,22,13,45,142.5,462.5,1.95,31.0,594.5,554.14,397.96
2016,6,22,14,0,169.0,455.0,1.9,31.0,609.0,560.2,402.73
2016,6,22,14,15,207.5,435.5,1.85,31.0,619.5,562.33,405.17
2016,6,22,14,30,246.0,416.0,1.8,31.0,630.0,558.29,403.3
2016,6,22,14,45,190.5,402.5,1.75,31.5,564.0,499.65,361.25
2016,6,22,15,0,135.0,389.0,1.7,32.0,498.0,441.97,319.99
2016,6,22,15,15,240.5,353.0,1.65,32.0,535.5,460.01,334.55
2016,6,22,15,30,346.0,317.0,1.6,32.0,573.0,472.76,343.99
2016,6,22,15,45,338.0,298.0,1.6,32.0,536.0,434.02,316.08
2016,6,22,16,0,330.0,279.0,1.6,32.0,499.0,395.82,288.35
2016,6,22,16,15,265.5,267.0,1.6,31.5,436.0,341.3,249.22
2016,6,22,16,30,201.0,255.0,1.6,31.0,373.0,297.37,217.69
2016,6,22,16,45,199.5,231.0,1.6,31.0,339.0,264.54,192.88
2016,6,22,17,0,198.0,207.0,1.6,31.0,305.0,231.99,167.89
2016,6,22,17,15,378.5,154.5,1.45,30.5,316.0,205.3,140.88
2016,6,22,17,30,559.0,102.0,1.3,30.0,327.0,168.78,104.68
2016,6,22,17,45,520.0,93.0,1.2,29.5,279.0,128.34,75.45
2016,6,22,18,0,481.0,84.0,1.1,29.0,231.0,92.06,52.87
2016,6,22,18,15,422.0,74.0,1.0,28.5,185.5,59.05,38.18
2016,6,22,18,30,363.0,64.0,0.9,28.0,140.0,46.85,33.97
2016,6,22,18,45,278.5,51.5,0.8,27.5,100.5,38.63,26.72
2016,6,22,19,0,194.0,39.0,0.7,27.0,61.0,29.97,18.74
2016,6,22,19,15,97.0,23.5,0.7,26.5,34.5,19.72,5.33
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.86,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,6.5,11.0,1.95,23.0,11.0,12.44,0.0
2016,6,23,5,30,13.0,22.0,2.1,23.0,22.0,27.45,9.02
2016,6,23,5,45,58.0,41.0,2.25,23.0,49.5,71.04,49.29
2016,6,23,6,0,103.0,60.0,2.4,23.0,77.0,112.33,84.24
2016,6,23,6,15,138.5,80.5,2.45,23.5,111.5,155.12,120.19
2016,6,23,6,30,174.0,101.0,2.5,24.0,146.0,207.14,163.05
2016,6,23,6,45,215.0,116.0,2.55,24.5,184.0,252.36,199.83
2016,6,23,7,0,256.0,131.0,2.6,25.0,222.0,301.1,238.59
2016,6,23,7,15,307.5,145.5,2.75,25.5,272.0,359.01,283.77
2016,6,23,7,30,359.0,160.0,2.9,26.0,322.0,420.76,330.83
2016,6,23,7,45,377.5,178.0,3.1,26.5,366.5,475.55,370.92
2016,6,23,8,0,396.0,196.0,3.3,27.0,411.0,522.26,404.37
2016,6,23,8,15,303.0,237.5,3.4,27.5,410.5,500.19,384.22
2016,6,23,8,30,210.0,279.0,3.5,28.0,410.0,470.46,358.44
2016,6,23,8,45,238.0,297.5,3.65,28.5,456.5,518.55,392.81
2016,6,23,9,0,266.0,316.0,3.8,29.0,503.0,576.65,433.28
2016,6,23,9,15,270.0,336.0,3.8,29.5,536.0,606.46,452.22
2016,6,23,9,30,274.0,356.0,3.8,30.0,569.0,635.42,470.45
2016,6,23,9,45,329.5,355.5,3.85,30.5,623.5,689.53,507.75
2016,6,23,10,0,385.0,355.0,3.9,31.0,678.0,744.65,544.97
2016,6,23,10,15,330.0,390.0,3.9,31.0,674.0,731.3,532.8
2016,6,23,10,30,275.0,425.0,3.9,31.0,670.0,714.99,519.05
2016,6,23,10,45,231.5,445.5,3.95,31.0,656.0,685.25,497.09
2016,6,23,11,0,188.0,466.0,4.0,31.0,642.0,661.64,479.18
2016,6,23,11,15,185.5,475.5,3.95,31.0,651.0,665.95,481.54
2016,6,23,11,30,183.0,485.0,3.9,31.0,660.0,669.42,483.24
2016,6,23,11,45,197.5,488.5,3.85,31.5,679.5,682.64,491.25
2016,6,23,12,0,212.0,492.0,3.8,32.0,699.0,694.85,498.48
2016,6,23,12,15,252.5,484.0,3.7,32.0,730.5,721.97,517.44
2016,6,23,12,30,293.0,476.0,3.6,32.0,762.0,743.87,532.72
2016,6,23,12,45,226.0,483.5,3.55,32.0,703.5,678.91,486.94
2016,6,23,13,0,159.0,491.0,3.5,32.0,645.0,617.52,443.52
2016,6,23,13,15,176.0,483.5,3.4,32.0,652.0,617.86,444.45
2016,6,23,13,30,193.0,476.0,3.3,32.0,659.0,617.02,444.24
2016,6,23,13,45,145.5,459.5,3.2,32.0,596.0,553.91,399.79
2016,6,23,14,0,98.0,443.0,3.1,32.0,533.0,495.87,358.67
2016,6,23,14,15,150.5,433.5,3.0,31.5,566.5,517.94,376.48
2016,6,23,14,30,203.0,424.0,2.9,31.0,600.0,538.2,392.38
2016,6,23,14,45,160.5,405.0,2.8,31.0,541.0,481.78,352.03
2016,6,23,15,0,118.0,386.0,2.7,31.0,482.0,428.69,314.07
2016,6,23,15,15,180.5,364.0,2.55,31.0,502.0,438.45,322.14
2016,6,23,15,30,243.0,342.0,2.4,31.0,522.0,438.49,322.49
2016,6,23,15,45,428.0,262.5,2.3,31.0,556.5,444.56,327.5
2016,6,23,16,0,613.0,183.0,2.2,31.0,591.0,435.93,319.79
2016,6,23,16,15,387.5,220.5,2.0,30.5,472.0,347.06,254.36
2016,6,23,16,30,162.0,258.0,1.8,30.0,353.0,286.05,211.01
2016,6,23,16,45,93.5,220.0,1.65,30.0,274.0,227.51,168.31
2016,6,23,17,0,25.0,182.0,1.5,30.0,195.0,175.89,131.09
2016,6,23,17,15,12.5,128.5,1.3,29.5,135.0,124.01,92.07
2016,6,23,17,30,0.0,75.0,1.1,29.0,75.0,72.52,52.52
2016,6,23,17,45,0.0,64.0,0.95,28.5,64.0,61.86,44.32
2016,6,23,18,0,0.0,53.0,0.8,28.0,53.0,51.2,35.93
2016,6,23,18,15,0.0,42.0,0.8,27.5,42.0,40.56,27.37
2016,6,23,18,30,0.0,31.0,0.8,27.0,31.0,29.92,19.83
2016,6,23,18,45,0.0,22.0,0.8,27.0,22.0,21.22,12.22
2016,6,23,19,0,0.0,13.0,0.8,27.0,13.0,12.53,4.58
2016,6,23,19,15,0.0,7.0,0.8,26.5,7.0,6.75,0.0
2016,6,23,19,30,0.0,1.0,0.8,26.0,1.0,0.98,0.0
2016,6,23,19,45,0.0,0.5,0.8,26.0,0.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,9.0,1.85,22.0,9.0,8.85,0.0
2016,6,24,5,30,0.0,18.0,1.9,22.0,18.0,17.38,3.51
2016,6,24,5,45,22.0,37.5,2.0,22.5,41.0,48.97,32.59
2016,6,24,6,0,44.0,57.0,2.1,23.0,64.0,80.04,58.82
2016,6,24,6,15,64.5,78.0,2.1,23.0,92.5,113.76,87.22
2016,6,24,6,30,85.0,99.0,2.1,23.0,121.0,154.81,121.31
2016,6,24,6,45,106.5,119.5,2.15,23.0,153.0,191.83,151.73
2016,6,24,7,0,128.0,140.0,2.2,23.0,185.0,230.49,182.93
2016,6,24,7,15,270.5,144.5,2.25,23.5,260.0,334.68,266.32
2016,6,24,7,30,413.0,149.0,2.3,24.0,335.0,452.49,357.3
2016,6,24,7,45,518.0,140.5,2.35,24.5,401.5,531.81,416.76
2016,6,24,8,0,623.0,132.0,2.4,25.0,468.0,622.8,483.11
2016,6,24,8,15,468.5,196.0,2.4,25.0,462.5,591.09,455.07
2016,6,24,8,30,314.0,260.0,2.4,25.0,457.0,542.11,414.84
2016,6,24,8,45,363.0,267.5,2.4,25.5,511.5,599.1,455.37
2016,6,24,9,0,412.0,275.0,2.4,26.0,566.0,666.7,501.58
2016,6,24,9,15,444.0,279.0,2.3,26.0,609.0,708.28,529.14
2016,6,24,9,30,476.0,283.0,2.2,26.0,652.0,749.94,556.44
2016,6,24,9,45,408.5,329.0,2.15,26.5,656.0,742.66,546.37
2016,6,24,10,0,341.0,375.0,2.1,27.0,660.0,724.09,529.31
2016,6,24,10,15,410.5,364.0,2.05,27.0,720.0,788.3,573.15
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,846.08,611.34
2016,6,24,10,45,312.0,409.5,1.95,27.5,690.0,733.91,529.85
2016,6,24,11,0,144.0,466.0,1.9,28.0,600.0,618.4,445.76
2016,6,24,11,15,243.5,454.5,1.85,28.0,685.5,707.49,508.96
2016,6,24,11,30,343.0,443.0,1.8,28.0,771.0,789.1,564.09
2016,6,24,11,45,362.0,437.0,1.75,28.0,786.5,795.83,567.63
2016,6,24,12,0,381.0,431.0,1.7,28.0,802.0,801.1,570.92
2016,6,24,12,15,377.0,434.0,1.7,28.0,801.5,791.69,564.47
2016,6,24,12,30,373.0,437.0,1.7,28.0,801.0,781.12,557.44
2016,6,24,12,45,397.0,427.0,1.7,28.5,812.5,782.74,558.16
2016,6,24,13,0,421.0,417.0,1.7,29.0,824.0,782.45,557.52
2016,6,24,13,15,450.5,406.5,1.7,29.0,837.0,783.98,559.3
2016,6,24,13,30,480.0,396.0,1.7,29.0,850.0,783.04,559.41
2016,6,24,13,45,453.5,386.5,1.7,29.5,808.0,734.63,526.41
2016,6,24,14,0,427.0,377.0,1.7,30.0,766.0,686.99,494.01
2016,6,24,14,15,276.0,400.0,1.65,30.0,648.5,578.88,418.2
2016,6,24,14,30,125.0,423.0,1.6,30.0,531.0,481.84,348.75
2016,6,24,14,45,448.0,284.5,1.6,30.0,649.5,561.24,411.73
2016,6,24,15,0,771.0,146.0,1.6,30.0,768.0,620.72,456.87
2016,6,24,15,15,759.0,143.0,1.6,30.0,731.0,576.86,424.75
2016,6,24,15,30,747.0,140.0,1.6,30.0,694.0,532.93,392.65
2016,6,24,15,45,480.0,221.0,1.6,30.0,569.0,434.39,319.79
2016,6,24,16,0,213.0,302.0,1.6,30.0,444.0,367.19,270.11
2016,6,24,16,15,106.5,156.0,1.5,30.0,227.0,186.23,137.38
2016,6,24,16,30,0.0,10.0,1.4,30.0,10.0,9.66,2.01
2016,6,24,16,45,338.5,53.5,1.35,30.0,221.0,146.86,102.61
2016,6,24,17,0,677.0,97.0,1.3,30.0,432.0,252.87,170.85
2016,6,24,17,15,645.5,92.0,1.2,29.5,383.0,207.36,133.35
2016,6,24,17,30,614.0,87.0,1.1,29.0,334.0,165.06,99.93
2016,6,24,17,45,581.5,78.5,1.0,29.0,286.5,122.99,68.84
2016,6,24,18,0,549.0,70.0,0.9,29.0,239.0,84.45,44.5
2016,6,24,18,15,491.5,62.5,0.8,28.5,192.5,49.96,30.0
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,39.04,27.42
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,32.73,21.81
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,25.96,15.52
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,16.66,3.83
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,8.85,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,64.5,11.5,2.2,20.5,15.5,27.35,0.0
2016,6,25,5,30,129.0,23.0,2.3,21.0,31.0,75.1,30.56
2016,6,25,5,45,222.5,36.5,2.45,21.5,66.0,133.15,95.16
2016,6,25,6,0,316.0,50.0,2.6,22.0,101.0,194.95,148.25
2016,6,25,6,15,387.0,60.5,2.65,22.5,144.5,252.15,197.2
2016,6,25,6,30,458.0,71.0,2.7,23.0,188.0,318.73,252.65
2016,6,25,6,45,505.5,79.5,2.8,23.5,236.0,374.54,298.4
2016,6,25,7,0,553.0,88.0,2.9,24.0,284.0,433.86,345.48
2016,6,25,7,15,290.5,126.5,2.9,24.0,231.0,325.86,259.53
2016,6,25,7,30,28.0,165.0,2.9,24.0,178.0,191.66,149.11
2016,6,25,7,45,20.5,174.0,2.95,24.5,184.0,188.93,146.31
2016,6,25,8,0,13.0,183.0,3.0,25.0,190.0,192.38,148.02
2016,6,25,8,15,6.5,169.5,3.0,25.5,173.0,172.72,131.74
2016,6,25,8,30,0.0,156.0,3.0,26.0,156.0,153.27,115.75
2016,6,25,8,45,0.0,150.5,3.0,26.5,150.5,147.37,110.63
2016,6,25,9,0,0.0,145.0,3.0,27.0,145.0,141.64,105.69
2016,6,25,9,15,1.5,152.5,2.95,27.0,154.0,150.33,112.2
2016,6,25,9,30,3.0,160.0,2.9,27.0,163.0,159.09,118.72
2016,6,25,9,45,7.0,196.0,2.85,27.5,202.0,198.67,148.49
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,238.39,177.79
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,246.66,183.62
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,254.91,189.52
2016,6,25,10,45,9.5,200.5,2.7,28.5,209.5,205.18,151.79
2016,6,25,11,0,5.0,155.0,2.7,29.0,160.0,155.88,114.28
2016,6,25,11,15,5.0,158.0,2.65,29.0,163.0,158.76,116.43
2016,6,25,11,30,5.0,161.0,2.6,29.0,166.0,161.62,118.49
2016,6,25,11,45,42.5,315.5,2.55,29.0,357.5,353.64,261.17
2016,6,25,12,0,80.0,470.0,2.5,29.0,549.0,541.73,393.29
2016,6,25,12,15,180.5,474.0,2.45,29.0,651.0,641.09,463.25
2016,6,25,12,30,281.0,478.0,2.4,29.0,753.0,734.74,527.82
2016,6,25,12,45,147.5,371.5,2.35,29.5,516.0,498.86,363.58
2016,6,25,13,0,14.0,265.0,2.3,30.0,279.0,269.07,196.45
2016,6,25,13,15,46.5,359.0,2.3,30.0,403.5,386.73,282.86
2016,6,25,13,30,79.0,453.0,2.3,30.0,528.0,500.13,362.52
2016,6,25,13,45,405.5,331.5,2.3,30.0,702.5,644.85,471.48
2016,6,25,14,0,732.0,210.0,2.3,30.0,877.0,771.26,563.07
2016,6,25,14,15,438.0,317.5,2.35,29.5,713.0,623.17,456.52
2016,6,25,14,30,144.0,425.0,2.4,29.0,549.0,497.24,363.67
2016,6,25,14,45,141.5,407.0,2.45,29.0,525.5,470.93,346.19
2016,6,25,15,0,139.0,389.0,2.5,29.0,502.0,444.76,328.08
2016,6,25,15,15,412.0,284.0,2.55,28.5,595.0,497.43,371.15
2016,6,25,15,30,685.0,179.0,2.6,28.0,688.0,531.67,398.19
2016,6,25,15,45,435.5,241.5,2.65,28.0,558.5,430.29,321.7
2016,6,25,16,0,186.0,304.0,2.7,28.0,429.0,356.73,266.53
2016,6,25,16,15,393.0,232.5,2.7,27.5,470.5,360.02,268.25
2016,6,25,16,30,600.0,161.0,2.7,27.0,512.0,350.69,257.16
2016,6,25,16,45,569.0,155.0,2.7,27.0,464.0,305.32,220.01
2016,6,25,17,0,538.0,149.0,2.7,27.0,416.0,262.93,185.16
2016,6,25,17,15,503.0,140.0,2.6,26.5,367.5,219.71,150.45
2016,6,25,17,30,468.0,131.0,2.5,26.0,319.0,180.01,119.38
2016,6,25,17,45,424.5,119.0,2.4,26.0,272.0,140.49,90.32
2016,6,25,18,0,381.0,107.0,2.3,26.0,225.0,105.45,67.52
2016,6,25,18,15,323.5,93.0,2.05,25.5,180.0,73.05,50.73
2016,6,25,18,30,266.0,79.0,1.8,25.0,135.0,62.22,47.48
2016,6,25,18,45,199.5,61.0,1.55,24.5,96.5,48.91,35.75
2016,6,25,19,0,133.0,43.0,1.3,24.0,58.0,35.13,23.27
2016,6,25,19,15,71.5,24.5,1.3,23.5,32.0,20.51,6.26
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,5.9,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,11.5,1.2,18.5,14.5,22.58,0.0
2016,6,26,5,30,91.0,23.0,1.3,19.0,29.0,58.9,21.91
2016,6,26,5,45,189.5,39.0,1.45,19.5,65.0,125.05,89.85
2016,6,26,6,0,288.0,55.0,1.6,20.0,101.0,190.03,145.28
2016,6,26,6,15,360.0,67.0,1.6,20.5,145.0,247.97,194.61
2016,6,26,6,30,432.0,79.0,1.6,21.0,189.0,312.6,248.3
2016,6,26,6,45,494.5,85.5,1.6,21.5,239.0,374.8,298.65
2016,6,26,7,0,557.0,92.0,1.6,22.0,289.0,440.14,349.82
2016,6,26,7,15,595.5,99.0,1.6,22.5,339.0,495.61,391.71
2016,6,26,7,30,634.0,106.0,1.6,23.0,389.0,553.2,433.79
2016,6,26,7,45,670.5,109.0,1.6,23.5,440.5,606.66,471.62
2016,6,26,8,0,707.0,112.0,1.6,24.0,492.0,661.43,508.97
2016,6,26,8,15,729.0,116.0,1.55,24.5,540.5,707.13,537.53
2016,6,26,8,30,751.0,120.0,1.5,25.0,589.0,749.77,563.32
2016,6,26,8,45,773.5,121.0,1.5,25.5,635.5,791.83,588.64
2016,6,26,9,0,796.0,122.0,1.5,26.0,682.0,833.06,612.95
2016,6,26,9,15,809.0,125.0,1.5,26.5,723.0,866.93,632.06
2016,6,26,9,30,822.0,128.0,1.5,27.0,764.0,899.02,649.83
2016,6,26,9,45,828.0,133.0,1.5,27.5,799.5,924.76,663.39
2016,6,26,10,0,834.0,138.0,1.5,28.0,835.0,948.08,675.39
2016,6,26,10,15,631.0,249.5,1.5,28.0,788.5,883.36,632.45
2016,6,26,10,30,428.0,361.0,1.5,28.0,742.0,803.58,574.44
2016,6,26,10,45,475.0,363.0,1.55,28.5,796.0,851.76,605.99
2016,6,26,11,0,522.0,365.0,1.6,29.0,850.0,898.7,634.98
2016,6,26,11,15,462.5,388.0,1.6,29.0,823.5,860.27,608.0
2016,6,26,11,30,403.0,411.0,1.6,29.0,797.0,819.84,580.46
2016,6,26,11,45,395.0,419.0,1.65,29.5,800.5,810.03,573.38
2016,6,26,12,0,387.0,427.0,1.7,30.0,804.0,803.03,567.73
2016,6,26,12,15,397.5,425.0,1.7,30.0,813.0,802.53,567.61
2016,6,26,12,30,408.0,423.0,1.7,30.0,822.0,801.79,567.27
2016,6,26,12,45,401.0,422.0,1.7,30.0,812.0,781.79,554.23
2016,6,26,13,0,394.0,421.0,1.7,30.0,802.0,762.26,541.6
2016,6,26,13,15,393.0,415.0,1.7,30.0,791.0,742.53,529.02
2016,6,26,13,30,392.0,409.0,1.7,30.0,780.0,721.97,515.82
2016,6,26,13,45,387.5,401.5,1.7,30.0,762.0,696.37,499.16
2016,6,26,14,0,383.0,394.0,1.7,30.0,744.0,670.26,482.05
2016,6,26,14,15,378.0,385.0,1.7,30.0,721.0,641.97,463.33
2016,6,26,14,30,373.0,376.0,1.7,30.0,698.0,613.37,444.19
2016,6,26,14,45,608.5,250.5,1.75,30.0,753.0,637.99,466.5
2016,6,26,15,0,844.0,125.0,1.8,30.0,808.0,650.61,478.7
2016,6,26,15,15,833.0,122.5,1.8,29.5,769.5,602.42,444.87
2016,6,26,15,30,822.0,120.0,1.8,29.0,731.0,556.27,411.86
2016,6,26,15,45,557.5,204.0,1.8,29.0,607.0,457.83,338.64
2016,6,26,16,0,293.0,288.0,1.8,29.0,483.0,387.33,286.13
2016,6,26,16,15,528.5,196.5,1.75,29.0,517.5,384.05,281.74
2016,6,26,16,30,764.0,105.0,1.7,29.0,552.0,363.27,260.72
2016,6,26,16,45,743.0,100.0,1.7,29.0,503.0,313.99,220.02
2016,6,26,17,0,722.0,95.0,1.7,29.0,454.0,263.27,177.96
2016,6,26,17,15,691.5,90.0,1.6,28.5,403.0,215.7,138.95
2016,6,26,17,30,661.0,85.0,1.5,28.0,352.0,171.24,103.44
2016,6,26,17,45,620.0,79.0,1.45,27.5,301.5,128.0,71.74
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,89.14,47.64
2016,6,26,18,15,520.0,65.0,1.3,26.0,203.0,52.73,32.16
2016,6,26,18,30,461.0,57.0,1.2,25.0,155.0,40.81,29.31
2016,6,26,18,45,375.0,47.0,1.1,24.0,112.0,35.04,24.14
2016,6,26,19,0,289.0,37.0,1.0,23.0,69.0,28.87,18.24
2016,6,26,19,15,170.5,23.0,1.0,22.5,39.5,17.9,4.84
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,8.85,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,9.5,0.85,17.5,9.5,9.34,0.0
2016,6,27,5,30,0.0,19.0,1.0,18.0,19.0,18.6,3.04
2016,6,27,5,45,28.0,37.0,1.2,18.5,41.5,50.64,34.23
2016,6,27,6,0,56.0,55.0,1.4,19.0,64.0,87.25,65.44
2016,6,27,6,15,74.5,76.0,1.5,19.5,92.5,121.13,94.28
2016,6,27,6,30,93.0,97.0,1.6,20.0,121.0,156.2,123.73
2016,6,27,6,45,108.5,117.5,1.7,21.0,151.5,190.39,151.56
2016,6,27,7,0,124.0,138.0,1.8,22.0,182.0,225.66,179.51
2016,6,27,7,15,109.5,160.5,1.95,23.0,204.0,245.8,194.29
2016,6,27,7,30,95.0,183.0,2.1,24.0,226.0,256.73,201.44
2016,6,27,7,45,92.0,205.5,2.3,25.0,251.0,281.43,219.19
2016,6,27,8,0,89.0,228.0,2.5,26.0,276.0,305.59,236.08
2016,6,27,8,15,411.0,174.0,2.45,26.5,426.5,521.39,403.78
2016,6,27,8,30,733.0,120.0,2.4,27.0,577.0,737.56,558.67
2016,6,27,8,45,446.5,223.0,2.4,27.5,508.0,628.8,474.08
2016,6,27,9,0,160.0,326.0,2.4,28.0,439.0,486.56,363.64
2016,6,27,9,15,164.5,343.0,2.3,28.5,465.5,510.82,379.87
2016,6,27,9,30,169.0,360.0,2.2,29.0,492.0,534.71,394.69
2016,6,27,9,45,336.5,335.0,2.1,29.5,611.5,673.71,493.35
2016,6,27,10,0,504.0,310.0,2.0,30.0,731.0,817.55,589.57
2016,6,27,10,15,529.0,301.0,1.9,30.0,757.5,836.65,599.87
2016,6,27,10,30,554.0,292.0,1.8,30.0,784.0,854.58,610.41
2016,6,27,10,45,687.5,223.5,1.7,30.5,850.0,917.98,650.51
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,975.19,682.27
2016,6,27,11,15,824.0,156.0,1.55,31.0,932.0,977.76,681.99
2016,6,27,11,30,827.0,157.0,1.5,31.0,948.0,977.57,680.73
2016,6,27,11,45,553.5,316.5,1.45,31.5,848.5,866.38,606.28
2016,6,27,12,0,280.0,476.0,1.4,32.0,749.0,748.34,521.47
2016,6,27,12,15,555.0,317.0,1.35,32.0,858.5,849.58,595.45
2016,6,27,12,30,830.0,158.0,1.3,32.0,968.0,938.02,651.86
2016,6,27,12,45,820.5,163.0,1.3,32.0,960.0,916.92,637.96
2016,6,27,13,0,811.0,168.0,1.3,32.0,952.0,893.77,624.07
2016,6,27,13,15,807.0,167.5,1.25,32.0,938.5,868.31,608.11
2016,6,27,13,30,803.0,167.0,1.2,32.0,925.0,840.92,590.96
2016,6,27,13,45,796.5,166.0,1.2,32.5,905.0,809.2,570.51
2016,6,27,14,0,790.0,165.0,1.2,33.0,885.0,775.95,549.07
2016,6,27,14,15,485.0,295.5,1.15,32.5,733.5,638.62,455.16
2016,6,27,14,30,180.0,426.0,1.1,32.0,582.0,523.95,372.86
2016,6,27,14,45,198.0,406.5,1.1,32.0,572.0,508.72,364.09
2016,6,27,15,0,216.0,387.0,1.1,32.0,562.0,491.91,353.27
2016,6,27,15,15,186.5,368.5,1.1,31.5,514.5,446.24,322.41
2016,6,27,15,30,157.0,350.0,1.1,31.0,467.0,403.02,292.97
2016,6,27,15,45,107.0,316.5,1.1,31.0,394.5,343.64,250.99
2016,6,27,16,0,57.0,283.0,1.1,31.0,322.0,284.83,209.06
2016,6,27,16,15,31.5,231.0,1.05,30.5,252.5,225.11,166.24
2016,6,27,16,30,6.0,179.0,1.0,30.0,183.0,171.42,127.12
2016,6,27,16,45,136.0,189.5,1.0,30.0,257.5,211.17,155.01
2016,6,27,17,0,266.0,200.0,1.0,30.0,332.0,239.77,172.08
2016,6,27,17,15,248.0,181.0,0.95,29.5,293.5,204.81,145.3
2016,6,27,17,30,230.0,162.0,0.9,29.0,255.0,171.76,120.45
2016,6,27,17,45,204.5,142.5,0.9,28.5,216.5,139.42,97.07
2016,6,27,18,0,179.0,123.0,0.9,28.0,178.0,114.09,80.11
2016,6,27,18,15,150.5,102.0,0.8,27.5,142.5,85.95,62.2
2016,6,27,18,30,122.0,81.0,0.7,27.0,107.0,67.06,51.08
2016,6,27,18,45,83.5,60.5,0.65,26.5,76.0,51.08,37.23
2016,6,27,19,0,45.0,40.0,0.6,26.0,45.0,34.65,22.68
2016,6,27,19,15,22.5,22.5,0.6,25.5,25.0,20.98,6.53
2016,6,27,19,30,0.0,5.0,0.6,25.0,5.0,4.91,0.0
2016,6,27,19,45,0.0,2.5,0.65,25.0,2.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.5,0.35,22.0,6.5,6.39,0.0
2016,6,28,5,30,0.0,13.0,0.4,22.0,13.0,12.54,0.0
2016,6,28,5,45,1.0,32.0,0.5,22.0,32.0,32.49,19.89
2016,6,28,6,0,2.0,51.0,0.6,22.0,51.0,53.03,37.5
2016,6,28,6,15,14.5,71.0,0.55,22.0,74.5,79.3,59.48
2016,6,28,6,30,27.0,91.0,0.5,22.0,98.0,110.89,85.61
2016,6,28,6,45,38.5,112.0,0.5,22.5,124.0,140.24,109.31
2016,6,28,7,0,50.0,133.0,0.5,23.0,150.0,170.37,133.09
2016,6,28,7,15,25.0,86.0,0.6,23.0,94.5,102.31,78.39
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,37.67,25.36
2016,6,28,7,45,0.0,92.0,0.85,23.0,92.0,89.26,67.16
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,143.04,109.56
2016,6,28,8,15,0.0,142.5,1.05,23.0,142.5,139.94,106.62
2016,6,28,8,30,0.0,140.0,1.1,23.0,140.0,137.05,104.03
2016,6,28,8,45,12.5,200.5,1.2,23.5,209.5,208.8,159.58
2016,6,28,9,0,25.0,261.0,1.3,24.0,279.0,281.73,214.19
2016,6,28,9,15,14.0,212.0,1.35,24.0,222.5,221.44,167.74
2016,6,28,9,30,3.0,163.0,1.4,24.0,166.0,162.08,121.89
2016,6,28,9,45,5.5,183.5,1.45,24.5,188.5,184.78,139.06
2016,6,28,10,0,8.0,204.0,1.5,25.0,211.0,207.51,155.82
2016,6,28,10,15,11.5,240.5,1.55,25.5,251.0,247.21,185.09
2016,6,28,10,30,15.0,277.0,1.6,26.0,291.0,286.89,213.81
2016,6,28,10,45,15.5,283.5,1.65,26.5,298.0,293.53,217.91
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,300.1,222.11
2016,6,28,11,15,14.5,275.5,1.65,27.0,289.5,283.83,209.94
2016,6,28,11,30,13.0,261.0,1.6,27.0,274.0,267.65,197.92
2016,6,28,11,45,21.0,323.0,1.6,27.5,343.5,336.0,247.28
2016,6,28,12,0,29.0,385.0,1.6,28.0,413.0,407.99,297.64
2016,6,28,12,15,30.0,391.0,1.55,28.0,420.5,412.74,300.39
2016,6,28,12,30,31.0,397.0,1.5,28.0,428.0,417.24,303.37
2016,6,28,12,45,70.5,439.5,1.5,28.0,508.5,492.29,356.81
2016,6,28,13,0,110.0,482.0,1.5,28.0,589.0,564.78,406.87
2016,6,28,13,15,210.0,466.0,1.45,28.0,666.5,631.46,454.18
2016,6,28,13,30,310.0,450.0,1.4,28.0,744.0,691.01,495.61
2016,6,28,13,45,377.0,412.0,1.35,28.5,761.5,697.72,500.2
2016,6,28,14,0,444.0,374.0,1.3,29.0,779.0,698.13,500.93
2016,6,28,14,15,229.5,323.5,1.25,28.5,533.0,474.55,346.95
2016,6,28,14,30,15.0,273.0,1.2,28.0,287.0,271.96,199.64
2016,6,28,14,45,159.0,321.0,1.2,28.0,450.5,406.06,300.57
2016,6,28,15,0,303.0,369.0,1.2,28.0,614.0,527.43,386.42
2016,6,28,15,15,550.5,243.0,1.1,28.0,661.5,543.25,399.59
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,540.84,398.81
2016,6,28,15,45,786.0,113.0,0.95,28.0,668.0,493.84,363.2
2016,6,28,16,0,774.0,109.0,0.9,28.0,627.0,447.08,327.21
2016,6,28,16,15,757.0,106.0,0.85,28.0,581.5,399.6,289.81
2016,6,28,16,30,740.0,103.0,0.8,28.0,536.0,353.21,252.34
2016,6,28,16,45,721.0,97.5,0.75,28.0,488.5,305.25,213.07
2016,6,28,17,0,702.0,92.0,0.7,28.0,441.0,255.79,172.28
2016,6,28,17,15,537.5,114.5,0.7,27.5,364.5,204.8,135.85
2016,6,28,17,30,373.0,137.0,0.7,27.0,288.0,170.0,114.13
2016,6,28,17,45,353.0,120.0,0.7,27.0,247.0,133.55,86.91
2016,6,28,18,0,333.0,103.0,0.7,27.0,206.0,99.34,63.68
2016,6,28,18,15,394.0,79.0,0.7,26.0,178.5,63.1,41.76
2016,6,28,18,30,455.0,55.0,0.7,25.0,151.0,39.0,27.77
2016,6,28,18,45,372.0,45.0,0.7,24.5,109.5,33.15,22.5
2016,6,28,19,0,289.0,35.0,0.7,24.0,68.0,26.89,16.54
2016,6,28,19,15,172.5,22.0,0.7,23.5,39.0,17.07,4.35
2016,6,28,19,30,56.0,9.0,0.7,23.0,10.0,8.85,0.0
2016,6,28,19,45,28.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.0,10.5,1.15,19.5,14.5,27.45,0.0
2016,6,29,5,30,140.0,21.0,1.3,20.0,29.0,74.38,22.17
2016,6,29,5,45,242.0,34.0,1.45,20.5,64.5,135.86,96.28
2016,6,29,6,0,344.0,47.0,1.6,21.0,100.0,202.33,153.49
2016,6,29,6,15,415.0,56.5,1.65,21.5,144.5,260.48,203.26
2016,6,29,6,30,486.0,66.0,1.7,22.0,189.0,324.92,256.99
2016,6,29,6,45,540.0,72.5,1.8,23.0,237.5,382.98,303.85
2016,6,29,7,0,594.0,79.0,1.9,24.0,286.0,445.1,352.15
2016,6,29,7,15,630.0,85.0,1.95,24.5,336.0,499.33,393.33
2016,6,29,7,30,666.0,91.0,2.0,25.0,386.0,555.47,434.63
2016,6,29,7,45,693.0,95.5,2.15,26.0,435.5,605.2,469.53
2016,6,29,8,0,720.0,100.0,2.3,27.0,485.0,655.54,503.09
2016,6,29,8,15,740.5,104.0,2.15,27.0,533.0,698.33,530.47
2016,6,29,8,30,761.0,108.0,2.0,27.0,581.0,743.08,558.56
2016,6,29,8,45,775.5,112.0,1.85,27.5,625.0,782.13,580.89
2016,6,29,9,0,790.0,116.0,1.7,28.0,669.0,819.9,601.72
2016,6,29,9,15,802.5,118.5,1.5,28.5,709.5,852.74,618.12
2016,6,29,9,30,815.0,121.0,1.3,29.0,750.0,883.81,632.7
2016,6,29,9,45,633.5,222.5,1.15,29.5,725.5,841.85,600.98
2016,6,29,10,0,452.0,324.0,1.0,30.0,701.0,782.57,553.87
2016,6,29,10,15,652.0,225.5,0.9,30.0,791.5,878.08,618.45
2016,6,29,10,30,852.0,127.0,0.8,30.0,882.0,964.47,667.59
2016,6,29,10,45,854.5,130.0,0.75,30.5,904.5,974.74,669.49
2016,6,29,11,0,857.0,133.0,0.7,31.0,927.0,982.19,670.78
2016,6,29,11,15,558.5,302.0,0.7,31.0,823.5,867.51,598.3
2016,6,29,11,30,260.0,471.0,0.7,31.0,720.0,736.09,507.8
2016,6,29,11,45,221.0,482.5,0.75,31.0,696.0,699.74,485.56
2016,6,29,12,0,182.0,494.0,0.8,31.0,672.0,668.13,464.88
2016,6,29,12,15,267.0,471.0,0.8,31.0,731.5,723.43,503.02
2016,6,29,12,30,352.0,448.0,0.8,31.0,791.0,772.46,535.68
2016,6,29,12,45,318.5,460.0,0.85,31.0,769.0,742.7,516.0
2016,6,29,13,0,285.0,472.0,0.9,31.0,747.0,713.14,497.15
2016,6,29,13,15,563.5,309.5,0.85,31.0,844.5,792.17,555.83
2016,6,29,13,30,842.0,147.0,0.8,31.0,942.0,854.21,596.86
2016,6,29,13,45,627.0,264.5,0.75,31.0,850.0,762.73,536.07
2016,6,29,14,0,412.0,382.0,0.7,31.0,758.0,680.4,477.95
2016,6,29,14,15,287.0,404.0,0.6,31.0,662.5,591.23,417.16
2016,6,29,14,30,162.0,426.0,0.5,31.0,567.0,511.21,361.48
2016,6,29,14,45,243.5,394.5,0.4,31.0,596.5,525.34,372.75
2016,6,29,15,0,325.0,363.0,0.3,31.0,626.0,536.14,380.24
2016,6,29,15,15,162.5,210.5,0.25,31.0,342.0,288.31,209.2
2016,6,29,15,30,0.0,58.0,0.2,31.0,58.0,56.13,37.65
2016,6,29,15,45,127.5,177.0,0.2,31.0,262.5,227.59,167.8
2016,6,29,16,0,255.0,296.0,0.2,31.0,467.0,377.08,272.36
2016,6,29,16,15,276.0,269.0,0.25,30.5,441.5,347.96,250.55
2016,6,29,16,30,297.0,242.0,0.3,30.0,416.0,316.88,228.06
2016,6,29,16,45,279.0,221.5,0.4,30.0,373.5,277.2,198.92
2016,6,29,17,0,261.0,201.0,0.5,30.0,331.0,239.35,170.71
2016,6,29,17,15,244.0,182.0,0.6,29.5,293.0,204.82,145.0
2016,6,29,17,30,227.0,163.0,0.7,29.0,255.0,172.09,120.66
2016,6,29,17,45,333.0,130.0,0.8,28.5,244.0,144.03,95.41
2016,6,29,18,0,439.0,97.0,0.9,28.0,233.0,101.11,61.41
2016,6,29,18,15,380.5,85.0,0.85,27.0,187.0,67.57,45.34
2016,6,29,18,30,322.0,73.0,0.8,26.0,141.0,53.89,40.24
2016,6,29,18,45,230.0,58.0,0.8,25.5,100.0,43.83,31.35
2016,6,29,19,0,138.0,43.0,0.8,25.0,59.0,35.14,23.19
2016,6,29,19,15,69.0,25.0,0.85,24.5,33.0,20.9,6.5
2016,6,29,19,30,0.0,7.0,0.9,24.0,7.0,6.88,0.0
2016,6,29,19,45,0.0,3.5,1.0,23.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,32.5,10.0,1.5,19.0,12.0,17.75,0.0
2016,6,30,5,30,65.0,20.0,1.6,19.0,24.0,46.39,10.31
2016,6,30,5,45,149.5,37.5,1.7,19.5,58.0,102.84,72.49
2016,6,30,6,0,234.0,55.0,1.8,20.0,92.0,168.19,128.15
2016,6,30,6,15,302.0,69.0,1.75,20.5,134.0,223.89,175.54
2016,6,30,6,30,370.0,83.0,1.7,21.0,176.0,285.92,227.19
2016,6,30,6,45,418.5,95.0,1.7,21.5,222.5,341.28,272.34
2016,6,30,7,0,467.0,107.0,1.7,22.0,269.0,400.53,319.08
2016,6,30,7,15,506.5,115.5,1.65,22.5,318.0,453.75,359.59
2016,6,30,7,30,546.0,124.0,1.6,23.0,367.0,512.99,403.11
2016,6,30,7,45,289.5,164.0,1.6,23.5,294.0,387.65,304.12
2016,6,30,8,0,33.0,204.0,1.6,24.0,221.0,237.26,182.73
2016,6,30,8,15,34.0,224.0,1.5,24.5,243.5,259.44,199.18
2016,6,30,8,30,35.0,244.0,1.4,25.0,266.0,281.52,214.63
2016,6,30,8,45,19.5,209.5,1.35,25.5,222.0,223.94,169.7
2016,6,30,9,0,4.0,175.0,1.3,26.0,178.0,175.32,131.59
2016,6,30,9,15,5.5,185.0,1.2,26.0,189.5,186.54,139.95
2016,6,30,9,30,7.0,195.0,1.1,26.0,201.0,197.81,148.11
2016,6,30,9,45,9.0,214.5,1.05,26.5,222.0,219.11,163.47
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,240.42,178.57
2016,6,30,10,15,14.0,263.0,0.9,27.0,275.0,272.19,201.43
2016,6,30,10,30,17.0,292.0,0.8,27.0,307.0,303.89,223.8
2016,6,30,10,45,111.5,377.0,0.7,27.5,480.5,496.67,360.79
2016,6,30,11,0,206.0,462.0,0.6,28.0,654.0,675.25,477.35
2016,6,30,11,15,222.0,469.0,0.5,28.0,678.5,695.29,486.86
2016,6,30,11,30,238.0,476.0,0.4,28.0,703.0,714.41,497.43
2016,6,30,11,45,153.0,468.0,0.35,28.5,614.5,618.96,432.08
2016,6,30,12,0,68.0,460.0,0.3,29.0,526.0,520.31,364.64
2016,6,30,12,15,39.0,333.0,0.25,29.0,371.0,364.2,259.89
2016,6,30,12,30,10.0,206.0,0.2,29.0,216.0,209.39,150.95
2016,6,30,12,45,14.5,268.0,0.2,29.0,282.5,273.18,197.69
2016,6,30,13,0,19.0,330.0,0.2,29.0,349.0,336.28,241.6
2016,6,30,13,15,179.0,384.0,0.25,29.0,554.0,526.86,375.92
2016,6,30,13,30,339.0,438.0,0.3,29.0,759.0,704.5,492.46
2016,6,30,13,45,218.5,440.5,0.35,29.5,646.0,596.46,417.99
2016,6,30,14,0,98.0,443.0,0.4,30.0,533.0,496.17,349.94
2016,6,30,14,15,168.5,431.0,0.45,29.5,579.0,529.63,376.43
2016,6,30,14,30,239.0,419.0,0.5,29.0,625.0,559.95,399.16
2016,6,30,14,45,124.5,322.0,0.55,29.0,429.0,383.75,278.17
2016,6,30,15,0,10.0,225.0,0.6,29.0,233.0,221.56,161.85
2016,6,30,15,15,5.0,128.5,0.55,29.0,132.5,126.92,92.33
2016,6,30,15,30,0.0,32.0,0.5,29.0,32.0,30.96,18.72
2016,6,30,15,45,0.0,30.0,0.5,29.0,30.0,29.01,17.33
2016,6,30,16,0,0.0,28.0,0.5,29.0,28.0,27.07,15.85
2016,6,30,16,15,0.0,26.0,0.45,28.5,26.0,25.13,14.42
2016,6,30,16,30,0.0,24.0,0.4,28.0,24.0,23.19,12.97
2016,6,30,16,45,283.0,81.5,0.4,28.0,222.0,155.68,111.1
2016,6,30,17,0,566.0,139.0,0.4,28.0,420.0,261.58,180.54
2016,6,30,17,15,531.5,130.5,0.4,27.5,371.5,218.06,145.59
2016,6,30,17,30,497.0,122.0,0.4,27.0,323.0,177.43,114.47
2016,6,30,17,45,441.0,114.5,0.45,27.0,274.0,138.77,87.25
2016,6,30,18,0,385.0,107.0,0.5,27.0,225.0,105.75,67.02
2016,6,30,18,15,328.5,92.5,0.5,26.5,180.5,72.7,50.08
2016,6,30,18,30,272.0,78.0,0.5,26.0,136.0,57.89,43.59
2016,6,30,18,45,193.5,60.5,0.55,25.5,96.0,48.54,35.29
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,35.13,23.18
2016,6,30,19,15,57.5,24.5,0.6,24.5,31.0,20.5,6.22
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,22.68,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,62.51,12.67
2016,7,1,5,45,203.5,34.0,1.8,21.5,60.0,122.57,85.86
2016,7,1,6,0,301.0,48.0,2.0,22.0,94.0,185.01,139.66
2016,7,1,6,15,372.0,59.0,2.1,22.0,137.5,241.67,188.46
2016,7,1,6,30,443.0,70.0,2.2,22.0,181.0,307.59,243.94
2016,7,1,6,45,496.0,78.0,2.3,22.5,228.5,364.89,291.05
2016,7,1,7,0,549.0,86.0,2.4,23.0,276.0,426.21,339.88
2016,7,1,7,15,318.0,133.0,2.4,23.5,247.5,349.03,277.62
2016,7,1,7,30,87.0,180.0,2.4,24.0,219.0,247.95,194.37
2016,7,1,7,45,85.0,202.5,2.45,24.5,244.5,273.08,213.22
2016,7,1,8,0,83.0,225.0,2.5,25.0,270.0,297.75,230.96
2016,7,1,8,15,76.0,245.0,2.5,25.5,289.0,315.31,242.81
2016,7,1,8,30,69.0,265.0,2.5,26.0,308.0,332.15,253.95
2016,7,1,8,45,180.0,286.0,2.55,26.5,409.0,456.64,347.99
2016,7,1,9,0,291.0,307.0,2.6,27.0,510.0,587.44,442.49
2016,7,1,9,15,298.0,326.0,2.55,27.5,545.0,619.61,462.26
2016,7,1,9,30,305.0,345.0,2.5,28.0,580.0,651.03,481.77
2016,7,1,9,45,312.0,361.5,2.45,28.5,612.0,678.89,498.6
2016,7,1,10,0,319.0,378.0,2.4,29.0,644.0,705.81,514.56
2016,7,1,10,15,572.5,259.5,2.3,29.0,758.5,836.42,608.41
2016,7,1,10,30,826.0,141.0,2.2,29.0,873.0,953.11,683.1
2016,7,1,10,45,838.0,139.0,2.15,29.5,898.5,967.31,688.3
2016,7,1,11,0,850.0,137.0,2.1,30.0,924.0,978.94,692.9
2016,7,1,11,15,855.0,138.0,2.05,30.0,941.5,984.01,694.85
2016,7,1,11,30,860.0,139.0,2.0,30.0,959.0,986.26,695.2
2016,7,1,11,45,866.5,136.5,2.0,30.5,970.5,983.69,691.86
2016,7,1,12,0,873.0,134.0,2.0,31.0,982.0,978.32,686.94
2016,7,1,12,15,874.0,134.5,1.95,31.0,985.0,967.8,679.77
2016,7,1,12,30,875.0,135.0,1.9,31.0,988.0,954.61,671.09
2016,7,1,12,45,874.0,135.0,1.9,31.5,983.0,936.51,658.66
2016,7,1,13,0,873.0,135.0,1.9,32.0,978.0,915.95,644.82
2016,7,1,13,15,870.5,134.0,1.85,32.0,966.0,890.76,628.92
2016,7,1,13,30,868.0,133.0,1.8,32.0,954.0,863.36,611.66
2016,7,1,13,45,868.0,129.5,1.75,32.0,935.0,833.57,592.87
2016,7,1,14,0,868.0,126.0,1.7,32.0,916.0,801.65,572.67
2016,7,1,14,15,861.5,124.5,1.65,32.0,889.5,764.64,549.08
2016,7,1,14,30,855.0,123.0,1.6,32.0,863.0,726.17,524.42
2016,7,1,14,45,849.0,120.0,1.6,32.0,831.0,685.39,497.62
2016,7,1,15,0,843.0,117.0,1.6,32.0,799.0,643.47,468.65
2016,7,1,15,15,831.5,114.5,1.55,32.0,760.5,597.77,436.07
2016,7,1,15,30,820.0,112.0,1.5,32.0,722.0,548.59,400.43
2016,7,1,15,45,807.5,108.5,1.45,32.0,679.5,500.78,364.82
2016,7,1,16,0,795.0,105.0,1.4,32.0,637.0,453.21,328.43
2016,7,1,16,15,554.0,172.0,1.35,32.0,529.5,372.65,268.91
2016,7,1,16,30,313.0,239.0,1.3,32.0,422.0,320.1,231.28
2016,7,1,16,45,253.5,224.0,1.3,32.0,364.0,271.37,195.58
2016,7,1,17,0,194.0,209.0,1.3,32.0,306.0,233.03,167.8
2016,7,1,17,15,243.0,179.5,1.2,31.5,287.0,202.55,142.84
2016,7,1,17,30,292.0,150.0,1.1,31.0,268.0,172.15,117.43
2016,7,1,17,45,274.0,131.0,1.0,30.5,229.5,138.15,92.53
2016,7,1,18,0,256.0,112.0,0.9,30.0,191.0,106.19,70.8
2016,7,1,18,15,355.5,83.5,0.8,29.5,171.0,65.85,43.81
2016,7,1,18,30,455.0,55.0,0.7,29.0,151.0,39.01,27.25
2016,7,1,18,45,370.5,45.0,0.65,28.5,109.5,33.17,22.08
2016,7,1,19,0,286.0,35.0,0.6,28.0,68.0,26.91,16.21
2016,7,1,19,15,171.0,22.0,0.6,27.5,39.0,17.08,4.05
2016,7,1,19,30,56.0,9.0,0.6,27.0,10.0,8.85,0.0
2016,7,1,19,45,28.0,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
