Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.0,10.0,1.85,20.0,13.0,24.79,0.0
2016,7,2,5,30,124.0,20.0,2.0,20.0,26.0,67.39,10.68
2016,7,2,5,45,220.5,33.5,2.15,20.5,60.5,127.49,89.39
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,189.6,143.6
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,248.65,194.22
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,313.05,248.13
2016,7,2,6,45,508.0,76.5,2.2,23.0,229.5,368.97,293.48
2016,7,2,7,0,556.0,85.0,2.2,24.0,277.0,428.49,339.88
2016,7,2,7,15,594.0,91.5,2.25,24.5,326.5,482.9,381.56
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,539.44,423.52
2016,7,2,7,45,658.0,103.5,2.4,26.0,424.5,588.32,457.87
2016,7,2,8,0,684.0,109.0,2.5,27.0,473.0,637.78,491.53
2016,7,2,8,15,706.0,113.5,2.35,27.5,520.5,683.33,520.27
2016,7,2,8,30,728.0,118.0,2.2,28.0,568.0,728.66,548.01
2016,7,2,8,45,744.0,122.0,2.1,28.5,612.5,765.31,569.38
2016,7,2,9,0,760.0,126.0,2.0,29.0,657.0,803.53,591.38
2016,7,2,9,15,773.5,129.0,1.85,29.0,697.0,837.11,610.54
2016,7,2,9,30,787.0,132.0,1.7,29.0,737.0,869.03,628.22
2016,7,2,9,45,777.5,146.0,1.6,29.5,768.0,889.54,637.49
2016,7,2,10,0,768.0,160.0,1.5,30.0,799.0,906.99,644.77
2016,7,2,10,15,776.0,162.5,1.3,30.0,829.0,926.2,652.98
2016,7,2,10,30,784.0,165.0,1.1,30.0,859.0,943.03,659.25
2016,7,2,10,45,788.5,168.0,0.95,30.5,881.5,954.45,661.4
2016,7,2,11,0,793.0,171.0,0.8,31.0,904.0,963.24,661.81
2016,7,2,11,15,797.0,172.0,0.65,31.0,920.5,966.8,660.31
2016,7,2,11,30,801.0,173.0,0.5,31.0,937.0,967.68,657.21
2016,7,2,11,45,803.0,174.0,0.4,31.0,946.5,963.9,652.52
2016,7,2,12,0,805.0,175.0,0.3,31.0,956.0,957.46,646.48
2016,7,2,12,15,805.5,175.0,0.25,31.0,958.0,945.99,638.74
2016,7,2,12,30,806.0,175.0,0.2,31.0,960.0,932.04,629.76
2016,7,2,12,45,794.5,182.0,0.15,31.5,952.5,911.4,615.77
2016,7,2,13,0,783.0,189.0,0.1,32.0,945.0,888.82,600.93
2016,7,2,13,15,779.5,188.0,0.2,32.0,932.5,863.94,588.21
2016,7,2,13,30,776.0,187.0,0.3,32.0,920.0,837.17,574.48
2016,7,2,13,45,772.0,184.0,0.4,32.0,900.5,806.37,558.16
2016,7,2,14,0,768.0,181.0,0.5,32.0,881.0,773.96,540.6
2016,7,2,14,15,433.0,298.0,0.55,32.0,690.5,602.2,425.57
2016,7,2,14,30,98.0,415.0,0.6,32.0,500.0,458.8,324.37
2016,7,2,14,45,183.5,396.0,0.65,32.0,547.5,489.8,348.92
2016,7,2,15,0,269.0,377.0,0.7,32.0,595.0,513.08,366.21
2016,7,2,15,15,492.0,269.0,0.7,31.5,643.5,531.96,382.84
2016,7,2,15,30,715.0,161.0,0.7,31.0,692.0,532.73,385.48
2016,7,2,15,45,700.0,156.0,0.7,31.0,650.5,486.66,351.78
2016,7,2,16,0,685.0,151.0,0.7,31.0,609.0,441.23,318.05
2016,7,2,16,15,614.0,161.0,0.6,31.0,549.0,387.17,277.19
2016,7,2,16,30,543.0,171.0,0.5,31.0,489.0,340.15,241.29
2016,7,2,16,45,465.0,174.0,0.4,31.0,429.5,290.19,203.65
2016,7,2,17,0,387.0,177.0,0.3,31.0,370.0,247.69,172.02
2016,7,2,17,15,363.0,162.5,0.35,30.5,327.5,213.91,146.54
2016,7,2,17,30,339.0,148.0,0.4,30.0,285.0,178.0,119.8
2016,7,2,17,45,310.0,131.0,0.5,29.5,242.5,142.05,94.2
2016,7,2,18,0,281.0,114.0,0.6,29.0,200.0,109.15,72.55
2016,7,2,18,15,243.0,96.0,0.6,28.0,160.5,78.45,55.28
2016,7,2,18,30,205.0,78.0,0.6,27.0,121.0,61.45,46.38
2016,7,2,18,45,147.5,59.5,0.65,26.5,86.0,47.77,34.47
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,33.59,21.8
2016,7,2,19,15,45.0,23.5,0.75,25.5,28.5,20.84,6.15
2016,7,2,19,30,0.0,6.0,0.8,25.0,6.0,5.9,0.0
2016,7,2,19,45,0.0,3.0,0.9,25.0,3.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.5,1.35,21.0,0.5,0.49,0.0
2016,7,3,5,30,0.0,1.0,1.4,21.0,1.0,0.96,0.0
2016,7,3,5,45,0.0,2.5,1.5,21.5,2.5,2.41,0.0
2016,7,3,6,0,0.0,4.0,1.6,22.0,4.0,3.85,0.0
2016,7,3,6,15,0.0,6.0,1.6,22.5,6.0,5.78,0.0
2016,7,3,6,30,0.0,8.0,1.6,23.0,8.0,7.71,0.75
2016,7,3,6,45,0.0,10.0,1.65,23.5,10.0,9.64,2.35
2016,7,3,7,0,0.0,12.0,1.7,24.0,12.0,11.57,3.93
2016,7,3,7,15,0.0,61.5,1.65,24.0,61.5,59.43,43.21
2016,7,3,7,30,0.0,111.0,1.6,24.0,111.0,109.17,83.16
2016,7,3,7,45,6.5,146.0,1.55,24.5,149.5,149.53,114.77
2016,7,3,8,0,13.0,181.0,1.5,25.0,188.0,190.42,146.11
2016,7,3,8,15,6.5,150.5,1.45,25.5,154.0,153.19,116.18
2016,7,3,8,30,0.0,120.0,1.4,26.0,120.0,116.92,87.2
2016,7,3,8,45,0.0,134.5,1.4,26.5,135.0,131.31,98.0
2016,7,3,9,0,0.0,149.0,1.4,27.0,150.0,145.69,108.56
2016,7,3,9,15,5.0,187.0,1.4,27.0,191.5,188.13,140.81
2016,7,3,9,30,10.0,225.0,1.4,27.0,233.0,230.86,172.66
2016,7,3,9,45,8.0,200.5,1.4,27.5,207.0,204.13,151.82
2016,7,3,10,0,6.0,176.0,1.4,28.0,181.0,177.71,131.47
2016,7,3,10,15,3.0,150.5,1.35,28.0,153.0,149.57,109.97
2016,7,3,10,30,0.0,125.0,1.3,28.0,125.0,121.57,88.5
2016,7,3,10,45,1.0,135.0,1.3,28.0,136.5,132.35,96.68
2016,7,3,11,0,2.0,145.0,1.3,28.0,148.0,143.12,104.76
2016,7,3,11,15,5.0,162.0,1.25,28.0,167.5,162.68,119.49
2016,7,3,11,30,8.0,179.0,1.2,28.0,187.0,182.18,134.04
2016,7,3,11,45,8.0,179.5,1.2,28.5,187.5,182.5,133.88
2016,7,3,12,0,8.0,180.0,1.2,29.0,188.0,182.78,133.77
2016,7,3,12,15,7.5,174.5,1.15,29.0,182.0,176.71,129.17
2016,7,3,12,30,7.0,169.0,1.1,29.0,176.0,170.63,124.62
2016,7,3,12,45,10.0,211.5,1.05,29.0,221.5,214.31,156.97
2016,7,3,13,0,13.0,254.0,1.0,29.0,267.0,257.59,188.39
2016,7,3,13,15,18.0,300.0,0.95,29.0,317.0,305.47,222.7
2016,7,3,13,30,23.0,346.0,0.9,29.0,367.0,352.57,255.86
2016,7,3,13,45,19.5,320.0,0.85,29.0,338.5,323.53,235.01
2016,7,3,14,0,16.0,294.0,0.8,29.0,310.0,294.84,214.73
2016,7,3,14,15,20.5,310.0,0.8,29.0,329.0,312.1,227.53
2016,7,3,14,30,25.0,326.0,0.8,29.0,348.0,325.57,237.34
2016,7,3,14,45,38.5,338.5,0.8,29.0,370.5,343.51,250.58
2016,7,3,15,0,52.0,351.0,0.8,29.0,393.0,359.88,262.57
2016,7,3,15,15,64.0,342.5,0.85,28.5,392.0,355.12,260.31
2016,7,3,15,30,76.0,334.0,0.9,28.0,391.0,349.15,257.21
2016,7,3,15,45,38.0,242.0,0.95,28.0,270.5,244.03,181.05
2016,7,3,16,0,0.0,150.0,1.0,28.0,150.0,143.73,106.37
2016,7,3,16,15,0.0,114.5,1.1,27.5,114.5,110.31,81.41
2016,7,3,16,30,0.0,79.0,1.2,27.0,79.0,76.42,55.32
2016,7,3,16,45,0.0,77.5,1.35,27.0,77.5,74.96,54.41
2016,7,3,17,0,0.0,76.0,1.5,27.0,76.0,73.49,53.46
2016,7,3,17,15,0.0,67.0,1.65,26.5,67.0,64.77,46.78
2016,7,3,17,30,0.0,58.0,1.8,26.0,58.0,56.05,40.01
2016,7,3,17,45,0.0,49.5,1.95,25.5,49.5,47.81,33.53
2016,7,3,18,0,0.0,41.0,2.1,25.0,41.0,39.59,26.92
2016,7,3,18,15,0.0,32.5,2.15,24.5,32.5,31.37,20.21
2016,7,3,18,30,0.0,24.0,2.2,24.0,24.0,23.15,14.3
2016,7,3,18,45,0.0,17.0,2.25,23.5,17.0,16.39,8.33
2016,7,3,19,0,0.0,10.0,2.3,23.0,10.0,9.64,2.32
2016,7,3,19,15,0.0,5.0,2.3,22.5,5.0,4.82,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,20.0,4.0,3.93,0.0
2016,7,4,5,30,0.0,8.0,1.6,20.0,8.0,7.71,0.0
2016,7,4,5,45,0.0,23.0,1.65,20.0,23.0,22.2,11.63
2016,7,4,6,0,0.0,38.0,1.7,20.0,38.0,37.24,24.83
2016,7,4,6,15,0.0,57.0,1.7,20.5,57.0,57.02,41.54
2016,7,4,6,30,0.0,76.0,1.7,21.0,76.0,76.48,57.81
2016,7,4,6,45,3.5,96.0,1.7,21.5,97.0,98.68,76.03
2016,7,4,7,0,7.0,116.0,1.7,22.0,118.0,121.04,94.01
2016,7,4,7,15,20.0,140.0,1.7,22.5,148.0,153.78,120.16
2016,7,4,7,30,33.0,164.0,1.7,23.0,178.0,194.12,151.79
2016,7,4,7,45,16.5,111.0,1.7,23.5,118.0,123.91,95.11
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,56.07,39.92
2016,7,4,8,15,0.5,111.0,1.7,24.5,112.0,108.44,81.57
2016,7,4,8,30,1.0,164.0,1.7,25.0,166.0,162.34,123.24
2016,7,4,8,45,0.5,135.5,1.75,25.5,136.5,132.74,99.53
2016,7,4,9,0,0.0,107.0,1.8,26.0,107.0,103.84,76.6
2016,7,4,9,15,9.0,187.0,1.8,26.0,194.5,191.67,144.58
2016,7,4,9,30,18.0,267.0,1.8,26.0,282.0,280.97,211.45
2016,7,4,9,45,16.0,261.5,1.85,26.5,275.0,273.16,204.48
2016,7,4,10,0,14.0,256.0,1.9,27.0,268.0,265.42,198.0
2016,7,4,10,15,23.0,305.5,1.95,27.5,326.0,323.71,240.41
2016,7,4,10,30,32.0,355.0,2.0,28.0,384.0,390.19,287.52
2016,7,4,10,45,35.5,362.5,2.05,28.5,395.5,400.06,293.55
2016,7,4,11,0,39.0,370.0,2.1,29.0,407.0,409.78,299.74
2016,7,4,11,15,39.0,388.5,2.15,29.0,426.0,427.07,311.66
2016,7,4,11,30,39.0,407.0,2.2,29.0,445.0,443.96,323.25
2016,7,4,11,45,60.0,438.0,2.3,29.5,496.5,493.43,357.74
2016,7,4,12,0,81.0,469.0,2.4,30.0,548.0,541.89,390.85
2016,7,4,12,15,74.5,465.0,2.45,30.0,538.0,528.28,381.08
2016,7,4,12,30,68.0,461.0,2.5,30.0,528.0,514.66,371.66
2016,7,4,12,45,87.5,470.5,2.55,30.5,556.0,538.09,387.86
2016,7,4,13,0,107.0,480.0,2.6,31.0,584.0,560.29,402.9
2016,7,4,13,15,179.0,473.0,2.6,31.0,643.5,611.12,439.72
2016,7,4,13,30,251.0,466.0,2.6,31.0,703.0,656.15,471.92
2016,7,4,13,45,234.5,458.0,2.65,31.0,676.5,625.77,451.05
2016,7,4,14,0,218.0,450.0,2.7,31.0,650.0,594.73,430.07
2016,7,4,14,15,187.5,438.0,2.7,31.0,606.0,550.26,399.23
2016,7,4,14,30,157.0,426.0,2.7,31.0,562.0,507.71,369.5
2016,7,4,14,45,324.0,361.5,2.7,31.0,628.5,550.27,403.3
2016,7,4,15,0,491.0,297.0,2.7,31.0,695.0,579.58,426.22
2016,7,4,15,15,479.0,283.5,2.6,31.0,656.0,537.05,395.34
2016,7,4,15,30,467.0,270.0,2.5,31.0,617.0,495.01,364.74
2016,7,4,15,45,543.5,225.5,2.45,31.0,606.0,470.77,346.93
2016,7,4,16,0,620.0,181.0,2.4,31.0,595.0,438.25,321.85
2016,7,4,16,15,598.5,174.5,2.3,31.0,550.5,392.73,286.21
2016,7,4,16,30,577.0,168.0,2.2,31.0,506.0,348.95,251.34
2016,7,4,16,45,558.5,157.0,2.1,31.0,460.0,304.32,215.39
2016,7,4,17,0,540.0,146.0,2.0,31.0,414.0,260.85,180.08
2016,7,4,17,15,506.0,137.0,1.85,30.5,366.0,217.63,145.94
2016,7,4,17,30,472.0,128.0,1.7,30.0,318.0,177.83,115.32
2016,7,4,17,45,434.5,115.5,1.55,29.5,271.5,138.27,86.74
2016,7,4,18,0,397.0,103.0,1.4,29.0,225.0,102.64,63.98
2016,7,4,18,15,341.0,89.5,1.25,28.0,180.5,69.88,47.8
2016,7,4,18,30,285.0,76.0,1.1,27.0,136.0,56.34,42.11
2016,7,4,18,45,216.0,58.5,1.0,26.5,97.0,47.06,33.88
2016,7,4,19,0,147.0,41.0,0.9,26.0,58.0,33.61,21.78
2016,7,4,19,15,73.5,23.5,0.95,25.5,32.0,19.71,5.18
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.9,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.0,9.0,2.05,22.0,11.5,20.73,0.0
2016,7,5,5,30,100.0,18.0,2.2,22.0,23.0,56.82,0.0
2016,7,5,5,45,204.0,31.5,2.4,22.5,56.5,118.84,81.28
2016,7,5,6,0,308.0,45.0,2.6,23.0,90.0,182.66,136.76
2016,7,5,6,15,382.0,55.0,2.7,23.5,133.0,241.69,187.19
2016,7,5,6,30,456.0,65.0,2.8,24.0,176.0,306.17,241.19
2016,7,5,6,45,513.0,71.5,2.9,25.0,224.0,364.18,288.41
2016,7,5,7,0,570.0,78.0,3.0,26.0,272.0,426.59,337.43
2016,7,5,7,15,607.5,83.5,3.1,26.5,321.5,480.05,378.69
2016,7,5,7,30,645.0,89.0,3.2,27.0,371.0,535.61,420.31
2016,7,5,7,45,675.5,92.5,3.3,27.5,420.0,585.79,456.81
2016,7,5,8,0,706.0,96.0,3.4,28.0,469.0,634.66,490.77
2016,7,5,8,15,727.0,100.0,3.4,28.5,516.5,679.84,520.37
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,724.67,549.15
2016,7,5,8,45,765.0,106.5,3.4,29.5,608.5,763.89,573.51
2016,7,5,9,0,782.0,109.0,3.4,30.0,653.0,802.04,596.78
2016,7,5,9,15,795.0,111.5,3.35,30.0,693.0,835.34,617.44
2016,7,5,9,30,808.0,114.0,3.3,30.0,733.0,861.58,633.22
2016,7,5,9,45,808.5,121.5,3.3,30.5,766.5,890.48,649.72
2016,7,5,10,0,809.0,129.0,3.3,31.0,800.0,911.42,660.85
2016,7,5,10,15,816.5,131.0,3.3,31.0,830.0,924.92,668.51
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,941.56,678.34
2016,7,5,10,45,829.0,134.5,3.35,31.5,883.0,952.68,683.58
2016,7,5,11,0,834.0,136.0,3.4,32.0,906.0,961.12,687.21
2016,7,5,11,15,837.5,137.0,3.4,32.0,922.5,964.84,688.99
2016,7,5,11,30,841.0,138.0,3.4,32.0,939.0,965.8,689.13
2016,7,5,11,45,842.0,139.0,3.45,32.5,948.0,961.54,685.0
2016,7,5,12,0,843.0,140.0,3.5,33.0,957.0,954.57,679.27
2016,7,5,12,15,843.0,140.5,3.5,33.0,959.0,943.5,672.09
2016,7,5,12,30,843.0,141.0,3.5,33.0,961.0,929.87,663.38
2016,7,5,12,45,629.5,278.5,3.5,33.5,889.5,854.22,611.73
2016,7,5,13,0,416.0,416.0,3.5,34.0,818.0,777.57,553.43
2016,7,5,13,15,411.0,410.0,3.5,33.5,803.0,753.35,539.02
2016,7,5,13,30,406.0,404.0,3.5,33.0,788.0,728.46,523.67
2016,7,5,13,45,592.5,285.0,3.5,33.0,831.5,753.55,546.47
2016,7,5,14,0,779.0,166.0,3.5,33.0,875.0,768.42,560.19
2016,7,5,14,15,406.5,258.5,3.45,33.0,628.0,546.03,401.46
2016,7,5,14,30,34.0,351.0,3.4,33.0,381.0,354.9,257.77
2016,7,5,14,45,78.5,369.5,3.35,33.0,434.5,398.5,290.69
2016,7,5,15,0,123.0,388.0,3.3,33.0,488.0,433.97,316.62
2016,7,5,15,15,190.0,364.0,3.25,32.5,509.5,444.47,325.76
2016,7,5,15,30,257.0,340.0,3.2,32.0,531.0,444.89,327.29
2016,7,5,15,45,131.0,262.5,3.2,32.0,359.5,304.84,225.3
2016,7,5,16,0,5.0,185.0,3.2,32.0,188.0,178.4,131.39
2016,7,5,16,15,2.5,105.0,3.1,31.5,106.5,102.38,74.16
2016,7,5,16,30,0.0,25.0,3.0,31.0,25.0,24.15,13.45
2016,7,5,16,45,0.0,33.0,2.95,31.0,33.0,31.88,19.65
2016,7,5,17,0,0.0,41.0,2.9,31.0,41.0,39.61,25.87
2016,7,5,17,15,0.0,48.5,2.65,30.5,48.5,46.86,31.8
2016,7,5,17,30,0.0,56.0,2.4,30.0,56.0,54.11,37.78
2016,7,5,17,45,0.0,47.5,2.2,29.5,47.5,45.88,31.37
2016,7,5,18,0,0.0,39.0,2.0,29.0,39.0,37.65,24.86
2016,7,5,18,15,0.0,31.5,1.9,28.5,31.5,30.4,19.03
2016,7,5,18,30,0.0,24.0,1.8,28.0,24.0,23.15,13.99
2016,7,5,18,45,0.0,17.0,1.7,27.5,17.0,16.39,8.11
2016,7,5,19,0,0.0,10.0,1.6,27.0,10.0,9.64,2.19
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.82,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,40.5,9.0,1.55,22.0,11.0,18.42,0.0
2016,7,6,5,30,81.0,18.0,1.7,22.0,22.0,51.15,0.0
2016,7,6,5,45,182.5,32.0,1.85,22.5,55.0,112.34,76.28
2016,7,6,6,0,284.0,46.0,2.0,23.0,88.0,174.56,130.34
2016,7,6,6,15,358.0,57.0,2.05,23.5,130.5,231.23,178.61
2016,7,6,6,30,432.0,68.0,2.1,24.0,173.0,297.49,233.65
2016,7,6,6,45,490.5,75.0,2.15,24.5,220.5,355.81,281.31
2016,7,6,7,0,549.0,82.0,2.2,25.0,268.0,418.65,331.01
2016,7,6,7,15,406.5,125.5,2.2,25.5,276.0,401.34,316.02
2016,7,6,7,30,264.0,169.0,2.2,26.0,284.0,365.78,286.19
2016,7,6,7,45,475.5,135.5,2.25,26.5,374.5,491.57,383.77
2016,7,6,8,0,687.0,102.0,2.3,27.0,465.0,629.39,485.48
2016,7,6,8,15,708.5,106.0,2.25,27.5,512.0,674.16,513.51
2016,7,6,8,30,730.0,110.0,2.2,28.0,559.0,716.34,539.72
2016,7,6,8,45,745.0,114.5,2.15,28.5,602.5,755.59,563.38
2016,7,6,9,0,760.0,119.0,2.1,29.0,646.0,793.67,585.8
2016,7,6,9,15,773.0,121.5,2.1,29.0,686.5,826.39,605.87
2016,7,6,9,30,786.0,124.0,2.1,29.0,727.0,857.45,624.74
2016,7,6,9,45,792.5,128.5,2.1,29.5,761.0,882.8,638.52
2016,7,6,10,0,799.0,133.0,2.1,30.0,795.0,905.86,650.77
2016,7,6,10,15,806.5,135.0,2.15,30.0,824.5,924.78,662.16
2016,7,6,10,30,814.0,137.0,2.2,30.0,854.0,935.63,668.5
2016,7,6,10,45,814.0,142.0,2.25,30.5,876.0,945.36,672.95
2016,7,6,11,0,814.0,147.0,2.3,31.0,898.0,957.88,679.25
2016,7,6,11,15,558.0,302.0,2.3,31.0,821.5,866.07,617.11
2016,7,6,11,30,302.0,457.0,2.3,31.0,745.0,762.88,541.42
2016,7,6,11,45,561.0,305.5,2.3,31.0,846.5,861.96,615.48
2016,7,6,12,0,820.0,154.0,2.3,31.0,948.0,945.74,670.84
2016,7,6,12,15,820.5,154.0,2.3,31.0,950.5,934.83,663.02
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,921.42,654.59
2016,7,6,12,45,448.0,308.0,2.35,31.0,743.5,716.67,516.72
2016,7,6,13,0,75.0,462.0,2.4,31.0,534.0,514.29,368.92
2016,7,6,13,15,95.5,466.0,2.4,31.0,557.0,531.69,382.7
2016,7,6,13,30,116.0,470.0,2.4,31.0,580.0,546.76,393.65
2016,7,6,13,45,126.5,461.5,2.4,31.0,579.0,540.71,389.95
2016,7,6,14,0,137.0,453.0,2.4,31.0,578.0,533.85,385.79
2016,7,6,14,15,227.0,426.0,2.4,31.0,625.5,568.98,412.56
2016,7,6,14,30,317.0,399.0,2.4,31.0,673.0,594.39,431.92
2016,7,6,14,45,573.5,254.0,2.4,31.0,726.5,617.84,453.77
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,627.51,464.5
2016,7,6,15,15,820.0,107.0,2.35,31.0,743.0,583.69,432.15
2016,7,6,15,30,810.0,105.0,2.3,31.0,706.0,539.43,399.11
2016,7,6,15,45,795.5,103.0,2.25,31.0,664.5,489.15,361.06
2016,7,6,16,0,781.0,101.0,2.2,31.0,623.0,442.51,324.65
2016,7,6,16,15,764.0,98.0,2.1,30.5,577.5,394.59,286.93
2016,7,6,16,30,747.0,95.0,2.0,30.0,532.0,347.73,249.05
2016,7,6,16,45,722.5,92.0,1.95,30.0,484.0,299.82,209.4
2016,7,6,17,0,698.0,89.0,1.9,30.0,436.0,254.1,171.15
2016,7,6,17,15,668.5,84.5,1.7,29.5,387.0,205.16,131.13
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,162.25,96.88
2016,7,6,17,45,597.5,74.5,1.35,28.5,289.0,120.3,66.37
2016,7,6,18,0,556.0,69.0,1.2,28.0,240.0,82.76,43.5
2016,7,6,18,15,498.5,61.5,1.1,27.5,193.5,47.81,29.23
2016,7,6,18,30,441.0,54.0,1.0,27.0,147.0,38.25,26.87
2016,7,6,18,45,356.5,44.0,0.95,26.5,106.0,32.38,21.6
2016,7,6,19,0,272.0,34.0,0.9,26.0,65.0,26.09,15.64
2016,7,6,19,15,136.0,17.0,0.9,25.5,32.5,13.02,1.18
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.0,1.6,21.5,3.0,2.95,0.0
2016,7,7,5,30,0.0,6.0,1.7,22.0,6.0,5.78,0.0
2016,7,7,5,45,0.0,15.5,1.85,22.5,15.5,14.95,5.7
2016,7,7,6,0,0.0,25.0,2.0,23.0,25.0,24.13,13.85
2016,7,7,6,15,0.0,37.5,1.95,23.5,37.5,36.21,24.03
2016,7,7,6,30,0.0,50.0,1.9,24.0,50.0,48.31,34.12
2016,7,7,6,45,0.0,64.0,1.9,24.5,64.0,62.19,45.48
2016,7,7,7,0,0.0,78.0,1.9,25.0,78.0,76.18,56.7
2016,7,7,7,15,0.0,73.0,2.05,25.5,73.0,70.58,51.91
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,65.73,47.74
2016,7,7,7,45,0.0,84.5,2.35,26.5,84.5,81.76,60.29
2016,7,7,8,0,0.0,101.0,2.5,27.0,101.0,98.19,72.95
2016,7,7,8,15,3.5,143.5,2.65,27.0,146.0,143.75,108.54
2016,7,7,8,30,7.0,186.0,2.8,27.0,191.0,189.85,143.93
2016,7,7,8,45,93.0,253.0,2.95,27.5,318.0,338.82,258.76
2016,7,7,9,0,179.0,320.0,3.1,28.0,445.0,495.7,374.12
2016,7,7,9,15,472.5,229.0,3.1,28.5,584.5,676.59,509.05
2016,7,7,9,30,766.0,138.0,3.1,29.0,724.0,854.01,630.81
2016,7,7,9,45,803.5,125.0,3.15,29.5,766.0,888.68,650.35
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,917.04,666.66
2016,7,7,10,15,848.0,113.5,3.2,30.0,837.5,935.81,677.69
2016,7,7,10,30,855.0,115.0,3.2,30.0,867.0,952.02,687.18
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.0,963.55,692.32
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,972.34,695.8
2016,7,7,11,15,646.0,261.0,3.25,31.0,862.5,911.7,655.97
2016,7,7,11,30,425.0,406.0,3.3,31.0,810.0,835.83,598.68
2016,7,7,11,45,275.5,447.0,3.4,31.5,710.5,721.48,517.96
2016,7,7,12,0,126.0,488.0,3.5,32.0,611.0,608.19,436.14
2016,7,7,12,15,105.0,481.0,3.6,32.0,583.5,573.14,412.28
2016,7,7,12,30,84.0,474.0,3.7,32.0,556.0,542.39,390.76
2016,7,7,12,45,104.5,480.0,3.8,32.0,581.0,562.91,405.91
2016,7,7,13,0,125.0,486.0,3.9,32.0,606.0,582.73,420.3
2016,7,7,13,15,79.5,437.0,4.0,32.0,513.0,490.12,355.2
2016,7,7,13,30,34.0,388.0,4.1,32.0,420.0,400.91,291.55
2016,7,7,13,45,81.0,420.0,4.2,32.0,494.0,466.39,339.89
2016,7,7,14,0,128.0,452.0,4.3,32.0,568.0,525.85,382.85
2016,7,7,14,15,112.5,433.0,4.3,31.5,533.0,489.4,357.68
2016,7,7,14,30,97.0,414.0,4.3,31.0,498.0,457.11,335.53
2016,7,7,14,45,109.0,400.5,4.3,30.5,491.5,446.85,329.56
2016,7,7,15,0,121.0,387.0,4.3,30.0,485.0,431.74,319.9
2016,7,7,15,15,173.0,366.0,4.15,29.5,499.0,436.04,324.58
2016,7,7,15,30,225.0,345.0,4.0,29.0,513.0,435.76,325.41
2016,7,7,15,45,124.0,294.5,3.85,28.5,386.5,328.91,246.7
2016,7,7,16,0,23.0,244.0,3.7,28.0,260.0,240.17,180.65
2016,7,7,16,15,79.0,251.5,3.55,27.5,299.0,261.83,197.63
2016,7,7,16,30,135.0,259.0,3.4,27.0,338.0,277.22,208.84
2016,7,7,16,45,67.5,166.0,3.3,27.0,205.5,173.93,130.54
2016,7,7,17,0,0.0,73.0,3.2,27.0,73.0,70.59,51.11
2016,7,7,17,15,0.0,90.5,3.05,26.5,90.5,87.11,64.72
2016,7,7,17,30,0.0,108.0,2.9,26.0,108.0,102.32,77.26
2016,7,7,17,45,0.0,92.5,2.8,26.0,92.5,87.74,65.73
2016,7,7,18,0,0.0,77.0,2.7,26.0,77.0,73.22,54.1
2016,7,7,18,15,0.0,62.0,2.7,25.5,62.0,59.22,42.79
2016,7,7,18,30,0.0,47.0,2.7,25.0,47.0,45.33,33.12
2016,7,7,18,45,0.0,34.0,2.75,25.0,34.0,32.83,22.11
2016,7,7,19,0,0.0,21.0,2.8,25.0,21.0,20.27,10.91
2016,7,7,19,15,0.0,10.5,2.85,24.5,10.5,10.12,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,49.0,8.5,1.55,20.0,10.5,19.81,0.0
2016,7,8,5,30,98.0,17.0,1.7,20.0,21.0,53.95,0.0
2016,7,8,5,45,198.5,30.5,1.85,20.5,53.5,115.34,77.8
2016,7,8,6,0,299.0,44.0,2.0,21.0,86.0,177.05,132.8
2016,7,8,6,15,374.5,54.0,2.1,21.5,129.0,235.88,183.35
2016,7,8,6,30,450.0,64.0,2.2,22.0,172.0,300.46,237.73
2016,7,8,6,45,267.5,97.5,2.3,22.5,166.0,254.74,202.96
2016,7,8,7,0,85.0,131.0,2.4,23.0,160.0,188.16,148.58
2016,7,8,7,15,356.5,111.5,2.6,23.5,262.0,354.01,283.42
2016,7,8,7,30,628.0,92.0,2.8,24.0,364.0,526.01,417.5
2016,7,8,7,45,456.5,151.5,3.0,25.0,362.5,495.71,389.42
2016,7,8,8,0,285.0,211.0,3.2,26.0,361.0,445.36,346.46
2016,7,8,8,15,505.0,162.0,3.2,26.5,459.0,576.14,447.03
2016,7,8,8,30,725.0,113.0,3.2,27.0,557.0,714.38,546.24
2016,7,8,8,45,738.0,119.0,3.25,28.0,600.5,753.51,569.24
2016,7,8,9,0,751.0,125.0,3.3,29.0,644.0,791.35,591.56
2016,7,8,9,15,764.5,127.5,3.25,29.0,684.5,824.33,612.11
2016,7,8,9,30,778.0,130.0,3.2,29.0,725.0,855.68,631.42
2016,7,8,9,45,790.0,131.5,3.2,29.5,760.5,882.73,646.73
2016,7,8,10,0,802.0,133.0,3.2,30.0,796.0,907.74,660.62
2016,7,8,10,15,809.5,135.0,3.2,30.0,826.0,926.76,671.88
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,937.7,677.96
2016,7,8,10,45,818.5,141.0,3.2,30.5,878.0,947.96,682.38
2016,7,8,11,0,820.0,145.0,3.2,31.0,900.0,955.47,685.11
2016,7,8,11,15,551.5,304.0,3.2,31.0,816.0,861.33,620.13
2016,7,8,11,30,283.0,463.0,3.2,31.0,732.0,750.22,537.34
2016,7,8,11,45,553.5,308.0,3.25,31.5,841.0,856.82,616.98
2016,7,8,12,0,824.0,153.0,3.3,32.0,950.0,948.12,677.46
2016,7,8,12,15,495.5,324.0,3.3,32.0,804.0,799.2,574.83
2016,7,8,12,30,167.0,495.0,3.3,32.0,658.0,642.87,459.71
2016,7,8,12,45,475.0,337.0,3.3,32.0,796.0,769.21,556.02
2016,7,8,13,0,783.0,179.0,3.3,32.0,934.0,878.47,633.04
2016,7,8,13,15,548.0,316.5,3.25,31.5,841.5,784.87,567.42
2016,7,8,13,30,313.0,454.0,3.2,31.0,749.0,697.29,502.61
2016,7,8,13,45,301.5,444.0,3.15,31.0,724.0,665.6,481.47
2016,7,8,14,0,290.0,434.0,3.1,31.0,699.0,634.1,459.97
2016,7,8,14,15,269.5,425.0,3.0,31.0,665.5,597.04,434.14
2016,7,8,14,30,249.0,416.0,2.9,31.0,632.0,561.02,408.89
2016,7,8,14,45,266.0,395.0,2.85,31.0,617.5,540.76,395.39
2016,7,8,15,0,283.0,374.0,2.8,31.0,603.0,518.95,380.48
2016,7,8,15,15,499.0,264.5,2.65,31.0,644.0,531.41,392.3
2016,7,8,15,30,715.0,155.0,2.5,31.0,685.0,526.3,389.7
2016,7,8,15,45,360.5,172.0,2.4,31.0,439.0,331.58,246.49
2016,7,8,16,0,6.0,189.0,2.3,31.0,193.0,182.5,134.69
2016,7,8,16,15,63.5,223.5,2.15,30.5,261.0,231.48,172.11
2016,7,8,16,30,121.0,258.0,2.0,30.0,329.0,271.31,201.24
2016,7,8,16,45,368.5,187.5,1.95,30.0,375.5,270.92,195.37
2016,7,8,17,0,616.0,117.0,1.9,30.0,422.0,253.24,172.81
2016,7,8,17,15,582.5,110.5,1.75,29.5,373.5,208.82,136.94
2016,7,8,17,30,549.0,104.0,1.6,29.0,325.0,167.87,104.89
2016,7,8,17,45,504.5,96.0,1.5,28.5,277.0,128.01,76.31
2016,7,8,18,0,460.0,88.0,1.4,28.0,229.0,93.07,55.02
2016,7,8,18,15,400.0,77.5,1.4,27.5,183.5,59.87,40.19
2016,7,8,18,30,340.0,67.0,1.4,27.0,138.0,49.28,36.16
2016,7,8,18,45,262.0,53.0,1.45,26.5,98.5,39.92,27.88
2016,7,8,19,0,184.0,39.0,1.5,26.0,59.0,30.06,18.79
2016,7,8,19,15,92.0,19.5,1.5,25.5,29.5,15.07,1.7
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.0,8.0,1.75,20.0,9.5,15.53,0.0
2016,7,9,5,30,66.0,16.0,1.9,20.0,19.0,39.81,0.0
2016,7,9,5,45,176.0,31.0,2.05,20.5,52.5,108.63,72.62
2016,7,9,6,0,286.0,46.0,2.2,21.0,86.0,174.46,130.77
2016,7,9,6,15,361.5,56.5,2.25,21.5,128.5,230.87,179.39
2016,7,9,6,30,437.0,67.0,2.3,22.0,171.0,297.01,234.98
2016,7,9,6,45,293.0,98.5,2.35,22.5,176.0,268.88,214.28
2016,7,9,7,0,149.0,130.0,2.4,23.0,181.0,229.59,182.37
2016,7,9,7,15,141.5,153.5,2.45,23.5,208.0,256.56,203.37
2016,7,9,7,30,134.0,177.0,2.5,24.0,235.0,282.42,222.67
2016,7,9,7,45,418.5,137.0,2.55,25.0,350.0,452.66,357.28
2016,7,9,8,0,703.0,97.0,2.6,26.0,465.0,633.14,491.79
2016,7,9,8,15,516.0,172.5,2.6,26.5,457.0,595.82,458.15
2016,7,9,8,30,329.0,248.0,2.6,27.0,449.0,537.71,409.9
2016,7,9,8,45,386.5,251.5,2.65,27.5,505.0,597.5,452.78
2016,7,9,9,0,444.0,255.0,2.7,28.0,561.0,668.9,501.98
2016,7,9,9,15,623.5,185.5,2.75,28.0,644.5,765.87,572.8
2016,7,9,9,30,803.0,116.0,2.8,28.0,728.0,862.39,636.48
2016,7,9,9,45,627.0,218.0,2.85,28.5,710.0,827.59,609.98
2016,7,9,10,0,451.0,320.0,2.9,29.0,692.0,775.31,567.39
2016,7,9,10,15,418.0,348.5,2.95,29.0,704.0,777.3,567.26
2016,7,9,10,30,385.0,377.0,3.0,29.0,716.0,770.0,560.71
2016,7,9,10,45,405.5,380.5,3.05,29.5,746.0,800.0,579.65
2016,7,9,11,0,426.0,384.0,3.1,30.0,776.0,822.17,593.13
2016,7,9,11,15,396.0,405.0,3.1,30.0,775.0,805.94,580.77
2016,7,9,11,30,366.0,426.0,3.1,30.0,774.0,793.78,571.29
2016,7,9,11,45,381.5,424.0,3.15,30.0,790.0,801.25,576.72
2016,7,9,12,0,397.0,422.0,3.2,30.0,806.0,807.19,581.04
2016,7,9,12,15,410.0,422.0,3.2,30.0,819.5,813.21,585.05
2016,7,9,12,30,423.0,422.0,3.2,30.0,833.0,814.7,586.16
2016,7,9,12,45,423.0,418.5,3.2,30.0,828.0,799.2,575.91
2016,7,9,13,0,423.0,415.0,3.2,30.0,823.0,782.57,564.99
2016,7,9,13,15,406.5,412.5,3.2,30.0,800.0,751.42,543.97
2016,7,9,13,30,390.0,410.0,3.2,30.0,777.0,721.18,523.5
2016,7,9,13,45,425.5,391.0,3.2,30.5,784.0,716.2,520.34
2016,7,9,14,0,461.0,372.0,3.2,31.0,791.0,709.35,515.62
2016,7,9,14,15,458.0,356.5,3.15,31.0,762.5,673.7,491.36
2016,7,9,14,30,455.0,341.0,3.1,31.0,734.0,637.52,466.62
2016,7,9,14,45,432.0,334.5,3.1,31.0,696.0,595.49,437.22
2016,7,9,15,0,409.0,328.0,3.1,31.0,658.0,554.62,408.27
2016,7,9,15,15,603.5,224.5,3.05,31.0,685.5,556.2,412.07
2016,7,9,15,30,798.0,121.0,3.0,31.0,713.0,543.11,403.57
2016,7,9,15,45,789.5,116.0,2.95,31.0,672.0,496.79,367.92
2016,7,9,16,0,781.0,111.0,2.9,31.0,631.0,450.36,331.46
2016,7,9,16,15,763.0,107.5,2.8,30.5,585.0,401.5,292.89
2016,7,9,16,30,745.0,104.0,2.7,30.0,539.0,353.81,254.26
2016,7,9,16,45,588.0,135.5,2.65,30.0,459.5,292.26,207.04
2016,7,9,17,0,431.0,167.0,2.6,30.0,380.0,249.06,175.33
2016,7,9,17,15,536.0,126.0,2.35,29.5,361.0,213.02,142.08
2016,7,9,17,30,641.0,85.0,2.1,29.0,342.0,165.33,99.31
2016,7,9,17,45,599.5,78.5,1.85,28.5,292.5,122.43,68.18
2016,7,9,18,0,558.0,72.0,1.6,28.0,243.0,83.98,44.87
2016,7,9,18,15,499.5,64.0,1.5,27.0,195.5,48.58,35.78
2016,7,9,18,30,441.0,56.0,1.4,26.0,148.0,40.19,28.62
2016,7,9,18,45,356.5,45.5,1.35,25.5,106.5,33.94,22.98
2016,7,9,19,0,272.0,35.0,1.3,25.0,65.0,27.25,16.57
2016,7,9,19,15,136.0,17.5,1.35,24.5,32.5,13.46,0.63
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,9.34,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,19.81,0.0
2016,7,10,5,45,136.5,33.0,1.65,20.5,52.0,92.29,60.61
2016,7,10,6,0,273.0,47.0,1.9,21.0,85.0,170.61,127.63
2016,7,10,6,15,349.5,58.5,1.9,21.5,128.0,227.88,176.73
2016,7,10,6,30,426.0,70.0,1.9,22.0,171.0,292.5,230.9
2016,7,10,6,45,481.0,79.0,1.9,22.5,219.0,352.79,280.35
2016,7,10,7,0,536.0,88.0,1.9,23.0,267.0,415.4,330.02
2016,7,10,7,15,576.5,95.0,1.95,23.5,317.0,470.98,372.83
2016,7,10,7,30,617.0,102.0,2.0,24.0,367.0,528.92,416.05
2016,7,10,7,45,647.0,107.5,2.05,25.0,417.0,580.02,452.03
2016,7,10,8,0,677.0,113.0,2.1,26.0,467.0,632.04,487.52
2016,7,10,8,15,604.0,149.0,2.05,26.5,487.5,640.22,489.23
2016,7,10,8,30,531.0,185.0,2.0,27.0,508.0,637.38,483.28
2016,7,10,8,45,645.0,157.5,2.0,27.5,581.0,721.04,541.71
2016,7,10,9,0,759.0,130.0,2.0,28.0,654.0,802.4,593.72
2016,7,10,9,15,772.5,133.5,1.95,28.0,695.0,836.72,613.96
2016,7,10,9,30,786.0,137.0,1.9,28.0,736.0,869.37,633.28
2016,7,10,9,45,796.5,139.5,1.9,28.5,772.0,896.3,647.94
2016,7,10,10,0,807.0,142.0,1.9,29.0,808.0,921.09,661.16
2016,7,10,10,15,815.0,144.0,1.85,29.0,838.0,940.66,671.78
2016,7,10,10,30,823.0,146.0,1.8,29.0,868.0,957.73,680.87
2016,7,10,10,45,825.5,149.5,1.75,29.5,891.0,968.41,684.61
2016,7,10,11,0,828.0,153.0,1.7,30.0,914.0,976.31,686.73
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.0,979.78,688.23
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,975.15,684.88
2016,7,10,11,45,833.5,158.0,1.7,30.0,956.5,975.46,684.78
2016,7,10,12,0,832.0,161.0,1.7,30.0,965.0,967.7,679.74
2016,7,10,12,15,832.0,161.0,1.65,30.0,967.0,955.71,671.62
2016,7,10,12,30,832.0,161.0,1.6,30.0,969.0,941.14,662.03
2016,7,10,12,45,851.0,146.0,1.6,30.5,969.0,924.13,650.34
2016,7,10,13,0,870.0,131.0,1.6,31.0,969.0,907.88,639.24
2016,7,10,13,15,656.0,264.0,1.55,31.0,891.5,827.87,587.31
2016,7,10,13,30,442.0,397.0,1.5,31.0,814.0,751.92,532.07
2016,7,10,13,45,648.0,262.5,1.5,31.0,858.5,777.14,555.43
2016,7,10,14,0,854.0,128.0,1.5,31.0,903.0,790.97,566.79
2016,7,10,14,15,636.5,240.0,1.45,31.0,809.0,699.38,503.71
2016,7,10,14,30,419.0,352.0,1.4,31.0,715.0,621.61,446.83
2016,7,10,14,45,618.0,238.0,1.35,31.0,749.0,632.34,458.56
2016,7,10,15,0,817.0,124.0,1.3,31.0,783.0,631.51,460.48
2016,7,10,15,15,805.5,121.5,1.25,31.0,745.0,584.04,426.42
2016,7,10,15,30,794.0,119.0,1.2,31.0,707.0,538.68,393.35
2016,7,10,15,45,776.0,117.5,1.15,31.0,664.0,490.94,357.78
2016,7,10,16,0,758.0,116.0,1.1,31.0,621.0,443.98,321.89
2016,7,10,16,15,739.0,112.5,1.0,31.0,575.0,395.79,284.11
2016,7,10,16,30,720.0,109.0,0.9,31.0,529.0,345.76,244.28
2016,7,10,16,45,692.0,105.5,0.85,31.0,480.0,297.37,205.3
2016,7,10,17,0,664.0,102.0,0.8,31.0,431.0,251.52,167.93
2016,7,10,17,15,632.0,96.5,0.7,30.5,381.5,205.86,131.38
2016,7,10,17,30,600.0,91.0,0.6,30.0,332.0,163.48,98.42
2016,7,10,17,45,554.0,85.0,0.55,30.0,282.5,122.6,69.42
2016,7,10,18,0,508.0,79.0,0.5,30.0,233.0,86.64,48.16
2016,7,10,18,15,447.5,70.0,0.4,29.5,187.0,52.89,38.95
2016,7,10,18,30,387.0,61.0,0.3,29.0,141.0,44.65,31.96
2016,7,10,18,45,301.5,49.0,0.25,28.5,100.5,36.77,25.02
2016,7,10,19,0,216.0,37.0,0.2,28.0,60.0,28.47,17.29
2016,7,10,19,15,108.0,18.5,0.3,27.0,30.0,14.29,0.57
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,25.5,7.0,1.25,20.0,8.0,12.73,0.0
2016,7,11,5,30,51.0,14.0,1.4,20.0,16.0,27.77,0.0
2016,7,11,5,45,142.5,30.5,1.55,20.5,47.5,97.03,63.28
2016,7,11,6,0,234.0,47.0,1.7,21.0,79.0,155.84,116.23
2016,7,11,6,15,308.5,59.5,1.65,21.0,120.5,211.51,164.08
2016,7,11,6,30,383.0,72.0,1.6,21.0,162.0,274.32,217.09
2016,7,11,6,45,440.5,81.5,1.6,21.5,209.0,331.51,264.22
2016,7,11,7,0,498.0,91.0,1.6,22.0,256.0,396.75,316.03
2016,7,11,7,15,538.5,98.5,1.6,23.0,305.0,451.26,357.27
2016,7,11,7,30,579.0,106.0,1.6,24.0,354.0,508.18,398.78
2016,7,11,7,45,611.0,111.5,1.65,25.0,402.5,559.15,434.66
2016,7,11,8,0,643.0,117.0,1.7,26.0,451.0,611.26,470.22
2016,7,11,8,15,666.5,122.0,1.65,26.5,498.5,657.18,500.36
2016,7,11,8,30,690.0,127.0,1.6,27.0,546.0,703.07,528.94
2016,7,11,8,45,708.0,131.0,1.6,27.5,590.5,742.99,553.18
2016,7,11,9,0,726.0,135.0,1.6,28.0,635.0,782.01,576.45
2016,7,11,9,15,740.0,138.5,1.55,28.5,675.5,812.9,593.47
2016,7,11,9,30,754.0,142.0,1.5,29.0,716.0,845.26,611.23
2016,7,11,9,45,765.0,145.0,1.45,29.5,751.5,872.55,625.43
2016,7,11,10,0,776.0,148.0,1.4,30.0,787.0,897.8,638.18
2016,7,11,10,15,784.5,150.0,1.3,30.0,817.0,917.4,647.86
2016,7,11,10,30,793.0,152.0,1.2,30.0,847.0,934.61,655.99
2016,7,11,10,45,797.5,154.5,1.2,30.5,870.5,945.94,660.67
2016,7,11,11,0,802.0,157.0,1.2,31.0,894.0,954.61,663.86
2016,7,11,11,15,608.5,280.5,1.15,31.0,846.0,893.45,623.34
2016,7,11,11,30,415.0,404.0,1.1,31.0,798.0,823.44,572.67
2016,7,11,11,45,423.0,410.0,1.1,31.0,815.0,830.89,577.87
2016,7,11,12,0,431.0,416.0,1.1,31.0,832.0,836.57,581.15
2016,7,11,12,15,244.5,432.0,1.05,31.0,668.0,663.37,465.73
2016,7,11,12,30,58.0,448.0,1.0,31.0,504.0,492.55,348.11
2016,7,11,12,45,128.0,467.5,1.0,31.0,591.0,573.78,405.81
2016,7,11,13,0,198.0,487.0,1.0,31.0,678.0,648.97,456.18
2016,7,11,13,15,290.0,449.5,0.95,31.0,725.0,685.0,481.24
2016,7,11,13,30,382.0,412.0,0.9,31.0,772.0,716.0,502.91
2016,7,11,13,45,563.0,301.5,0.9,31.0,819.5,745.16,526.66
2016,7,11,14,0,744.0,191.0,0.9,31.0,867.0,762.79,542.27
2016,7,11,14,15,541.5,290.5,0.85,30.5,775.0,675.59,481.24
2016,7,11,14,30,339.0,390.0,0.8,30.0,683.0,601.32,428.56
2016,7,11,14,45,345.5,371.5,0.8,30.0,660.0,572.86,410.54
2016,7,11,15,0,352.0,353.0,0.8,30.0,637.0,543.49,391.11
2016,7,11,15,15,431.0,303.0,0.8,30.0,634.0,524.74,379.67
2016,7,11,15,30,510.0,253.0,0.8,30.0,631.0,501.98,364.43
2016,7,11,15,45,584.5,205.5,0.8,30.0,614.0,471.12,342.46
2016,7,11,16,0,659.0,158.0,0.8,30.0,597.0,433.15,314.15
2016,7,11,16,15,470.0,200.5,0.8,29.5,502.0,362.02,262.56
2016,7,11,16,30,281.0,243.0,0.8,29.0,407.0,310.53,226.23
2016,7,11,16,45,264.5,222.0,0.8,29.0,365.5,271.6,196.92
2016,7,11,17,0,248.0,201.0,0.8,29.0,324.0,234.37,168.55
2016,7,11,17,15,160.0,180.0,0.8,28.5,256.0,188.94,136.73
2016,7,11,17,30,72.0,159.0,0.8,28.0,188.0,152.08,112.11
2016,7,11,17,45,62.0,137.5,0.8,28.0,159.5,127.57,93.84
2016,7,11,18,0,52.0,116.0,0.8,28.0,131.0,104.26,76.58
2016,7,11,18,15,39.0,94.5,0.75,27.5,104.5,82.19,63.89
2016,7,11,18,30,26.0,73.0,0.7,27.0,78.0,64.29,48.7
2016,7,11,18,45,13.0,53.0,0.65,26.5,55.5,48.99,35.39
2016,7,11,19,0,0.0,33.0,0.6,26.0,33.0,31.17,19.58
2016,7,11,19,15,0.0,16.5,0.6,25.5,16.5,15.93,0.81
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
