Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,4.0,0.55,21.5,4.0,3.93,0.0
2016,7,12,5,30,0.0,8.0,0.6,22.0,8.0,7.86,0.0
2016,7,12,5,45,0.0,24.5,0.65,22.5,24.5,24.21,11.99
2016,7,12,6,0,0.0,41.0,0.7,23.0,41.0,41.55,27.73
2016,7,12,6,15,9.0,61.0,0.75,23.5,63.0,66.28,48.32
2016,7,12,6,30,18.0,81.0,0.8,24.0,85.0,91.4,69.09
2016,7,12,6,45,29.0,101.5,0.85,24.5,110.5,123.55,95.17
2016,7,12,7,0,40.0,122.0,0.9,25.0,136.0,152.29,118.03
2016,7,12,7,15,148.0,143.5,0.95,25.5,205.5,248.37,194.49
2016,7,12,7,30,256.0,165.0,1.0,26.0,275.0,354.61,275.9
2016,7,12,7,45,449.5,140.0,1.1,26.5,362.0,475.98,367.78
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,608.3,463.89
2016,7,12,8,15,667.0,119.5,1.2,27.0,496.0,654.05,493.86
2016,7,12,8,30,691.0,124.0,1.2,27.0,543.0,699.8,523.33
2016,7,12,8,45,491.0,212.0,1.3,27.5,521.0,648.57,482.84
2016,7,12,9,0,291.0,300.0,1.4,28.0,499.0,577.8,427.63
2016,7,12,9,15,374.0,291.0,1.4,28.5,564.0,646.33,475.65
2016,7,12,9,30,457.0,282.0,1.4,29.0,629.0,727.0,529.13
2016,7,12,9,45,442.0,304.5,1.45,29.5,654.0,744.28,537.49
2016,7,12,10,0,427.0,327.0,1.5,30.0,679.0,759.22,544.89
2016,7,12,10,15,626.5,228.0,1.5,30.0,766.0,852.15,610.51
2016,7,12,10,30,826.0,129.0,1.5,30.0,853.0,936.19,661.98
2016,7,12,10,45,833.0,129.5,1.5,30.0,877.0,948.47,667.9
2016,7,12,11,0,840.0,130.0,1.5,30.0,901.0,958.09,673.06
2016,7,12,11,15,844.0,131.0,1.55,30.0,918.5,962.54,675.83
2016,7,12,11,30,848.0,132.0,1.6,30.0,936.0,964.19,677.03
2016,7,12,11,45,851.5,132.0,1.65,30.5,946.5,961.54,674.33
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,956.11,670.03
2016,7,12,12,15,855.5,132.0,1.7,31.0,959.5,945.07,663.11
2016,7,12,12,30,856.0,132.0,1.7,31.0,962.0,931.39,654.69
2016,7,12,12,45,588.5,295.5,1.75,31.0,865.0,831.51,589.79
2016,7,12,13,0,321.0,459.0,1.8,31.0,768.0,732.61,518.26
2016,7,12,13,15,588.0,292.5,1.8,31.0,849.0,794.87,568.42
2016,7,12,13,30,855.0,126.0,1.8,31.0,930.0,843.55,602.49
2016,7,12,13,45,852.0,124.0,1.85,31.0,911.5,813.1,583.25
2016,7,12,14,0,849.0,122.0,1.9,31.0,893.0,780.7,563.32
2016,7,12,14,15,842.5,121.0,1.9,31.0,867.0,744.77,540.48
2016,7,12,14,30,836.0,120.0,1.9,31.0,841.0,707.38,516.49
2016,7,12,14,45,826.5,119.0,1.95,31.0,808.5,666.7,489.35
2016,7,12,15,0,817.0,118.0,2.0,31.0,776.0,625.15,460.3
2016,7,12,15,15,548.0,225.5,2.0,31.0,658.0,523.4,385.01
2016,7,12,15,30,279.0,333.0,2.0,31.0,540.0,449.76,329.46
2016,7,12,15,45,519.0,222.0,2.05,31.0,578.0,453.32,333.63
2016,7,12,16,0,759.0,111.0,2.1,31.0,616.0,438.79,321.64
2016,7,12,16,15,535.0,174.0,2.05,30.5,517.0,364.85,266.35
2016,7,12,16,30,311.0,237.0,2.0,30.0,418.0,315.82,231.07
2016,7,12,16,45,379.0,199.5,2.0,30.0,400.5,287.41,207.15
2016,7,12,17,0,447.0,162.0,2.0,30.0,383.0,247.65,173.27
2016,7,12,17,15,434.0,144.0,1.85,29.5,339.0,205.68,139.77
2016,7,12,17,30,421.0,126.0,1.7,29.0,295.0,165.19,107.99
2016,7,12,17,45,392.0,111.5,1.6,28.5,251.0,127.47,80.6
2016,7,12,18,0,363.0,97.0,1.5,28.0,207.0,92.87,58.4
2016,7,12,18,15,320.5,82.0,1.3,27.5,165.5,60.95,46.12
2016,7,12,18,30,278.0,67.0,1.1,27.0,124.0,49.4,36.23
2016,7,12,18,45,215.5,51.5,0.95,26.5,88.5,38.82,26.92
2016,7,12,19,0,153.0,36.0,0.8,26.0,53.0,27.69,16.72
2016,7,12,19,15,76.5,18.0,0.8,25.5,26.5,15.28,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,6.88,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,13.76,0.0
2016,7,13,5,45,90.5,31.5,1.1,21.5,44.0,75.21,46.75
2016,7,13,6,0,181.0,49.0,1.3,22.0,74.0,132.34,97.57
2016,7,13,6,15,258.0,63.5,1.35,22.5,115.0,194.65,149.7
2016,7,13,6,30,335.0,78.0,1.4,23.0,156.0,258.29,202.43
2016,7,13,6,45,395.0,88.5,1.45,24.0,202.5,315.5,248.68
2016,7,13,7,0,455.0,99.0,1.5,25.0,249.0,377.81,297.35
2016,7,13,7,15,499.0,107.5,1.75,25.5,297.5,432.9,340.12
2016,7,13,7,30,543.0,116.0,2.0,26.0,346.0,494.65,386.69
2016,7,13,7,45,580.0,121.0,2.3,27.0,396.0,547.16,424.76
2016,7,13,8,0,617.0,126.0,2.6,28.0,446.0,601.19,462.99
2016,7,13,8,15,642.5,131.5,2.65,28.5,493.5,648.29,495.2
2016,7,13,8,30,668.0,137.0,2.7,29.0,541.0,695.54,526.28
2016,7,13,8,45,521.0,207.5,2.75,30.0,537.5,667.89,500.44
2016,7,13,9,0,374.0,278.0,2.8,31.0,534.0,624.08,463.22
2016,7,13,9,15,433.5,273.0,2.75,31.0,588.0,687.54,507.46
2016,7,13,9,30,493.0,268.0,2.7,31.0,642.0,744.2,545.78
2016,7,13,9,45,634.5,209.0,2.65,31.5,715.0,823.23,599.84
2016,7,13,10,0,776.0,150.0,2.6,32.0,788.0,898.83,646.03
2016,7,13,10,15,785.0,152.0,2.55,32.0,819.0,918.94,656.93
2016,7,13,10,30,794.0,154.0,2.5,32.0,850.0,936.67,666.77
2016,7,13,10,45,803.0,154.5,2.5,32.5,874.5,950.32,673.13
2016,7,13,11,0,812.0,155.0,2.5,33.0,899.0,961.37,677.93
2016,7,13,11,15,816.0,156.0,2.45,33.0,916.5,965.36,679.32
2016,7,13,11,30,820.0,157.0,2.4,33.0,934.0,966.58,679.14
2016,7,13,11,45,824.0,156.5,2.4,33.5,944.5,963.5,675.48
2016,7,13,12,0,828.0,156.0,2.4,34.0,955.0,957.66,670.26
2016,7,13,12,15,828.5,156.5,2.35,34.0,957.5,942.6,660.32
2016,7,13,12,30,829.0,157.0,2.3,34.0,960.0,933.26,654.14
2016,7,13,12,45,835.0,151.5,2.3,34.0,957.0,913.5,641.88
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,894.83,630.44
2016,7,13,13,15,838.0,145.0,2.25,34.0,941.5,869.95,614.66
2016,7,13,13,30,835.0,144.0,2.2,34.0,929.0,842.93,597.56
2016,7,13,13,45,830.5,143.0,2.2,34.0,910.0,812.67,578.74
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,780.59,558.66
2016,7,13,14,15,819.0,140.5,2.15,34.0,864.5,744.5,535.5
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,705.8,510.44
2016,7,13,14,45,803.0,136.5,2.1,34.0,806.0,664.44,482.2
2016,7,13,15,0,794.0,134.0,2.1,34.0,774.0,622.28,452.82
2016,7,13,15,15,782.0,131.5,2.05,33.5,736.0,577.75,421.77
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,533.06,389.78
2016,7,13,15,45,753.5,126.5,1.95,33.0,655.5,486.19,354.6
2016,7,13,16,0,737.0,124.0,1.9,33.0,613.0,439.98,319.07
2016,7,13,16,15,717.0,120.0,1.85,33.0,567.5,388.73,279.19
2016,7,13,16,30,697.0,116.0,1.8,33.0,522.0,341.8,241.61
2016,7,13,16,45,670.5,111.5,1.75,33.0,473.5,294.08,202.99
2016,7,13,17,0,644.0,107.0,1.7,33.0,425.0,248.78,165.99
2016,7,13,17,15,610.0,101.5,1.55,32.5,375.5,203.71,130.02
2016,7,13,17,30,576.0,96.0,1.4,32.0,326.0,162.14,97.94
2016,7,13,17,45,528.5,89.0,1.25,31.5,277.0,121.52,69.55
2016,7,13,18,0,481.0,82.0,1.1,31.0,228.0,85.99,48.91
2016,7,13,18,15,418.0,72.5,1.0,30.0,182.0,53.49,39.38
2016,7,13,18,30,355.0,63.0,0.9,29.0,136.0,46.33,33.33
2016,7,13,18,45,266.5,50.0,0.85,28.5,96.0,37.68,25.7
2016,7,13,19,0,178.0,37.0,0.8,28.0,56.0,28.56,17.2
2016,7,13,19,15,89.0,18.5,0.8,27.5,28.0,14.35,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,25.5,6.5,1.05,22.5,7.5,0.0,0.0
2016,7,14,5,30,51.0,13.0,1.2,23.0,15.0,26.54,0.0
2016,7,14,5,45,157.0,28.0,1.4,23.5,46.0,97.04,59.52
2016,7,14,6,0,263.0,43.0,1.6,24.0,77.0,160.66,117.58
2016,7,14,6,15,344.5,54.0,1.5,24.5,119.5,218.49,166.52
2016,7,14,6,30,426.0,65.0,1.4,25.0,162.0,286.61,222.59
2016,7,14,6,45,483.5,72.5,1.3,25.5,210.0,344.27,269.18
2016,7,14,7,0,541.0,80.0,1.2,26.0,258.0,406.42,317.43
2016,7,14,7,15,582.0,86.5,1.35,26.5,307.5,461.77,359.74
2016,7,14,7,30,623.0,93.0,1.5,27.0,357.0,519.57,402.63
2016,7,14,7,45,654.0,97.5,1.65,28.0,406.5,570.4,438.4
2016,7,14,8,0,685.0,102.0,1.8,29.0,456.0,622.25,473.87
2016,7,14,8,15,708.0,106.0,1.85,29.5,504.0,668.2,503.46
2016,7,14,8,30,731.0,110.0,1.9,30.0,552.0,711.61,530.72
2016,7,14,8,45,749.5,113.0,1.95,31.0,597.0,752.3,554.58
2016,7,14,9,0,768.0,116.0,2.0,32.0,642.0,792.03,577.33
2016,7,14,9,15,781.5,119.0,1.95,32.0,683.0,826.18,597.59
2016,7,14,9,30,795.0,122.0,1.9,32.0,724.0,858.65,616.57
2016,7,14,9,45,805.5,124.0,1.9,32.5,760.5,885.4,630.92
2016,7,14,10,0,816.0,126.0,1.9,33.0,797.0,904.48,640.36
2016,7,14,10,15,824.0,128.0,1.9,33.0,827.0,924.44,651.73
2016,7,14,10,30,832.0,130.0,1.9,33.0,857.0,941.91,661.57
2016,7,14,10,45,839.0,130.5,1.95,33.5,881.5,954.27,667.49
2016,7,14,11,0,846.0,131.0,2.0,34.0,906.0,963.94,671.86
2016,7,14,11,15,850.0,132.0,2.05,34.0,923.5,968.42,674.51
2016,7,14,11,30,854.0,133.0,2.1,34.0,941.0,970.08,675.57
2016,7,14,11,45,856.5,133.0,2.15,34.0,951.0,966.45,673.49
2016,7,14,12,0,859.0,133.0,2.2,34.0,961.0,960.02,669.82
2016,7,14,12,15,859.5,133.5,2.25,34.0,964.0,949.42,663.65
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,936.15,655.9
2016,7,14,12,45,855.0,136.5,2.35,34.5,961.0,917.16,643.3
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,895.84,629.31
2016,7,14,13,15,847.5,138.0,2.45,35.0,943.0,871.21,614.52
2016,7,14,13,30,845.0,137.0,2.5,35.0,931.0,844.4,598.29
2016,7,14,13,45,839.0,137.0,2.55,35.0,911.5,813.57,579.38
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,780.97,559.18
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,745.02,536.32
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,707.65,512.35
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,664.87,483.28
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,622.7,453.86
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.5,578.2,422.66
2016,7,14,15,30,777.0,126.0,2.6,34.0,700.0,533.48,390.46
2016,7,14,15,45,588.5,192.5,2.6,34.0,612.0,459.92,335.48
2016,7,14,16,0,400.0,259.0,2.6,34.0,524.0,408.64,296.92
2016,7,14,16,15,393.5,239.0,2.55,33.5,484.0,367.42,266.49
2016,7,14,16,30,387.0,219.0,2.5,33.0,444.0,326.7,235.68
2016,7,14,16,45,343.5,205.5,2.5,33.0,391.5,280.81,200.86
2016,7,14,17,0,300.0,192.0,2.5,33.0,339.0,239.15,169.32
2016,7,14,17,15,288.0,171.5,2.25,32.0,300.0,202.5,141.32
2016,7,14,17,30,276.0,151.0,2.0,31.0,261.0,167.22,114.62
2016,7,14,17,45,258.0,131.0,1.75,30.5,222.0,133.15,89.78
2016,7,14,18,0,240.0,111.0,1.5,30.0,183.0,101.16,68.3
2016,7,14,18,15,209.5,92.0,1.4,29.0,146.0,71.97,55.02
2016,7,14,18,30,179.0,73.0,1.3,28.0,109.0,57.8,43.06
2016,7,14,18,45,134.5,54.5,1.2,27.5,77.0,44.0,31.04
2016,7,14,19,0,90.0,36.0,1.1,27.0,45.0,29.7,18.11
2016,7,14,19,15,45.0,18.0,1.05,26.5,22.5,15.27,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.0,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,46.0,12.0,1.2,21.0,14.0,24.14,0.0
2016,7,15,5,45,142.0,28.0,1.35,21.5,44.0,91.72,55.44
2016,7,15,6,0,238.0,44.0,1.5,22.0,74.0,152.58,112.27
2016,7,15,6,15,316.0,56.0,1.4,22.5,116.0,208.8,160.2
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,272.6,213.24
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,332.26,261.78
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,394.68,310.79
2016,7,15,7,15,550.0,93.0,1.2,25.0,301.0,449.26,351.6
2016,7,15,7,30,591.0,100.0,1.2,26.0,350.0,506.31,392.65
2016,7,15,7,45,623.5,105.5,1.3,27.0,399.5,558.05,428.9
2016,7,15,8,0,656.0,111.0,1.4,28.0,449.0,610.97,464.88
2016,7,15,8,15,680.0,115.5,1.4,28.5,496.5,657.22,494.87
2016,7,15,8,30,704.0,120.0,1.4,29.0,544.0,703.44,523.6
2016,7,15,8,45,722.0,124.0,1.4,30.0,589.0,743.88,546.73
2016,7,15,9,0,740.0,128.0,1.4,31.0,634.0,780.67,566.95
2016,7,15,9,15,754.0,131.5,1.45,31.0,675.0,815.06,588.13
2016,7,15,9,30,768.0,135.0,1.5,31.0,716.0,847.85,608.17
2016,7,15,9,45,805.5,121.5,1.6,31.5,758.0,882.01,628.31
2016,7,15,10,0,843.0,108.0,1.7,32.0,800.0,910.0,644.38
2016,7,15,10,15,850.5,109.5,1.75,32.0,830.0,929.53,655.92
2016,7,15,10,30,858.0,111.0,1.8,32.0,860.0,946.5,665.99
2016,7,15,10,45,647.0,245.0,1.9,32.5,819.0,895.51,632.71
2016,7,15,11,0,436.0,379.0,2.0,33.0,778.0,825.49,580.48
2016,7,15,11,15,652.0,249.5,2.0,33.0,859.5,903.31,637.41
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,970.15,678.0
2016,7,15,11,45,864.5,124.0,2.0,33.0,949.5,964.76,673.64
2016,7,15,12,0,861.0,128.0,2.0,33.0,958.0,956.53,668.36
2016,7,15,12,15,861.5,128.0,2.0,33.0,960.5,945.47,661.45
2016,7,15,12,30,862.0,128.0,2.0,33.0,963.0,931.75,652.98
2016,7,15,12,45,848.0,137.0,2.0,33.0,954.5,910.73,640.02
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,887.61,625.83
2016,7,15,13,15,831.0,145.0,1.95,33.0,934.0,862.87,610.15
2016,7,15,13,30,828.0,144.0,1.9,33.0,922.0,836.02,593.15
2016,7,15,13,45,814.5,149.0,1.85,33.0,900.5,804.63,573.21
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,771.01,551.79
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,734.67,529.57
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,697.08,505.72
2016,7,15,14,45,643.5,221.5,1.7,32.0,761.0,632.31,458.92
2016,7,15,15,0,500.0,293.0,1.7,32.0,695.0,578.89,419.59
2016,7,15,15,15,400.0,310.0,1.6,31.5,622.0,511.39,372.04
2016,7,15,15,30,300.0,327.0,1.5,31.0,549.0,455.11,331.9
2016,7,15,15,45,358.5,290.0,1.45,31.0,539.5,435.62,318.16
2016,7,15,16,0,417.0,253.0,1.4,31.0,530.0,406.68,296.57
2016,7,15,16,15,208.5,199.0,1.35,30.5,337.5,258.96,190.13
2016,7,15,16,30,0.0,145.0,1.3,30.0,145.0,138.28,102.15
2016,7,15,16,45,74.5,176.5,1.3,29.5,213.0,184.36,136.63
2016,7,15,17,0,149.0,208.0,1.3,29.0,281.0,218.52,160.4
2016,7,15,17,15,141.0,185.0,1.25,28.5,248.0,188.02,137.13
2016,7,15,17,30,133.0,162.0,1.2,28.0,215.0,158.52,114.86
2016,7,15,17,45,120.5,139.5,1.15,27.5,182.5,129.99,93.78
2016,7,15,18,0,108.0,117.0,1.1,27.0,150.0,102.98,74.45
2016,7,15,18,15,89.0,95.5,0.95,26.5,119.0,78.25,60.86
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,61.8,46.78
2016,7,15,18,45,46.0,54.0,0.7,26.0,62.0,48.13,34.67
2016,7,15,19,0,22.0,34.0,0.6,26.0,36.0,31.15,19.3
2016,7,15,19,15,11.0,17.0,0.55,25.5,18.0,16.16,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.5,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,21.0,13.0,12.78,0.0
2016,7,16,5,45,127.5,27.0,0.9,21.5,43.5,85.18,49.99
2016,7,16,6,0,255.0,41.0,1.0,22.0,74.0,154.61,113.26
2016,7,16,6,15,333.5,52.5,1.0,22.0,115.5,211.21,161.81
2016,7,16,6,30,412.0,64.0,1.0,22.0,157.0,277.8,217.51
2016,7,16,6,45,206.0,61.0,1.05,22.5,107.5,184.89,146.12
2016,7,16,7,0,0.0,58.0,1.1,23.0,58.0,56.05,40.56
2016,7,16,7,15,0.0,49.0,1.15,23.5,49.0,47.33,33.41
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,38.63,26.12
2016,7,16,7,45,0.0,59.5,1.25,24.5,59.5,57.51,41.29
2016,7,16,8,0,0.0,79.0,1.3,25.0,79.0,76.41,56.2
2016,7,16,8,15,1.5,125.0,1.3,25.5,126.0,123.43,93.1
2016,7,16,8,30,3.0,171.0,1.3,26.0,173.0,171.32,129.7
2016,7,16,8,45,1.5,143.5,1.35,27.0,144.5,141.69,105.86
2016,7,16,9,0,0.0,116.0,1.4,28.0,116.0,112.77,82.89
2016,7,16,9,15,7.0,180.5,1.4,28.0,186.0,183.38,136.97
2016,7,16,9,30,14.0,245.0,1.4,28.0,256.0,254.92,190.15
2016,7,16,9,45,116.0,319.0,1.45,28.5,414.0,441.76,327.7
2016,7,16,10,0,218.0,393.0,1.5,29.0,572.0,616.3,448.3
2016,7,16,10,15,167.0,409.0,1.45,29.0,549.0,585.34,423.25
2016,7,16,10,30,116.0,425.0,1.4,29.0,526.0,552.36,398.42
2016,7,16,10,45,87.0,420.5,1.4,29.5,497.5,510.24,367.86
2016,7,16,11,0,58.0,416.0,1.4,30.0,469.0,475.63,342.31
2016,7,16,11,15,101.0,446.0,1.4,30.0,540.5,546.33,391.79
2016,7,16,11,30,144.0,476.0,1.4,30.0,612.0,621.81,442.58
2016,7,16,11,45,78.5,366.0,1.4,30.0,440.5,438.95,316.91
2016,7,16,12,0,13.0,256.0,1.4,30.0,269.0,261.82,190.41
2016,7,16,12,15,12.0,234.5,1.35,30.0,246.0,239.39,174.71
2016,7,16,12,30,11.0,213.0,1.3,30.0,223.0,217.07,158.43
2016,7,16,12,45,90.5,349.5,1.3,30.0,436.0,425.06,309.71
2016,7,16,13,0,170.0,486.0,1.3,30.0,649.0,622.48,443.5
2016,7,16,13,15,311.0,440.0,1.3,29.5,733.5,693.48,493.85
2016,7,16,13,30,452.0,394.0,1.3,29.0,818.0,756.1,538.76
2016,7,16,13,45,395.0,405.5,1.3,29.0,771.0,704.63,503.24
2016,7,16,14,0,338.0,417.0,1.3,29.0,724.0,654.66,469.42
2016,7,16,14,15,293.5,415.0,1.25,29.0,675.5,604.56,435.2
2016,7,16,14,30,249.0,413.0,1.2,29.0,627.0,557.03,402.36
2016,7,16,14,45,351.5,359.5,1.2,29.0,649.0,564.8,410.35
2016,7,16,15,0,454.0,306.0,1.2,29.0,671.0,561.15,409.49
2016,7,16,15,15,379.0,316.0,1.15,28.5,610.5,507.35,371.31
2016,7,16,15,30,304.0,326.0,1.1,28.0,550.0,456.06,334.97
2016,7,16,15,45,156.5,265.0,1.1,28.0,380.0,318.39,236.0
2016,7,16,16,0,9.0,204.0,1.1,28.0,210.0,197.43,146.93
2016,7,16,16,15,4.5,126.0,1.05,27.5,129.0,122.84,91.0
2016,7,16,16,30,0.0,48.0,1.0,27.0,48.0,46.4,31.53
2016,7,16,16,45,0.0,50.0,1.0,27.0,50.0,48.32,33.26
2016,7,16,17,0,0.0,52.0,1.0,27.0,52.0,50.25,34.94
2016,7,16,17,15,0.0,46.0,0.95,26.5,46.0,44.44,30.46
2016,7,16,17,30,0.0,40.0,0.9,26.0,40.0,38.63,25.93
2016,7,16,17,45,0.0,33.5,0.9,26.0,33.5,32.34,20.88
2016,7,16,18,0,0.0,27.0,0.9,26.0,27.0,26.05,15.76
2016,7,16,18,15,0.0,21.5,0.85,25.5,21.5,20.74,12.23
2016,7,16,18,30,0.0,16.0,0.8,25.0,16.0,15.43,7.59
2016,7,16,18,45,0.0,11.0,0.8,24.5,11.0,10.6,3.33
2016,7,16,19,0,0.0,6.0,0.8,24.0,6.0,5.78,0.0
2016,7,16,19,15,0.0,3.0,0.85,23.5,3.0,2.89,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.0,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,54.0,11.0,0.6,21.0,13.0,25.12,0.0
2016,7,17,5,45,165.5,25.5,0.65,21.5,43.5,94.41,53.93
2016,7,17,6,0,277.0,40.0,0.7,22.0,74.0,160.99,117.45
2016,7,17,6,15,358.0,50.5,0.65,22.5,117.0,220.23,167.7
2016,7,17,6,30,439.0,61.0,0.6,23.0,160.0,286.28,222.07
2016,7,17,6,45,498.5,68.5,0.6,23.5,208.0,345.28,269.69
2016,7,17,7,0,558.0,76.0,0.6,24.0,256.0,409.0,319.16
2016,7,17,7,15,599.0,82.5,0.6,24.5,306.5,464.99,360.98
2016,7,17,7,30,640.0,89.0,0.6,25.0,357.0,523.45,403.02
2016,7,17,7,45,456.5,147.5,0.6,25.5,351.5,486.72,372.24
2016,7,17,8,0,273.0,206.0,0.6,26.0,346.0,428.84,325.99
2016,7,17,8,15,513.0,155.0,0.6,26.5,451.0,569.74,430.28
2016,7,17,8,30,753.0,104.0,0.6,27.0,556.0,719.95,531.28
2016,7,17,8,45,775.0,105.0,0.6,27.5,602.5,762.02,554.42
2016,7,17,9,0,797.0,106.0,0.6,28.0,649.0,803.29,577.93
2016,7,17,9,15,810.5,108.5,0.5,28.5,690.5,837.75,594.94
2016,7,17,9,30,824.0,111.0,0.4,29.0,732.0,865.22,607.21
2016,7,17,9,45,842.5,108.5,0.35,29.5,771.0,895.2,621.79
2016,7,17,10,0,861.0,106.0,0.3,30.0,810.0,923.33,634.98
2016,7,17,10,15,868.5,107.5,0.3,30.5,841.0,943.18,644.1
2016,7,17,10,30,876.0,109.0,0.3,31.0,872.0,960.4,651.78
2016,7,17,10,45,881.5,110.0,0.35,31.5,897.0,972.42,657.52
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,981.59,661.78
2016,7,17,11,15,891.0,111.5,0.45,32.0,939.5,985.86,664.67
2016,7,17,11,30,895.0,112.0,0.5,32.0,957.0,987.17,666.03
2016,7,17,11,45,896.5,113.0,0.55,32.0,967.0,983.59,664.66
2016,7,17,12,0,898.0,114.0,0.6,32.0,977.0,977.06,661.72
2016,7,17,12,15,898.5,114.0,0.6,32.0,980.0,965.7,655.0
2016,7,17,12,30,899.0,114.0,0.6,32.0,983.0,951.55,646.77
2016,7,17,12,45,893.0,117.5,0.65,32.5,977.0,932.08,635.17
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,910.17,622.16
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,885.19,608.53
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,857.91,593.39
2016,7,17,13,45,877.0,119.5,0.85,33.0,927.5,826.38,575.48
2016,7,17,14,0,872.0,119.0,0.9,33.0,908.0,792.92,556.16
2016,7,17,14,15,591.5,257.5,0.9,33.0,786.0,679.05,480.28
2016,7,17,14,30,311.0,396.0,0.9,33.0,664.0,585.35,413.24
2016,7,17,14,45,576.5,255.0,0.95,33.0,727.0,616.97,441.07
2016,7,17,15,0,842.0,114.0,1.0,33.0,790.0,633.83,456.26
2016,7,17,15,15,831.0,112.0,1.0,32.5,752.0,588.63,425.11
2016,7,17,15,30,820.0,110.0,1.0,32.0,714.0,543.05,393.28
2016,7,17,15,45,805.0,107.5,1.0,32.0,671.0,491.36,355.51
2016,7,17,16,0,790.0,105.0,1.0,32.0,628.0,443.33,319.18
2016,7,17,16,15,772.0,102.0,1.0,32.0,581.5,394.32,281.13
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,346.47,242.95
2016,7,17,16,45,730.0,95.0,1.05,32.0,485.5,297.29,203.31
2016,7,17,17,0,706.0,91.0,1.1,32.0,436.0,247.06,162.49
2016,7,17,17,15,674.5,86.0,1.05,31.5,385.5,199.82,124.6
2016,7,17,17,30,643.0,81.0,1.0,31.0,335.0,155.8,90.51
2016,7,17,17,45,600.5,75.0,1.0,30.5,285.0,113.24,60.87
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,75.23,39.58
2016,7,17,18,15,496.5,61.0,0.9,29.0,187.5,41.88,29.8
2016,7,17,18,30,435.0,53.0,0.8,28.0,140.0,38.15,26.59
2016,7,17,18,45,345.0,42.5,0.75,27.5,98.5,31.81,20.88
2016,7,17,19,0,255.0,32.0,0.7,27.0,57.0,25.01,14.18
2016,7,17,19,15,127.5,16.0,0.7,26.5,28.5,12.4,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,27.5,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,55.0,11.0,0.9,21.0,12.0,25.29,0.0
2016,7,18,5,45,157.0,25.5,1.0,21.5,42.0,91.17,50.19
2016,7,18,6,0,259.0,40.0,1.1,22.0,72.0,154.23,112.38
2016,7,18,6,15,339.0,52.0,1.05,22.5,114.5,211.99,161.75
2016,7,18,6,30,419.0,64.0,1.0,23.0,157.0,279.7,217.81
2016,7,18,6,45,475.0,72.5,1.0,24.0,204.5,337.18,264.2
2016,7,18,7,0,531.0,81.0,1.0,25.0,252.0,399.07,312.14
2016,7,18,7,15,572.0,88.0,1.0,25.5,301.5,454.48,353.98
2016,7,18,7,30,613.0,95.0,1.0,26.0,351.0,512.37,396.12
2016,7,18,7,45,645.0,100.0,1.05,27.0,400.5,564.04,431.84
2016,7,18,8,0,677.0,105.0,1.1,28.0,450.0,616.84,467.16
2016,7,18,8,15,700.5,109.5,1.0,28.5,498.5,663.49,495.86
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,710.06,523.2
2016,7,18,8,45,744.5,116.0,0.8,30.0,592.5,748.49,543.15
2016,7,18,9,0,765.0,118.0,0.7,31.0,638.0,788.73,563.58
2016,7,18,9,15,778.5,121.0,0.65,31.0,679.5,822.87,582.52
2016,7,18,9,30,792.0,124.0,0.6,31.0,721.0,855.35,600.18
2016,7,18,9,45,804.5,125.5,0.55,31.5,757.5,883.39,613.66
2016,7,18,10,0,817.0,127.0,0.5,32.0,794.0,909.36,625.71
2016,7,18,10,15,825.0,128.5,0.5,32.0,824.5,923.36,632.75
2016,7,18,10,30,833.0,130.0,0.5,32.0,855.0,940.38,641.83
2016,7,18,10,45,838.5,131.5,0.5,32.5,879.0,952.39,646.62
2016,7,18,11,0,844.0,133.0,0.5,33.0,903.0,961.66,649.94
2016,7,18,11,15,848.0,134.0,0.6,33.0,920.5,966.17,654.0
2016,7,18,11,30,852.0,135.0,0.7,33.0,938.0,967.85,656.52
2016,7,18,11,45,854.5,135.0,0.85,33.5,948.5,964.24,655.59
2016,7,18,12,0,857.0,135.0,1.0,34.0,959.0,957.82,652.94
2016,7,18,12,15,857.5,135.0,1.15,34.0,961.5,946.74,648.7
2016,7,18,12,30,858.0,135.0,1.3,34.0,964.0,933.0,642.72
2016,7,18,12,45,847.0,142.0,1.5,34.0,956.5,912.82,633.25
2016,7,18,13,0,836.0,149.0,1.7,34.0,949.0,890.45,622.08
2016,7,18,13,15,832.5,148.0,1.7,34.0,936.0,865.17,606.73
2016,7,18,13,30,829.0,147.0,1.7,34.0,923.0,837.78,590.04
2016,7,18,13,45,661.5,253.5,1.75,34.0,864.5,776.42,550.1
2016,7,18,14,0,494.0,360.0,1.8,34.0,806.0,721.38,510.32
2016,7,18,14,15,640.5,256.0,1.85,33.5,816.5,713.54,511.12
2016,7,18,14,30,787.0,152.0,1.9,33.0,827.0,696.84,504.95
2016,7,18,14,45,642.5,221.5,1.95,33.0,758.5,629.83,456.75
2016,7,18,15,0,498.0,291.0,2.0,33.0,690.0,574.33,416.18
2016,7,18,15,15,614.0,219.5,2.0,33.0,687.5,553.35,403.25
2016,7,18,15,30,730.0,148.0,2.0,33.0,685.0,522.25,381.79
2016,7,18,15,45,427.5,224.0,2.0,33.0,534.0,406.83,297.2
2016,7,18,16,0,125.0,300.0,2.0,33.0,383.0,323.93,236.71
2016,7,18,16,15,385.0,218.0,1.95,32.5,446.0,339.79,247.08
2016,7,18,16,30,645.0,136.0,1.9,32.0,509.0,337.01,239.66
2016,7,18,16,45,455.0,165.5,1.85,32.0,416.5,273.58,193.04
2016,7,18,17,0,265.0,195.0,1.8,32.0,324.0,231.08,164.41
2016,7,18,17,15,250.0,175.0,1.65,31.5,286.0,195.93,137.62
2016,7,18,17,30,235.0,155.0,1.5,31.0,248.0,162.44,112.43
2016,7,18,17,45,221.0,133.5,1.4,30.5,211.0,129.59,88.57
2016,7,18,18,0,207.0,112.0,1.3,30.0,174.0,98.44,67.57
2016,7,18,18,15,271.5,88.0,1.25,29.0,152.0,68.63,52.2
2016,7,18,18,30,336.0,64.0,1.2,28.0,130.0,47.39,34.3
2016,7,18,18,45,258.0,49.0,1.2,27.5,91.0,37.12,25.25
2016,7,18,19,0,180.0,34.0,1.2,27.0,52.0,26.3,15.07
2016,7,18,19,15,90.0,17.0,1.25,26.5,26.0,13.24,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,26.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,53.0,10.0,1.1,22.0,12.0,23.69,0.0
2016,7,19,5,45,160.0,25.0,1.3,22.5,42.5,90.81,47.64
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,156.85,113.65
2016,7,19,6,15,349.0,51.5,1.6,23.5,115.5,215.0,163.6
2016,7,19,6,30,431.0,63.0,1.7,24.0,158.0,283.42,220.67
2016,7,19,6,45,489.0,72.0,1.8,24.5,206.5,342.94,269.73
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,407.07,320.83
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.0,462.6,363.68
2016,7,19,7,30,629.0,94.0,2.0,26.0,355.0,520.58,406.94
2016,7,19,7,45,660.5,99.0,2.05,27.0,405.5,572.56,443.57
2016,7,19,8,0,692.0,104.0,2.1,28.0,456.0,625.59,479.73
2016,7,19,8,15,714.5,108.0,2.0,28.5,504.0,671.47,508.92
2016,7,19,8,30,737.0,112.0,1.9,29.0,552.0,714.6,535.16
2016,7,19,8,45,530.5,199.5,1.85,29.5,529.0,663.82,494.37
2016,7,19,9,0,324.0,287.0,1.8,30.0,506.0,589.81,435.84
2016,7,19,9,15,559.5,206.5,1.65,30.0,614.5,726.9,534.4
2016,7,19,9,30,795.0,126.0,1.5,30.0,723.0,859.48,619.25
2016,7,19,9,45,566.5,244.0,1.4,30.5,680.5,791.64,568.52
2016,7,19,10,0,338.0,362.0,1.3,31.0,638.0,703.37,501.55
2016,7,19,10,15,395.0,353.0,1.2,31.0,687.5,750.11,532.68
2016,7,19,10,30,452.0,344.0,1.1,31.0,737.0,804.44,566.43
2016,7,19,10,45,415.0,371.0,1.0,31.5,740.0,796.99,556.77
2016,7,19,11,0,378.0,398.0,0.9,32.0,743.0,781.63,543.05
2016,7,19,11,15,609.5,270.0,0.8,32.0,838.5,880.77,610.26
2016,7,19,11,30,841.0,142.0,0.7,32.0,934.0,963.5,657.83
2016,7,19,11,45,843.0,142.5,0.65,32.5,944.0,959.88,651.87
2016,7,19,12,0,845.0,143.0,0.6,33.0,954.0,953.5,645.6
2016,7,19,12,15,462.0,304.0,0.5,33.0,747.5,744.9,513.03
2016,7,19,12,30,79.0,465.0,0.4,33.0,541.0,528.49,364.21
2016,7,19,12,45,207.5,456.0,0.35,33.5,655.0,634.57,437.02
2016,7,19,13,0,336.0,447.0,0.3,34.0,769.0,733.08,498.76
2016,7,19,13,15,587.0,294.0,0.25,34.0,847.0,792.68,540.95
2016,7,19,13,30,838.0,141.0,0.2,34.0,925.0,839.08,570.57
2016,7,19,13,45,553.0,288.5,0.15,34.0,801.5,721.79,494.13
2016,7,19,14,0,268.0,436.0,0.1,34.0,678.0,616.72,421.73
2016,7,19,14,15,538.5,287.5,0.15,33.5,755.5,667.28,463.3
2016,7,19,14,30,809.0,139.0,0.2,33.0,833.0,699.53,490.26
2016,7,19,14,45,797.0,138.5,0.25,33.0,800.0,657.98,463.09
2016,7,19,15,0,785.0,138.0,0.3,33.0,767.0,615.86,435.78
2016,7,19,15,15,773.0,135.5,0.3,33.0,729.5,571.55,405.71
2016,7,19,15,30,761.0,133.0,0.3,33.0,692.0,527.1,374.72
2016,7,19,15,45,741.0,132.0,0.35,33.0,649.0,480.14,341.54
2016,7,19,16,0,721.0,131.0,0.4,33.0,606.0,431.04,305.9
2016,7,19,16,15,701.0,126.5,0.4,32.5,560.0,382.89,270.1
2016,7,19,16,30,681.0,122.0,0.4,32.0,514.0,336.19,234.27
2016,7,19,16,45,649.0,119.0,0.4,32.0,465.0,288.89,197.03
2016,7,19,17,0,617.0,116.0,0.4,32.0,416.0,244.61,161.82
2016,7,19,17,15,582.5,109.0,0.4,31.5,366.5,199.55,126.8
2016,7,19,17,30,548.0,102.0,0.4,31.0,317.0,158.1,95.67
2016,7,19,17,45,492.5,95.5,0.45,31.0,267.5,119.36,69.74
2016,7,19,18,0,437.0,89.0,0.5,31.0,218.0,85.26,51.11
2016,7,19,18,15,374.5,77.5,0.5,30.0,172.5,56.0,41.42
2016,7,19,18,30,312.0,66.0,0.5,29.0,127.0,49.05,35.53
2016,7,19,18,45,224.5,50.5,0.55,28.5,88.0,38.4,26.16
2016,7,19,19,0,137.0,35.0,0.6,28.0,49.0,28.89,16.9
2016,7,19,19,15,68.5,17.5,0.6,27.5,24.5,14.83,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,19.0,4.5,1.3,21.0,5.0,0.0,0.0
2016,7,20,5,30,38.0,9.0,1.5,21.0,10.0,18.72,0.0
2016,7,20,5,45,145.0,24.0,1.7,21.5,39.5,84.2,41.8
2016,7,20,6,0,252.0,39.0,1.9,22.0,69.0,149.9,108.73
2016,7,20,6,15,335.5,51.0,1.85,22.5,111.5,208.44,159.18
2016,7,20,6,30,419.0,63.0,1.8,23.0,154.0,277.28,216.76
2016,7,20,6,45,481.5,71.0,1.75,23.5,202.5,337.34,266.29
2016,7,20,7,0,544.0,79.0,1.7,24.0,251.0,402.39,318.03
2016,7,20,7,15,587.0,85.5,1.8,25.0,301.5,458.92,361.21
2016,7,20,7,30,630.0,92.0,1.9,26.0,352.0,518.08,404.81
2016,7,20,7,45,664.5,96.0,2.0,27.0,403.5,570.95,442.34
2016,7,20,8,0,699.0,100.0,2.1,28.0,455.0,625.11,479.62
2016,7,20,8,15,723.0,104.0,2.05,28.5,504.0,672.38,509.91
2016,7,20,8,30,747.0,108.0,2.0,29.0,553.0,717.19,537.66
2016,7,20,8,45,767.0,111.0,1.95,29.5,600.0,759.71,563.22
2016,7,20,9,0,787.0,114.0,1.9,30.0,647.0,801.32,587.63
2016,7,20,9,15,801.5,117.0,1.85,30.0,689.5,836.97,608.84
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,870.92,628.73
2016,7,20,9,45,827.0,122.0,1.8,30.5,769.5,898.69,643.68
2016,7,20,10,0,838.0,124.0,1.8,31.0,807.0,918.81,653.73
2016,7,20,10,15,846.0,126.0,1.8,31.0,838.5,939.21,665.34
2016,7,20,10,30,854.0,128.0,1.8,31.0,870.0,957.04,675.37
2016,7,20,10,45,859.5,129.5,1.8,31.5,895.0,969.25,680.6
2016,7,20,11,0,865.0,131.0,1.8,32.0,920.0,978.66,684.22
2016,7,20,11,15,869.0,132.0,1.75,32.0,937.5,983.23,685.73
2016,7,20,11,30,873.0,133.0,1.7,32.0,955.0,984.89,685.6
2016,7,20,11,45,874.5,134.0,1.7,32.5,965.5,981.22,681.6
2016,7,20,12,0,876.0,135.0,1.7,33.0,976.0,974.66,676.0
2016,7,20,12,15,876.5,135.5,1.7,33.0,978.5,963.83,669.31
2016,7,20,12,30,877.0,136.0,1.7,33.0,981.0,950.26,661.06
2016,7,20,12,45,882.0,131.5,1.7,33.0,978.0,933.35,650.84
2016,7,20,13,0,887.0,127.0,1.7,33.0,975.0,913.72,639.0
2016,7,20,13,15,884.5,126.0,1.7,33.0,962.5,888.18,623.51
2016,7,20,13,30,882.0,125.0,1.7,33.0,950.0,860.31,606.58
2016,7,20,13,45,876.0,125.0,1.7,33.0,930.0,828.34,586.97
2016,7,20,14,0,870.0,125.0,1.7,33.0,910.0,794.48,566.07
2016,7,20,14,15,863.5,124.0,1.7,33.0,883.5,757.61,543.05
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,719.23,518.84
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,677.38,491.11
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,634.56,461.63
2016,7,20,15,15,585.5,218.0,1.8,32.5,675.5,533.96,389.29
2016,7,20,15,30,332.0,316.0,1.8,32.0,560.0,460.74,335.61
2016,7,20,15,45,560.0,213.0,1.85,32.0,594.0,460.77,336.71
2016,7,20,16,0,788.0,110.0,1.9,32.0,628.0,443.77,322.51
2016,7,20,16,15,472.0,181.5,1.85,31.5,485.5,341.25,247.79
2016,7,20,16,30,156.0,253.0,1.8,31.0,343.0,276.89,203.35
2016,7,20,16,45,429.5,173.5,1.75,31.0,389.0,271.39,192.71
2016,7,20,17,0,703.0,94.0,1.7,31.0,435.0,245.46,162.34
2016,7,20,17,15,670.5,89.0,1.6,30.5,384.0,198.18,124.09
2016,7,20,17,30,638.0,84.0,1.5,30.0,333.0,154.24,90.04
2016,7,20,17,45,594.0,77.5,1.4,29.5,282.5,111.46,60.5
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,73.41,39.78
2016,7,20,18,15,487.0,62.5,1.25,28.0,184.0,43.51,31.31
2016,7,20,18,30,424.0,54.0,1.2,27.0,136.0,39.42,27.75
2016,7,20,18,45,333.0,42.5,1.15,26.0,95.0,32.17,21.26
2016,7,20,19,0,242.0,31.0,1.1,25.0,54.0,23.93,13.13
2016,7,20,19,15,121.0,15.5,1.1,24.5,27.0,12.07,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,23.0,4.0,0.75,20.5,4.5,0.0,0.0
2016,7,21,5,30,46.0,8.0,0.9,21.0,9.0,19.74,0.0
2016,7,21,5,45,153.5,23.0,1.05,21.5,39.0,84.84,39.35
2016,7,21,6,0,261.0,38.0,1.2,22.0,69.0,151.52,109.34
2016,7,21,6,15,343.0,50.0,1.0,22.5,111.5,209.76,159.36
2016,7,21,6,30,425.0,62.0,0.8,23.0,154.0,278.24,215.83
2016,7,21,6,45,485.0,70.5,0.6,24.0,202.0,337.79,263.06
2016,7,21,7,0,545.0,79.0,0.4,25.0,250.0,402.14,311.31
2016,7,21,7,15,586.5,85.5,0.4,25.5,300.5,457.8,352.61
2016,7,21,7,30,628.0,92.0,0.4,26.0,351.0,515.98,394.16
2016,7,21,7,45,659.5,97.5,0.45,27.0,401.5,568.47,429.81
2016,7,21,8,0,691.0,103.0,0.5,28.0,452.0,622.03,464.98
2016,7,21,8,15,714.5,107.5,0.5,28.5,501.0,669.22,494.14
2016,7,21,8,30,738.0,112.0,0.5,29.0,550.0,713.7,520.53
2016,7,21,8,45,754.0,116.5,0.55,29.5,595.5,754.35,544.62
2016,7,21,9,0,770.0,121.0,0.6,30.0,641.0,793.86,567.65
2016,7,21,9,15,567.0,218.5,0.6,30.0,614.5,741.87,530.61
2016,7,21,9,30,364.0,316.0,0.6,30.0,588.0,668.49,476.86
2016,7,21,9,45,424.5,308.5,0.65,30.5,642.0,729.24,517.15
2016,7,21,10,0,485.0,301.0,0.7,31.0,696.0,783.05,550.9
2016,7,21,10,15,641.5,230.5,0.7,31.0,774.0,864.52,604.91
2016,7,21,10,30,798.0,160.0,0.7,31.0,852.0,941.84,650.25
2016,7,21,10,45,550.5,295.0,0.75,31.5,779.0,848.96,588.42
2016,7,21,11,0,303.0,430.0,0.8,32.0,706.0,741.33,513.44
2016,7,21,11,15,344.0,420.5,0.8,32.0,739.5,768.39,532.44
2016,7,21,11,30,385.0,411.0,0.8,32.0,773.0,794.34,549.12
2016,7,21,11,45,390.5,413.5,0.85,32.5,784.0,796.63,549.61
2016,7,21,12,0,396.0,416.0,0.9,33.0,795.0,797.41,549.48
2016,7,21,12,15,608.5,293.0,0.9,33.0,878.0,871.15,601.58
2016,7,21,12,30,821.0,170.0,0.9,33.0,961.0,933.89,640.64
2016,7,21,12,45,559.0,315.5,0.95,33.0,853.0,821.28,568.37
2016,7,21,13,0,297.0,461.0,1.0,33.0,745.0,711.15,492.84
2016,7,21,13,15,565.5,307.0,1.0,33.0,838.5,786.54,550.0
2016,7,21,13,30,834.0,153.0,1.0,33.0,932.0,846.39,590.58
2016,7,21,13,45,832.0,149.5,1.05,33.5,913.0,814.99,570.23
2016,7,21,14,0,830.0,146.0,1.1,34.0,894.0,781.66,549.57
2016,7,21,14,15,570.0,270.5,1.1,34.0,777.5,672.68,475.76
2016,7,21,14,30,310.0,395.0,1.1,34.0,661.0,582.31,411.17
2016,7,21,14,45,309.5,378.0,1.15,34.0,634.5,551.41,391.81
2016,7,21,15,0,309.0,361.0,1.2,34.0,608.0,520.2,371.33
2016,7,21,15,15,349.5,330.5,1.2,33.5,596.5,500.61,359.37
2016,7,21,15,30,390.0,300.0,1.2,33.0,585.0,477.28,344.1
2016,7,21,15,45,299.0,298.5,1.25,33.0,509.0,410.99,297.19
2016,7,21,16,0,208.0,297.0,1.3,33.0,433.0,357.15,258.98
2016,7,21,16,15,443.0,212.0,1.35,32.5,474.5,355.46,256.41
2016,7,21,16,30,678.0,127.0,1.4,32.0,516.0,337.34,238.09
2016,7,21,16,45,649.5,122.0,1.45,32.0,467.0,289.47,199.53
2016,7,21,17,0,621.0,117.0,1.5,32.0,418.0,244.29,162.92
2016,7,21,17,15,586.0,110.0,1.45,31.5,368.0,198.97,127.14
2016,7,21,17,30,551.0,103.0,1.4,31.0,318.0,157.33,95.57
2016,7,21,17,45,505.5,94.0,1.35,30.5,268.5,116.78,67.94
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,81.13,48.35
2016,7,21,18,15,396.5,74.0,1.3,29.0,173.0,53.45,39.5
2016,7,21,18,30,333.0,63.0,1.3,28.0,127.0,46.81,33.78
2016,7,21,18,45,246.0,48.0,1.3,27.5,87.5,36.49,24.64
2016,7,21,19,0,159.0,33.0,1.3,27.0,48.0,25.62,14.13
2016,7,21,19,15,79.5,16.5,1.4,26.5,24.0,12.92,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
