Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.0,20.0,1.4,22.5,32.0,64.92,26.49
2016,7,22,6,0,208.0,40.0,1.6,23.0,64.0,135.23,96.91
2016,7,22,6,15,287.5,53.5,1.7,23.5,105.0,191.46,145.19
2016,7,22,6,30,367.0,67.0,1.8,24.0,146.0,255.53,198.8
2016,7,22,6,45,429.0,77.0,1.9,24.5,193.0,313.99,247.16
2016,7,22,7,0,491.0,87.0,2.0,25.0,240.0,380.82,300.58
2016,7,22,7,15,534.0,95.0,2.05,25.5,289.5,436.78,344.02
2016,7,22,7,30,577.0,103.0,2.1,26.0,339.0,495.42,388.09
2016,7,22,7,45,528.5,131.0,2.15,27.0,370.0,513.51,398.88
2016,7,22,8,0,480.0,159.0,2.2,28.0,401.0,530.26,408.06
2016,7,22,8,15,589.0,141.0,2.15,28.5,468.5,612.24,467.18
2016,7,22,8,30,698.0,123.0,2.1,29.0,536.0,696.75,524.76
2016,7,22,8,45,581.0,181.0,2.1,29.5,544.0,686.47,512.9
2016,7,22,9,0,464.0,239.0,2.1,30.0,552.0,663.28,491.75
2016,7,22,9,15,448.5,263.0,2.0,30.5,581.5,686.35,504.37
2016,7,22,9,30,433.0,287.0,1.9,31.0,611.0,706.92,514.67
2016,7,22,9,45,625.5,206.0,1.85,31.5,700.5,806.84,583.91
2016,7,22,10,0,818.0,125.0,1.8,32.0,790.0,899.68,640.01
2016,7,22,10,15,826.5,127.0,1.7,32.0,821.0,920.27,649.93
2016,7,22,10,30,835.0,129.0,1.6,32.0,852.0,938.37,658.9
2016,7,22,10,45,842.0,129.5,1.5,32.5,877.0,950.86,662.99
2016,7,22,11,0,849.0,130.0,1.4,33.0,902.0,960.63,665.43
2016,7,22,11,15,853.5,131.0,1.3,33.0,919.5,965.68,666.36
2016,7,22,11,30,858.0,132.0,1.2,33.0,937.0,967.87,665.63
2016,7,22,11,45,859.0,133.5,1.15,33.5,947.5,964.3,660.96
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,957.88,654.77
2016,7,22,12,15,860.5,135.0,1.05,34.0,960.5,946.74,647.22
2016,7,22,12,30,861.0,135.0,1.0,34.0,963.0,932.91,638.2
2016,7,22,12,45,857.5,136.5,0.95,34.5,958.0,914.24,625.1
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,893.16,610.71
2016,7,22,13,15,851.0,137.0,0.85,35.0,940.5,867.86,595.1
2016,7,22,13,30,848.0,136.0,0.8,35.0,928.0,840.37,578.21
2016,7,22,13,45,843.5,135.0,0.8,35.0,908.5,809.56,560.03
2016,7,22,14,0,839.0,134.0,0.8,35.0,889.0,776.88,540.58
2016,7,22,14,15,832.5,132.5,0.75,35.0,862.5,740.52,518.03
2016,7,22,14,30,826.0,131.0,0.7,35.0,836.0,702.72,494.35
2016,7,22,14,45,815.5,129.5,0.7,35.0,803.5,659.07,465.83
2016,7,22,15,0,805.0,128.0,0.7,35.0,771.0,616.15,437.11
2016,7,22,15,15,489.0,236.0,0.7,34.5,621.0,493.65,351.86
2016,7,22,15,30,173.0,344.0,0.7,34.0,471.0,403.43,287.81
2016,7,22,15,45,248.0,309.5,0.7,34.0,479.0,395.13,283.01
2016,7,22,16,0,323.0,275.0,0.7,34.0,487.0,384.03,274.65
2016,7,22,16,15,299.5,257.0,0.7,34.0,442.0,341.33,243.77
2016,7,22,16,30,276.0,239.0,0.7,34.0,397.0,300.83,214.26
2016,7,22,16,45,451.5,175.0,0.75,34.0,405.5,277.44,192.42
2016,7,22,17,0,627.0,111.0,0.8,34.0,414.0,239.31,156.77
2016,7,22,17,15,592.5,104.5,0.75,33.0,364.0,194.23,121.89
2016,7,22,17,30,558.0,98.0,0.7,32.0,314.0,152.76,91.04
2016,7,22,17,45,507.5,90.5,0.7,31.5,264.5,112.76,64.45
2016,7,22,18,0,457.0,83.0,0.7,31.0,215.0,78.38,46.42
2016,7,22,18,15,394.5,72.0,0.7,30.0,169.5,51.97,38.07
2016,7,22,18,30,332.0,61.0,0.7,29.0,124.0,45.28,32.34
2016,7,22,18,45,244.0,46.0,0.7,28.5,85.0,34.92,23.21
2016,7,22,19,0,156.0,31.0,0.7,28.0,46.0,24.01,12.66
2016,7,22,19,15,78.0,15.5,0.75,27.5,23.0,12.12,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,110.5,18.5,1.2,22.5,31.0,64.26,23.19
2016,7,23,6,0,221.0,37.0,1.4,23.0,62.0,135.63,96.65
2016,7,23,6,15,301.0,50.0,1.3,23.5,103.0,192.07,145.18
2016,7,23,6,30,381.0,63.0,1.2,24.0,144.0,256.38,198.68
2016,7,23,6,45,442.5,72.5,1.1,25.0,191.0,317.39,247.86
2016,7,23,7,0,504.0,82.0,1.0,26.0,238.0,381.65,297.51
2016,7,23,7,15,546.5,89.5,1.0,27.0,287.5,437.21,338.94
2016,7,23,7,30,589.0,97.0,1.0,28.0,337.0,495.43,380.63
2016,7,23,7,45,624.5,101.5,1.05,29.0,387.5,547.88,416.93
2016,7,23,8,0,660.0,106.0,1.1,30.0,438.0,601.76,453.02
2016,7,23,8,15,684.5,111.0,1.1,30.5,486.0,649.14,483.48
2016,7,23,8,30,709.0,116.0,1.1,31.0,534.0,696.53,512.56
2016,7,23,8,45,729.0,119.0,1.15,31.5,580.0,735.07,535.63
2016,7,23,9,0,749.0,122.0,1.2,32.0,626.0,775.59,559.74
2016,7,23,9,15,763.5,125.0,1.2,32.0,667.5,810.25,580.3
2016,7,23,9,30,778.0,128.0,1.2,32.0,709.0,843.31,599.7
2016,7,23,9,45,798.5,125.5,1.2,32.5,748.0,874.07,616.26
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,897.68,628.23
2016,7,23,10,15,827.0,124.5,1.15,33.5,817.5,917.32,637.03
2016,7,23,10,30,835.0,126.0,1.1,34.0,848.0,934.46,644.27
2016,7,23,10,45,841.0,127.5,1.05,34.5,872.5,947.05,648.76
2016,7,23,11,0,847.0,129.0,1.0,35.0,897.0,956.89,651.65
2016,7,23,11,15,510.5,301.0,0.95,35.0,767.0,813.02,559.33
2016,7,23,11,30,174.0,473.0,0.9,35.0,637.0,647.07,444.73
2016,7,23,11,45,204.5,475.5,0.9,35.0,670.0,674.69,464.47
2016,7,23,12,0,235.0,478.0,0.9,35.0,703.0,701.11,481.47
2016,7,23,12,15,267.5,471.5,0.85,35.0,728.0,721.91,494.44
2016,7,23,12,30,300.0,465.0,0.8,35.0,753.0,737.34,504.05
2016,7,23,12,45,249.0,473.5,0.8,35.5,711.5,689.48,471.6
2016,7,23,13,0,198.0,482.0,0.8,36.0,670.0,642.39,440.05
2016,7,23,13,15,272.5,455.0,0.75,36.0,711.0,672.42,461.22
2016,7,23,13,30,347.0,428.0,0.7,36.0,752.0,698.06,478.48
2016,7,23,13,45,586.5,284.0,0.7,36.0,817.0,740.99,511.96
2016,7,23,14,0,826.0,140.0,0.7,36.0,882.0,771.34,534.35
2016,7,23,14,15,819.5,138.0,0.7,36.0,856.0,734.92,511.81
2016,7,23,14,30,813.0,136.0,0.7,36.0,830.0,695.71,487.73
2016,7,23,14,45,802.5,134.5,0.75,36.0,797.5,653.98,461.03
2016,7,23,15,0,792.0,133.0,0.8,36.0,765.0,611.55,433.12
2016,7,23,15,15,780.5,130.5,0.8,35.5,727.0,567.13,403.47
2016,7,23,15,30,769.0,128.0,0.8,35.0,689.0,522.5,372.73
2016,7,23,15,45,755.0,124.0,0.85,35.0,647.0,475.29,338.82
2016,7,23,16,0,741.0,120.0,0.9,35.0,605.0,428.52,304.13
2016,7,23,16,15,721.5,116.0,0.95,34.5,559.0,377.13,265.75
2016,7,23,16,30,702.0,112.0,1.0,34.0,513.0,329.99,229.21
2016,7,23,16,45,680.5,106.0,1.05,34.0,465.0,282.1,190.9
2016,7,23,17,0,659.0,100.0,1.1,34.0,417.0,236.17,153.72
2016,7,23,17,15,626.0,94.5,1.05,33.5,367.0,190.62,117.86
2016,7,23,17,30,593.0,89.0,1.0,33.0,317.0,148.5,86.16
2016,7,23,17,45,551.5,81.0,1.0,32.5,268.0,107.07,58.38
2016,7,23,18,0,510.0,73.0,1.0,32.0,219.0,70.13,39.05
2016,7,23,18,15,447.5,63.5,0.95,31.0,173.0,44.78,31.91
2016,7,23,18,30,385.0,54.0,0.9,30.0,127.0,39.84,27.66
2016,7,23,18,45,298.5,41.5,0.9,29.0,87.5,31.35,20.19
2016,7,23,19,0,212.0,29.0,0.9,28.0,48.0,22.42,11.26
2016,7,23,19,15,106.0,14.5,0.95,27.5,24.0,14.25,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,136.0,17.5,0.85,23.5,32.5,70.02,21.71
2016,7,24,6,0,272.0,35.0,1.0,24.0,65.0,151.44,106.98
2016,7,24,6,15,357.0,46.0,0.95,24.0,107.5,210.8,158.41
2016,7,24,6,30,442.0,57.0,0.9,24.0,150.0,278.31,214.72
2016,7,24,6,45,500.0,65.5,0.9,24.5,198.0,337.33,262.96
2016,7,24,7,0,558.0,74.0,0.9,25.0,246.0,401.04,313.01
2016,7,24,7,15,600.0,80.0,0.8,26.0,296.5,456.85,354.04
2016,7,24,7,30,642.0,86.0,0.7,27.0,347.0,515.22,394.87
2016,7,24,7,45,673.0,91.0,0.6,28.5,398.0,567.33,428.31
2016,7,24,8,0,704.0,96.0,0.5,30.0,449.0,620.46,460.63
2016,7,24,8,15,727.0,100.5,0.4,30.5,498.0,665.41,486.57
2016,7,24,8,30,750.0,105.0,0.3,31.0,547.0,712.65,513.04
2016,7,24,8,45,768.5,108.0,0.25,32.0,593.0,754.1,534.6
2016,7,24,9,0,787.0,111.0,0.2,33.0,639.0,794.53,554.94
2016,7,24,9,15,801.0,113.5,0.25,33.0,681.0,829.25,575.17
2016,7,24,9,30,815.0,116.0,0.3,33.0,723.0,862.27,594.35
2016,7,24,9,45,827.0,117.5,0.35,33.5,760.5,885.12,606.15
2016,7,24,10,0,839.0,119.0,0.4,34.0,798.0,911.18,620.0
2016,7,24,10,15,847.0,121.0,0.45,34.5,829.5,931.68,630.49
2016,7,24,10,30,855.0,123.0,0.5,35.0,861.0,949.61,639.56
2016,7,24,10,45,861.5,123.5,0.55,35.5,886.0,961.83,645.38
2016,7,24,11,0,868.0,124.0,0.6,36.0,911.0,971.27,649.72
2016,7,24,11,15,872.0,125.0,0.6,36.0,929.0,975.92,651.73
2016,7,24,11,30,876.0,126.0,0.6,36.0,947.0,977.64,652.22
2016,7,24,11,45,618.0,279.5,0.65,36.0,862.0,884.84,597.04
2016,7,24,12,0,360.0,433.0,0.7,36.0,777.0,778.91,526.62
2016,7,24,12,15,224.0,451.0,0.7,36.0,665.5,657.67,449.08
2016,7,24,12,30,88.0,469.0,0.7,36.0,554.0,540.34,371.19
2016,7,24,12,45,473.5,305.5,0.75,36.5,756.5,732.37,506.14
2016,7,24,13,0,859.0,142.0,0.8,37.0,959.0,899.58,610.21
2016,7,24,13,15,574.0,295.5,0.8,37.0,838.5,779.95,532.78
2016,7,24,13,30,289.0,449.0,0.8,37.0,718.0,668.87,456.73
2016,7,24,13,45,275.5,442.0,0.85,37.0,694.0,639.05,439.34
2016,7,24,14,0,262.0,435.0,0.9,37.0,670.0,609.53,421.08
2016,7,24,14,15,341.5,390.5,0.9,37.0,688.0,614.91,426.94
2016,7,24,14,30,421.0,346.0,0.9,37.0,706.0,611.92,426.76
2016,7,24,14,45,423.0,330.5,0.9,37.0,679.5,579.61,405.74
2016,7,24,15,0,425.0,315.0,0.9,37.0,653.0,546.56,384.08
2016,7,24,15,15,523.5,261.5,0.9,36.5,657.5,534.57,377.94
2016,7,24,15,30,622.0,208.0,0.9,36.0,662.0,512.7,363.95
2016,7,24,15,45,495.0,235.0,0.9,36.0,582.0,445.03,315.93
2016,7,24,16,0,368.0,262.0,0.9,36.0,502.0,391.29,277.74
2016,7,24,16,15,359.5,242.0,0.9,35.5,462.0,350.64,248.83
2016,7,24,16,30,351.0,222.0,0.9,35.0,422.0,310.72,219.63
2016,7,24,16,45,362.5,196.5,0.9,35.0,386.5,272.78,190.39
2016,7,24,17,0,374.0,171.0,0.9,35.0,351.0,229.19,156.4
2016,7,24,17,15,355.0,154.5,0.8,34.5,309.0,195.51,130.83
2016,7,24,17,30,336.0,138.0,0.7,34.0,267.0,159.23,104.11
2016,7,24,17,45,313.5,119.0,0.65,33.5,225.0,122.8,79.03
2016,7,24,18,0,291.0,100.0,0.6,33.0,183.0,88.93,58.56
2016,7,24,18,15,341.5,77.0,0.6,32.0,155.0,56.01,41.02
2016,7,24,18,30,392.0,54.0,0.6,31.0,127.0,40.02,27.64
2016,7,24,18,45,297.5,41.5,0.6,30.5,87.0,31.42,20.06
2016,7,24,19,0,203.0,29.0,0.6,30.0,47.0,22.48,10.94
2016,7,24,19,15,101.5,14.5,0.65,29.5,23.5,14.25,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,88.5,19.5,0.75,24.5,29.0,58.25,13.58
2016,7,25,6,0,177.0,39.0,0.8,25.0,58.0,122.68,85.77
2016,7,25,6,15,254.5,54.5,0.9,25.5,98.5,178.56,133.31
2016,7,25,6,30,332.0,70.0,1.0,26.0,139.0,242.08,185.62
2016,7,25,6,45,396.5,81.0,1.1,26.5,186.5,300.98,233.55
2016,7,25,7,0,461.0,92.0,1.2,27.0,234.0,365.53,284.48
2016,7,25,7,15,505.5,101.0,1.25,28.0,283.0,421.29,326.42
2016,7,25,7,30,550.0,110.0,1.3,29.0,332.0,483.76,371.65
2016,7,25,7,45,589.0,115.0,1.4,30.0,382.5,537.68,409.47
2016,7,25,8,0,628.0,120.0,1.5,31.0,433.0,593.28,447.34
2016,7,25,8,15,653.5,125.5,1.55,31.5,481.5,640.82,478.98
2016,7,25,8,30,679.0,131.0,1.6,32.0,530.0,688.47,509.49
2016,7,25,8,45,702.0,134.0,1.65,32.5,576.0,731.15,535.61
2016,7,25,9,0,725.0,137.0,1.7,33.0,622.0,773.24,560.94
2016,7,25,9,15,740.0,140.5,1.75,33.0,663.5,808.11,582.39
2016,7,25,9,30,755.0,144.0,1.8,33.0,705.0,838.45,600.83
2016,7,25,9,45,769.0,145.5,1.9,33.5,742.5,867.13,617.41
2016,7,25,10,0,783.0,147.0,2.0,34.0,780.0,893.84,632.66
2016,7,25,10,15,791.5,149.5,2.0,34.0,811.0,914.28,644.28
2016,7,25,10,30,800.0,152.0,2.0,34.0,842.0,932.27,654.45
2016,7,25,10,45,807.5,152.5,2.05,34.5,866.5,944.63,660.34
2016,7,25,11,0,815.0,153.0,2.1,35.0,891.0,954.32,664.69
2016,7,25,11,15,819.0,154.5,2.1,35.0,908.5,958.91,666.87
2016,7,25,11,30,823.0,156.0,2.1,35.0,926.0,960.68,667.46
2016,7,25,11,45,549.5,311.5,2.15,35.5,828.5,850.01,593.77
2016,7,25,12,0,276.0,467.0,2.2,36.0,731.0,732.42,509.45
2016,7,25,12,15,555.0,310.0,2.2,36.0,842.0,835.55,585.45
2016,7,25,12,30,834.0,153.0,2.2,36.0,953.0,922.56,642.52
2016,7,25,12,45,825.5,158.0,2.25,36.5,946.0,905.95,630.57
2016,7,25,13,0,817.0,163.0,2.3,37.0,939.0,883.71,616.1
2016,7,25,13,15,605.0,282.5,2.3,37.0,853.5,793.73,556.96
2016,7,25,13,30,393.0,402.0,2.3,37.0,768.0,711.16,498.08
2016,7,25,13,45,599.0,278.0,2.3,37.0,822.0,743.99,525.99
2016,7,25,14,0,805.0,154.0,2.3,37.0,876.0,765.84,543.75
2016,7,25,14,15,797.5,152.5,2.3,37.0,849.5,729.18,520.24
2016,7,25,14,30,790.0,151.0,2.3,37.0,823.0,691.27,495.16
2016,7,25,14,45,781.0,148.0,2.3,37.0,790.5,649.92,467.0
2016,7,25,15,0,772.0,145.0,2.3,37.0,758.0,607.81,437.72
2016,7,25,15,15,759.5,142.0,2.3,36.5,720.0,563.12,406.84
2016,7,25,15,30,747.0,139.0,2.3,36.0,682.0,518.36,375.01
2016,7,25,15,45,727.0,137.0,2.3,36.0,638.5,468.03,337.67
2016,7,25,16,0,707.0,135.0,2.3,36.0,595.0,421.4,302.03
2016,7,25,16,15,686.0,130.5,2.25,35.5,549.0,373.44,265.13
2016,7,25,16,30,665.0,126.0,2.2,35.0,503.0,327.05,228.55
2016,7,25,16,45,621.5,123.0,2.15,35.0,449.5,277.34,189.08
2016,7,25,17,0,578.0,120.0,2.1,35.0,396.0,231.88,152.98
2016,7,25,17,15,536.5,115.0,1.9,34.5,347.5,189.48,120.16
2016,7,25,17,30,495.0,110.0,1.7,34.0,299.0,151.66,92.44
2016,7,25,17,45,446.5,100.0,1.5,33.5,251.0,112.63,66.78
2016,7,25,18,0,398.0,90.0,1.3,33.0,203.0,78.65,48.9
2016,7,25,18,15,338.0,76.5,1.25,32.0,158.5,55.72,40.8
2016,7,25,18,30,278.0,63.0,1.2,31.0,114.0,47.12,33.49
2016,7,25,18,45,198.0,46.5,1.15,30.5,77.0,35.54,23.35
2016,7,25,19,0,118.0,30.0,1.1,30.0,40.0,24.93,12.43
2016,7,25,19,15,59.0,15.0,1.2,29.5,20.0,14.74,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.0,18.5,1.7,24.5,28.0,56.27,8.56
2016,7,26,6,0,176.0,37.0,1.8,25.0,56.0,119.57,83.18
2016,7,26,6,15,254.5,52.5,1.75,25.5,96.0,175.75,131.39
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,239.64,184.33
2016,7,26,6,45,397.5,75.5,1.65,27.0,180.0,294.29,228.86
2016,7,26,7,0,462.0,83.0,1.6,28.0,224.0,357.85,278.63
2016,7,26,7,15,354.0,119.0,1.5,28.5,239.0,353.4,274.27
2016,7,26,7,30,246.0,155.0,1.4,29.0,254.0,333.14,257.02
2016,7,26,7,45,250.5,178.5,1.35,30.0,291.5,371.34,283.99
2016,7,26,8,0,255.0,202.0,1.3,31.0,329.0,409.15,309.42
2016,7,26,8,15,380.5,193.5,1.15,31.5,405.0,508.99,380.89
2016,7,26,8,30,506.0,185.0,1.0,32.0,481.0,608.97,448.89
2016,7,26,8,45,599.5,165.5,0.9,32.5,545.0,682.1,496.1
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,755.62,540.5
2016,7,26,9,15,708.5,149.5,0.7,33.5,650.0,790.05,557.67
2016,7,26,9,30,724.0,153.0,0.6,34.0,691.0,823.07,573.86
2016,7,26,9,45,754.0,145.5,0.5,34.5,731.0,852.65,587.49
2016,7,26,10,0,784.0,138.0,0.4,35.0,771.0,884.29,602.02
2016,7,26,10,15,792.5,140.0,0.35,35.0,801.5,904.28,611.51
2016,7,26,10,30,801.0,142.0,0.3,35.0,832.0,921.81,619.7
2016,7,26,10,45,807.5,143.5,0.3,35.5,856.5,934.33,624.71
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,944.17,628.29
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.0,943.15,629.05
2016,7,26,11,30,822.0,147.0,0.5,36.0,915.0,944.75,631.6
2016,7,26,11,45,824.0,147.5,0.6,36.5,925.5,941.16,629.86
2016,7,26,12,0,826.0,148.0,0.7,37.0,936.0,934.84,626.6
2016,7,26,12,15,497.0,317.5,0.75,37.0,792.0,787.89,535.22
2016,7,26,12,30,168.0,487.0,0.8,37.0,648.0,633.89,431.12
2016,7,26,12,45,125.0,473.0,0.9,37.0,592.5,574.78,394.69
2016,7,26,13,0,82.0,459.0,1.0,37.0,537.0,516.49,356.94
2016,7,26,13,15,226.0,436.0,1.05,37.0,647.0,613.87,425.27
2016,7,26,13,30,370.0,413.0,1.1,37.0,757.0,701.81,484.4
2016,7,26,13,45,573.0,289.5,1.15,37.0,809.0,733.02,509.66
2016,7,26,14,0,776.0,166.0,1.2,37.0,861.0,753.65,527.27
2016,7,26,14,15,768.5,164.0,1.2,37.0,835.0,717.44,504.33
2016,7,26,14,30,761.0,162.0,1.2,37.0,809.0,680.07,479.97
2016,7,26,14,45,751.0,160.0,1.25,37.0,777.0,640.05,453.77
2016,7,26,15,0,741.0,158.0,1.3,37.0,745.0,599.42,426.47
2016,7,26,15,15,728.0,154.5,1.3,36.5,707.5,552.68,394.95
2016,7,26,15,30,715.0,151.0,1.3,36.0,670.0,508.23,364.0
2016,7,26,15,45,622.0,177.5,1.35,36.0,609.0,452.44,323.49
2016,7,26,16,0,529.0,204.0,1.4,36.0,548.0,405.04,288.6
2016,7,26,16,15,455.0,208.5,1.4,35.5,488.5,352.76,250.7
2016,7,26,16,30,381.0,213.0,1.4,35.0,429.0,311.6,220.69
2016,7,26,16,45,283.0,205.5,1.4,35.0,357.5,256.1,180.8
2016,7,26,17,0,185.0,198.0,1.4,35.0,286.0,214.84,152.24
2016,7,26,17,15,335.0,155.5,1.3,34.5,291.5,190.94,128.53
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,151.58,92.63
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,113.03,67.79
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,80.11,50.91
2016,7,26,18,15,314.0,80.0,0.9,32.5,155.5,58.58,43.04
2016,7,26,18,30,252.0,66.0,0.8,32.0,111.0,49.65,35.38
2016,7,26,18,45,173.0,47.5,0.7,31.5,74.0,38.65,25.7
2016,7,26,19,0,94.0,29.0,0.6,31.0,37.0,24.13,11.43
2016,7,26,19,15,47.0,14.5,0.6,30.5,18.5,14.25,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.0,1.25,24.5,12.0,11.58,0.0
2016,7,27,6,0,0.0,24.0,1.4,25.0,24.0,23.17,12.16
2016,7,27,6,15,0.0,41.5,1.4,25.5,41.5,41.14,27.38
2016,7,27,6,30,0.0,59.0,1.4,26.0,59.0,59.1,42.29
2016,7,27,6,45,1.0,79.5,1.4,26.5,80.0,80.7,59.91
2016,7,27,7,0,2.0,100.0,1.4,27.0,101.0,102.14,77.04
2016,7,27,7,15,68.5,131.5,1.5,28.0,159.0,179.75,138.9
2016,7,27,7,30,135.0,163.0,1.6,29.0,217.0,265.46,205.09
2016,7,27,7,45,155.0,186.5,1.7,30.0,256.5,308.91,236.78
2016,7,27,8,0,175.0,210.0,1.8,31.0,296.0,353.46,268.63
2016,7,27,8,15,411.5,173.0,1.7,31.5,405.5,508.75,384.61
2016,7,27,8,30,648.0,136.0,1.6,32.0,515.0,668.32,496.97
2016,7,27,8,45,439.0,218.0,1.5,32.5,484.0,605.48,445.14
2016,7,27,9,0,230.0,300.0,1.4,33.0,453.0,514.06,374.97
2016,7,27,9,15,476.0,226.5,1.25,33.0,570.0,668.32,485.05
2016,7,27,9,30,722.0,153.0,1.1,33.0,687.0,820.47,583.34
2016,7,27,9,45,733.0,156.5,0.95,33.5,723.5,844.41,592.23
2016,7,27,10,0,744.0,160.0,0.8,34.0,760.0,869.79,603.0
2016,7,27,10,15,753.5,162.5,0.75,34.0,790.5,890.55,613.51
2016,7,27,10,30,763.0,165.0,0.7,34.0,821.0,908.98,622.61
2016,7,27,10,45,767.0,169.0,0.65,34.5,845.0,921.23,626.72
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,930.83,629.35
2016,7,27,11,15,775.5,174.0,0.65,35.0,886.5,935.15,632.2
2016,7,27,11,30,780.0,175.0,0.7,35.0,904.0,936.8,633.63
2016,7,27,11,45,534.5,318.5,0.8,35.5,821.0,841.44,572.93
2016,7,27,12,0,289.0,462.0,0.9,36.0,738.0,739.15,503.14
2016,7,27,12,15,534.5,322.0,0.95,36.0,833.0,826.87,566.84
2016,7,27,12,30,780.0,182.0,1.0,36.0,928.0,902.64,616.45
2016,7,27,12,45,774.0,185.0,1.1,36.0,922.5,883.61,605.59
2016,7,27,13,0,768.0,188.0,1.2,36.0,917.0,862.47,594.41
2016,7,27,13,15,764.5,187.0,1.2,35.5,905.0,837.71,580.83
2016,7,27,13,30,761.0,186.0,1.2,35.0,893.0,811.04,565.99
2016,7,27,13,45,756.0,184.5,1.2,35.0,873.5,780.91,547.72
2016,7,27,14,0,751.0,183.0,1.2,35.0,854.0,749.19,528.36
2016,7,27,14,15,595.0,260.5,1.2,35.0,782.0,677.15,478.4
2016,7,27,14,30,439.0,338.0,1.2,35.0,710.0,615.2,434.67
2016,7,27,14,45,256.5,349.5,1.2,35.0,565.0,488.3,347.53
2016,7,27,15,0,74.0,361.0,1.2,35.0,420.0,380.41,271.41
2016,7,27,15,15,235.0,327.5,1.15,34.5,500.5,429.14,308.62
2016,7,27,15,30,396.0,294.0,1.1,34.0,581.0,471.02,338.35
2016,7,27,15,45,477.5,243.5,1.1,34.0,568.5,441.25,316.88
2016,7,27,16,0,559.0,193.0,1.1,34.0,556.0,407.27,291.46
2016,7,27,16,15,336.0,219.5,1.05,33.5,433.0,320.31,229.81
2016,7,27,16,30,113.0,246.0,1.0,33.0,310.0,254.16,184.65
2016,7,27,16,45,256.0,205.0,0.95,33.0,331.5,247.41,176.13
2016,7,27,17,0,399.0,164.0,0.9,33.0,353.0,226.34,154.64
2016,7,27,17,15,372.0,149.5,0.85,32.5,309.0,187.07,124.84
2016,7,27,17,30,345.0,135.0,0.8,32.0,265.0,155.32,101.82
2016,7,27,17,45,312.5,118.0,0.75,32.0,222.5,119.3,77.39
2016,7,27,18,0,280.0,101.0,0.7,32.0,180.0,86.76,58.42
2016,7,27,18,15,234.5,83.5,0.65,31.5,140.0,65.42,48.85
2016,7,27,18,30,189.0,66.0,0.6,31.0,100.0,52.64,37.96
2016,7,27,18,45,130.0,47.0,0.55,30.5,66.5,38.24,25.44
2016,7,27,19,0,71.0,28.0,0.5,30.0,33.0,23.32,10.51
2016,7,27,19,15,35.5,14.0,0.5,29.5,16.5,13.76,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,61.85,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,135.5,93.1
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,195.12,144.93
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,262.77,200.81
2016,7,28,6,45,480.0,63.5,0.7,26.0,187.5,322.1,248.87
2016,7,28,7,0,544.0,71.0,0.8,27.0,235.0,386.67,299.23
2016,7,28,7,15,587.0,77.5,0.85,27.5,285.0,442.85,341.92
2016,7,28,7,30,630.0,84.0,0.9,28.0,335.0,501.75,385.08
2016,7,28,7,45,664.0,88.0,0.95,29.0,386.0,554.12,421.32
2016,7,28,8,0,698.0,92.0,1.0,30.0,437.0,607.8,457.2
2016,7,28,8,15,722.0,96.0,1.05,30.5,485.5,652.87,485.83
2016,7,28,8,30,746.0,100.0,1.1,31.0,534.0,700.16,515.26
2016,7,28,8,45,765.0,103.0,1.15,31.5,580.5,741.91,540.42
2016,7,28,9,0,784.0,106.0,1.2,32.0,627.0,782.69,564.59
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.0,817.38,586.2
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,850.38,606.59
2016,7,28,9,45,825.0,111.5,1.8,33.5,748.5,873.19,620.35
2016,7,28,10,0,838.0,112.0,2.0,34.0,786.0,899.13,636.11
2016,7,28,10,15,846.0,113.5,2.15,34.0,817.0,919.17,648.9
2016,7,28,10,30,854.0,115.0,2.3,34.0,848.0,936.64,660.18
2016,7,28,10,45,533.5,281.0,2.45,34.5,744.0,814.22,578.04
2016,7,28,11,0,213.0,447.0,2.6,35.0,640.0,663.48,468.76
2016,7,28,11,15,543.5,283.0,2.7,35.0,786.5,823.68,585.88
2016,7,28,11,30,874.0,119.0,2.8,35.0,933.0,964.93,677.71
2016,7,28,11,45,877.5,118.5,2.95,35.5,944.0,961.75,673.93
2016,7,28,12,0,881.0,118.0,3.1,36.0,955.0,955.65,669.59
2016,7,28,12,15,881.5,118.0,3.2,36.0,958.0,944.32,663.05
2016,7,28,12,30,882.0,118.0,3.3,36.0,961.0,930.2,654.81
2016,7,28,12,45,622.0,273.5,3.45,36.0,866.5,832.56,591.48
2016,7,28,13,0,362.0,429.0,3.6,36.0,772.0,735.39,520.6
2016,7,28,13,15,342.0,435.0,3.7,36.0,756.0,711.26,504.96
2016,7,28,13,30,322.0,441.0,3.8,36.0,740.0,687.12,488.78
2016,7,28,13,45,176.0,397.5,3.9,36.0,560.0,518.37,371.95
2016,7,28,14,0,30.0,354.0,4.0,36.0,380.0,359.43,258.06
2016,7,28,14,15,19.5,279.5,4.05,36.0,296.5,282.04,203.43
2016,7,28,14,30,9.0,205.0,4.1,36.0,213.0,203.23,146.43
2016,7,28,14,45,425.0,155.5,4.15,36.0,491.5,418.65,311.4
2016,7,28,15,0,841.0,106.0,4.2,36.0,770.0,613.05,450.95
2016,7,28,15,15,830.0,104.0,4.2,35.5,732.0,567.55,417.25
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,521.66,383.42
2016,7,28,15,45,802.0,100.5,4.25,35.0,650.5,469.53,343.54
2016,7,28,16,0,785.0,99.0,4.3,35.0,607.0,421.39,305.52
2016,7,28,16,15,766.5,96.0,4.2,34.5,560.0,372.19,266.3
2016,7,28,16,30,748.0,93.0,4.1,34.0,513.0,324.21,227.11
2016,7,28,16,45,722.0,89.5,4.05,34.0,463.5,275.13,186.35
2016,7,28,17,0,696.0,86.0,4.0,34.0,414.0,225.3,145.15
2016,7,28,17,15,663.0,81.5,3.8,33.5,363.5,178.85,107.92
2016,7,28,17,30,630.0,77.0,3.6,33.0,313.0,135.81,75.52
2016,7,28,17,45,586.5,70.0,3.45,32.5,263.5,93.46,48.04
2016,7,28,18,0,543.0,63.0,3.3,32.0,214.0,55.81,30.49
2016,7,28,18,15,475.5,55.5,3.15,31.5,167.0,38.54,26.61
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,35.12,23.5
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,28.13,17.19
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,20.22,7.89
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,12.78,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,109.5,16.0,1.1,23.5,27.0,57.79,0.0
2016,7,29,6,0,219.0,32.0,1.2,24.0,54.0,127.12,86.78
2016,7,29,6,15,308.0,43.5,1.25,24.0,94.0,184.1,137.36
2016,7,29,6,30,397.0,55.0,1.3,24.0,134.0,252.64,194.9
2016,7,29,6,45,458.5,63.5,1.4,24.5,181.0,310.88,243.35
2016,7,29,7,0,520.0,72.0,1.5,25.0,228.0,374.2,294.32
2016,7,29,7,15,563.5,78.5,1.6,25.5,277.0,429.57,337.65
2016,7,29,7,30,607.0,85.0,1.7,26.0,326.0,487.73,381.67
2016,7,29,7,45,642.5,89.0,1.85,26.5,376.5,540.14,420.36
2016,7,29,8,0,678.0,93.0,2.0,27.0,427.0,594.0,459.09
2016,7,29,8,15,702.0,97.0,2.05,27.5,475.0,638.26,488.56
2016,7,29,8,30,726.0,101.0,2.1,28.0,523.0,684.85,518.76
2016,7,29,8,45,752.0,100.5,2.2,28.5,570.0,727.66,546.05
2016,7,29,9,0,778.0,100.0,2.3,29.0,617.0,769.96,572.63
2016,7,29,9,15,792.0,102.5,2.25,29.0,658.5,804.52,593.79
2016,7,29,9,30,806.0,105.0,2.2,29.0,700.0,832.35,610.29
2016,7,29,9,45,821.0,105.0,2.2,29.5,738.0,861.57,626.8
2016,7,29,10,0,836.0,105.0,2.2,30.0,776.0,888.8,641.85
2016,7,29,10,15,844.5,106.5,2.1,30.5,808.0,909.35,651.57
2016,7,29,10,30,853.0,108.0,2.0,31.0,840.0,927.33,659.59
2016,7,29,10,45,861.0,108.5,1.95,31.5,865.5,941.11,665.42
2016,7,29,11,0,869.0,109.0,1.9,32.0,891.0,952.1,669.57
2016,7,29,11,15,551.5,286.0,1.8,32.0,786.0,833.82,590.46
2016,7,29,11,30,234.0,463.0,1.7,32.0,681.0,693.44,488.79
2016,7,29,11,45,559.0,288.0,1.65,32.5,816.5,833.37,589.43
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,952.46,663.07
2016,7,29,12,15,585.5,289.0,1.55,33.0,845.5,840.49,589.11
2016,7,29,12,30,287.0,465.0,1.5,33.0,739.0,723.2,505.0
2016,7,29,12,45,588.0,288.0,1.45,33.5,845.5,814.96,572.85
2016,7,29,13,0,889.0,111.0,1.4,34.0,952.0,891.22,620.49
2016,7,29,13,15,478.0,271.5,1.35,34.0,723.0,672.42,476.32
2016,7,29,13,30,67.0,432.0,1.3,34.0,494.0,468.87,330.47
2016,7,29,13,45,471.0,271.5,1.3,34.0,692.0,633.53,453.71
2016,7,29,14,0,875.0,111.0,1.3,34.0,890.0,775.1,549.75
2016,7,29,14,15,545.5,261.0,1.3,34.0,742.0,639.58,455.78
2016,7,29,14,30,216.0,411.0,1.3,34.0,594.0,530.73,376.53
2016,7,29,14,45,528.5,259.5,1.3,34.0,683.0,580.87,417.49
2016,7,29,15,0,841.0,108.0,1.3,34.0,772.0,613.31,442.97
2016,7,29,15,15,830.0,106.0,1.3,34.0,733.0,567.77,410.1
2016,7,29,15,30,819.0,104.0,1.3,34.0,694.0,521.82,376.7
2016,7,29,15,45,797.5,104.5,1.3,34.0,649.5,469.33,337.85
2016,7,29,16,0,776.0,105.0,1.3,34.0,605.0,421.24,301.03
2016,7,29,16,15,480.0,175.0,1.2,33.5,476.5,330.22,235.69
2016,7,29,16,30,184.0,245.0,1.1,33.0,348.0,275.72,199.21
2016,7,29,16,45,426.0,170.0,1.05,33.0,378.5,259.05,180.32
2016,7,29,17,0,668.0,95.0,1.0,33.0,409.0,224.9,144.63
2016,7,29,17,15,633.0,89.5,0.9,32.5,358.5,178.7,108.35
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,136.15,76.95
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,95.58,51.54
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,60.9,36.23
2016,7,29,18,15,421.0,62.5,0.5,30.5,160.5,44.91,32.04
2016,7,29,18,30,353.0,53.0,0.4,30.0,114.0,39.49,27.25
2016,7,29,18,45,255.0,39.5,0.35,29.5,75.5,30.13,18.88
2016,7,29,19,0,157.0,26.0,0.3,29.0,37.0,20.27,7.46
2016,7,29,19,15,78.5,13.0,0.3,28.5,18.5,12.78,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,16.5,0.65,23.5,25.5,54.16,0.0
2016,7,30,6,0,192.0,33.0,0.8,24.0,51.0,119.26,80.6
2016,7,30,6,15,278.0,46.0,0.8,24.5,91.0,175.36,130.1
2016,7,30,6,30,364.0,59.0,0.8,25.0,131.0,240.2,183.82
2016,7,30,6,45,247.0,86.0,0.85,25.5,141.5,224.42,174.2
2016,7,30,7,0,130.0,113.0,0.9,26.0,152.0,197.2,153.35
2016,7,30,7,15,355.5,103.0,0.9,26.5,237.5,333.74,261.22
2016,7,30,7,30,581.0,93.0,0.9,27.0,323.0,479.96,371.12
2016,7,30,7,45,614.5,99.0,0.95,28.0,372.5,532.32,406.93
2016,7,30,8,0,648.0,105.0,1.0,29.0,422.0,586.0,443.17
2016,7,30,8,15,472.5,172.0,1.0,29.5,416.5,550.96,413.09
2016,7,30,8,30,297.0,239.0,1.0,30.0,411.0,496.36,369.41
2016,7,30,8,45,281.0,265.5,1.0,30.5,439.0,520.56,384.41
2016,7,30,9,0,265.0,292.0,1.0,31.0,467.0,542.68,397.04
2016,7,30,9,15,215.5,320.0,1.05,31.5,468.5,526.66,383.13
2016,7,30,9,30,166.0,348.0,1.1,32.0,470.0,516.19,373.14
2016,7,30,9,45,233.5,357.0,1.15,32.5,539.0,587.89,422.25
2016,7,30,10,0,301.0,366.0,1.2,33.0,608.0,669.99,476.13
2016,7,30,10,15,300.5,383.0,1.2,33.0,632.5,689.21,486.89
2016,7,30,10,30,300.0,400.0,1.2,33.0,657.0,707.12,497.36
2016,7,30,10,45,318.0,408.5,1.3,33.5,688.5,732.5,513.13
2016,7,30,11,0,336.0,417.0,1.4,34.0,720.0,756.83,528.07
2016,7,30,11,15,583.5,279.0,1.45,34.0,816.5,857.95,599.92
2016,7,30,11,30,831.0,141.0,1.5,34.0,913.0,943.64,654.06
2016,7,30,11,45,832.0,142.0,1.55,34.0,923.0,939.54,650.9
2016,7,30,12,0,833.0,143.0,1.6,34.0,933.0,932.67,647.11
2016,7,30,12,15,834.0,143.5,1.65,34.0,936.0,922.58,641.44
2016,7,30,12,30,835.0,144.0,1.7,34.0,939.0,909.83,634.2
2016,7,30,12,45,833.5,144.0,1.75,34.5,934.5,891.75,622.41
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,871.25,609.18
2016,7,30,13,15,829.5,143.0,1.8,35.0,918.0,846.61,594.14
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,819.78,577.71
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,788.88,559.04
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,756.17,539.05
2016,7,30,14,15,810.5,138.0,1.9,34.5,841.0,718.86,516.55
2016,7,30,14,30,804.0,136.0,1.9,34.0,815.0,680.57,492.34
2016,7,30,14,45,794.5,134.0,1.95,34.0,782.5,639.14,464.08
2016,7,30,15,0,785.0,132.0,2.0,34.0,750.0,596.95,434.6
2016,7,30,15,15,773.0,129.5,2.0,34.0,712.0,552.32,402.46
2016,7,30,15,30,761.0,127.0,2.0,34.0,674.0,507.53,369.4
2016,7,30,15,45,744.0,124.0,2.0,34.0,631.5,459.99,333.55
2016,7,30,16,0,727.0,121.0,2.0,34.0,589.0,413.19,297.33
2016,7,30,16,15,706.5,117.0,1.95,33.5,542.5,361.87,257.51
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,315.05,220.04
2016,7,30,16,45,628.5,116.0,1.9,33.0,441.0,265.89,180.89
2016,7,30,17,0,571.0,119.0,1.9,33.0,386.0,222.48,146.58
2016,7,30,17,15,540.0,110.0,1.7,32.5,338.0,178.96,112.53
2016,7,30,17,30,509.0,101.0,1.5,32.0,290.0,138.75,82.86
2016,7,30,17,45,483.0,88.5,1.35,31.5,245.0,99.15,56.85
2016,7,30,18,0,457.0,76.0,1.2,31.0,200.0,62.5,38.77
2016,7,30,18,15,389.5,65.0,1.1,30.0,155.0,47.26,34.06
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,40.37,28.06
2016,7,30,18,45,228.0,39.5,0.9,28.5,72.5,30.2,18.96
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,19.5,6.32
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,12.29,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,74.5,16.5,0.85,22.5,23.5,47.58,0.0
2016,7,31,6,0,149.0,33.0,1.0,23.0,47.0,104.73,70.18
2016,7,31,6,15,230.5,49.0,1.0,23.5,86.0,160.57,119.53
2016,7,31,6,30,312.0,65.0,1.0,24.0,125.0,224.52,172.69
2016,7,31,6,45,156.0,79.5,1.0,25.0,109.5,172.13,133.53
2016,7,31,7,0,0.0,94.0,1.0,26.0,94.0,94.72,71.15
2016,7,31,7,15,261.0,101.0,1.05,26.5,204.0,267.99,211.04
2016,7,31,7,30,522.0,108.0,1.1,27.0,314.0,459.34,356.69
2016,7,31,7,45,391.0,152.5,1.15,27.5,319.0,440.99,339.25
2016,7,31,8,0,260.0,197.0,1.2,28.0,324.0,405.53,309.97
2016,7,31,8,15,160.0,218.5,1.2,28.5,299.5,355.42,270.07
2016,7,31,8,30,60.0,240.0,1.2,29.0,275.0,297.43,223.65
2016,7,31,8,45,378.5,190.0,1.2,29.5,438.0,524.02,394.8
2016,7,31,9,0,697.0,140.0,1.2,30.0,601.0,747.95,548.74
2016,7,31,9,15,713.5,143.5,1.1,30.5,642.5,783.36,565.93
2016,7,31,9,30,730.0,147.0,1.0,31.0,684.0,817.39,583.69
2016,7,31,9,45,769.5,134.5,0.95,31.5,726.5,850.36,601.03
2016,7,31,10,0,809.0,122.0,0.9,32.0,769.0,885.4,619.33
2016,7,31,10,15,817.5,124.0,0.85,32.0,800.5,900.6,626.39
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,918.61,635.4
2016,7,31,10,45,527.5,284.0,0.75,32.5,740.0,809.68,562.31
2016,7,31,11,0,229.0,442.0,0.7,33.0,648.0,672.91,465.61
2016,7,31,11,15,131.5,412.0,0.75,33.0,531.0,545.88,382.64
2016,7,31,11,30,34.0,382.0,0.8,33.0,414.0,413.41,292.09
2016,7,31,11,45,222.0,394.0,0.9,33.5,604.5,612.13,431.26
2016,7,31,12,0,410.0,406.0,1.0,34.0,795.0,799.22,552.35
2016,7,31,12,15,632.0,269.5,1.1,34.0,870.5,863.28,598.35
2016,7,31,12,30,854.0,133.0,1.2,34.0,946.0,915.53,632.07
2016,7,31,12,45,839.5,142.0,1.3,34.0,937.5,894.06,619.77
2016,7,31,13,0,825.0,151.0,1.4,34.0,929.0,870.46,606.84
2016,7,31,13,15,822.0,150.5,1.45,34.0,917.0,847.47,593.57
2016,7,31,13,30,819.0,150.0,1.5,34.0,905.0,820.22,577.51
2016,7,31,13,45,810.5,151.0,1.6,34.0,884.5,787.99,558.63
2016,7,31,14,0,802.0,152.0,1.7,34.0,864.0,754.2,538.48
2016,7,31,14,15,794.5,150.0,1.7,34.0,838.0,716.97,515.0
2016,7,31,14,30,787.0,148.0,1.7,34.0,812.0,678.49,489.2
2016,7,31,14,45,773.0,148.0,1.75,34.0,778.5,636.57,460.71
2016,7,31,15,0,759.0,148.0,1.8,34.0,745.0,594.29,431.28
2016,7,31,15,15,746.0,145.0,1.8,33.5,706.5,549.69,400.17
2016,7,31,15,30,733.0,142.0,1.8,33.0,668.0,502.28,366.22
2016,7,31,15,45,708.0,142.0,1.85,33.0,624.0,454.58,330.45
2016,7,31,16,0,683.0,142.0,1.9,33.0,580.0,408.43,294.91
2016,7,31,16,15,502.5,182.0,1.85,32.5,490.5,342.23,246.13
2016,7,31,16,30,322.0,222.0,1.8,32.0,401.0,295.33,212.79
2016,7,31,16,45,445.0,173.0,1.8,32.0,394.5,264.46,185.13
