Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,224.74,148.77
2016,7,31,17,15,530.0,115.5,1.6,31.5,338.5,181.27,115.03
2016,7,31,17,30,492.0,107.0,1.4,31.0,289.0,140.81,85.56
2016,7,31,17,45,438.0,97.5,1.2,30.5,240.5,102.47,61.54
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,69.75,46.36
2016,7,31,18,15,316.0,74.5,0.95,29.5,147.5,54.8,40.41
2016,7,31,18,30,248.0,61.0,0.9,29.0,103.0,46.13,32.8
2016,7,31,18,45,165.0,43.0,0.85,28.5,66.5,35.16,22.89
2016,7,31,19,0,82.0,25.0,0.8,28.0,30.0,20.9,6.27
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.0,12.29,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,81.5,16.0,0.95,22.5,23.5,48.52,0.0
2016,8,1,6,0,163.0,32.0,1.1,23.0,47.0,108.04,71.59
2016,8,1,6,15,249.5,46.5,1.1,23.0,86.5,164.4,122.39
2016,8,1,6,30,336.0,61.0,1.1,23.0,126.0,229.53,177.15
2016,8,1,6,45,403.0,71.0,1.15,23.5,172.5,287.96,225.72
2016,8,1,7,0,470.0,81.0,1.2,24.0,219.0,355.35,279.79
2016,8,1,7,15,235.0,95.5,1.2,24.5,164.5,246.24,194.52
2016,8,1,7,30,0.0,110.0,1.2,25.0,110.0,109.07,82.58
2016,8,1,7,45,0.0,127.5,1.25,25.5,128.0,126.56,96.3
2016,8,1,8,0,0.0,145.0,1.3,26.0,146.0,144.0,109.43
2016,8,1,8,15,6.0,168.5,1.3,26.5,172.5,172.11,130.78
2016,8,1,8,30,12.0,192.0,1.3,27.0,199.0,200.56,151.99
2016,8,1,8,45,29.0,231.5,1.3,28.0,250.0,262.92,198.23
2016,8,1,9,0,46.0,271.0,1.3,29.0,301.0,319.31,238.56
2016,8,1,9,15,30.5,257.0,1.2,29.5,277.5,290.2,215.33
2016,8,1,9,30,15.0,243.0,1.1,30.0,254.0,253.85,187.3
2016,8,1,9,45,32.5,294.0,1.05,30.5,320.0,329.86,242.05
2016,8,1,10,0,50.0,345.0,1.0,31.0,386.0,399.07,289.75
2016,8,1,10,15,34.0,318.5,0.9,31.0,347.0,355.14,257.28
2016,8,1,10,30,18.0,292.0,0.8,31.0,308.0,304.76,220.78
2016,8,1,10,45,150.5,360.5,0.75,31.5,495.5,514.77,369.55
2016,8,1,11,0,283.0,429.0,0.7,32.0,683.0,717.61,500.77
2016,8,1,11,15,548.0,291.5,0.65,32.0,795.5,833.96,578.67
2016,8,1,11,30,813.0,154.0,0.6,32.0,908.0,942.22,644.34
2016,8,1,11,45,638.0,277.5,0.6,32.5,873.5,895.95,612.38
2016,8,1,12,0,463.0,401.0,0.6,33.0,839.0,843.69,573.88
2016,8,1,12,15,459.0,403.5,0.65,33.0,838.5,832.52,568.29
2016,8,1,12,30,455.0,406.0,0.7,33.0,838.0,819.85,561.23
2016,8,1,12,45,449.0,402.5,0.75,33.0,827.0,798.32,548.79
2016,8,1,13,0,443.0,399.0,0.8,33.0,816.0,775.75,535.66
2016,8,1,13,15,456.0,390.0,0.85,33.0,814.5,763.27,529.15
2016,8,1,13,30,469.0,381.0,0.9,33.0,813.0,749.04,521.32
2016,8,1,13,45,588.5,296.0,0.95,33.0,826.0,745.89,523.7
2016,8,1,14,0,708.0,211.0,1.0,33.0,839.0,735.59,520.99
2016,8,1,14,15,699.5,208.0,1.0,32.5,812.5,699.21,498.19
2016,8,1,14,30,691.0,205.0,1.0,32.0,786.0,661.94,474.53
2016,8,1,14,45,683.5,199.0,1.0,32.0,754.5,621.85,447.56
2016,8,1,15,0,676.0,193.0,1.0,32.0,723.0,581.14,419.59
2016,8,1,15,15,661.5,188.5,0.95,31.5,685.0,537.41,389.25
2016,8,1,15,30,647.0,184.0,0.9,31.0,647.0,494.01,358.36
2016,8,1,15,45,482.5,225.5,0.85,31.0,559.0,422.45,306.08
2016,8,1,16,0,318.0,267.0,0.8,31.0,471.0,367.79,266.35
2016,8,1,16,15,297.5,248.0,0.8,31.0,427.0,325.85,235.62
2016,8,1,16,30,277.0,229.0,0.8,31.0,383.0,285.86,205.8
2016,8,1,16,45,263.0,207.0,0.85,31.0,342.0,247.2,176.61
2016,8,1,17,0,249.0,185.0,0.9,31.0,301.0,210.06,148.33
2016,8,1,17,15,229.0,165.5,0.9,30.5,262.0,175.48,122.57
2016,8,1,17,30,209.0,146.0,0.9,30.0,223.0,143.07,99.02
2016,8,1,17,45,287.5,117.5,0.9,30.0,205.0,112.27,74.51
2016,8,1,18,0,366.0,89.0,0.9,30.0,187.0,69.04,46.72
2016,8,1,18,15,299.5,74.5,0.85,29.0,143.0,54.92,40.58
2016,8,1,18,30,233.0,60.0,0.8,28.0,99.0,45.42,32.32
2016,8,1,18,45,153.5,41.5,0.75,27.5,63.5,34.0,21.96
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,19.31,4.34
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,11.3,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,5.0,14.5,0.45,22.5,15.0,15.67,0.0
2016,8,2,6,0,10.0,29.0,0.5,23.0,30.0,35.63,20.47
2016,8,2,6,15,38.5,49.5,0.45,23.5,56.0,70.12,50.14
2016,8,2,6,30,67.0,70.0,0.4,24.0,82.0,111.7,84.47
2016,8,2,6,45,93.5,90.5,0.35,25.0,114.0,149.46,115.12
2016,8,2,7,0,120.0,111.0,0.3,26.0,146.0,189.35,146.58
2016,8,2,7,15,142.0,133.5,0.4,26.5,183.0,231.18,179.14
2016,8,2,7,30,164.0,156.0,0.5,27.0,220.0,274.5,212.02
2016,8,2,7,45,205.5,176.5,0.6,27.5,268.5,329.62,253.27
2016,8,2,8,0,247.0,197.0,0.7,28.0,317.0,395.91,301.47
2016,8,2,8,15,230.0,223.5,0.75,28.5,344.5,412.11,311.18
2016,8,2,8,30,213.0,250.0,0.8,29.0,372.0,434.59,325.35
2016,8,2,8,45,182.0,275.5,0.9,29.5,386.0,442.81,329.04
2016,8,2,9,0,151.0,301.0,1.0,30.0,400.0,448.37,330.83
2016,8,2,9,15,167.0,322.5,1.05,30.0,439.0,487.28,357.69
2016,8,2,9,30,183.0,344.0,1.1,30.0,478.0,526.31,384.06
2016,8,2,9,45,167.5,364.5,1.15,30.5,492.0,535.84,388.36
2016,8,2,10,0,152.0,385.0,1.2,31.0,506.0,544.0,391.97
2016,8,2,10,15,219.0,393.0,1.15,31.0,575.5,614.56,440.25
2016,8,2,10,30,286.0,401.0,1.1,31.0,645.0,693.85,492.29
2016,8,2,10,45,232.0,423.5,1.1,31.5,625.5,657.8,464.85
2016,8,2,11,0,178.0,446.0,1.1,32.0,606.0,627.68,442.24
2016,8,2,11,15,99.5,388.5,1.0,32.0,478.5,490.84,348.87
2016,8,2,11,30,21.0,331.0,0.9,32.0,351.0,344.24,246.2
2016,8,2,11,45,34.5,375.5,0.8,32.0,408.5,405.29,289.11
2016,8,2,12,0,48.0,420.0,0.7,32.0,466.0,460.26,325.58
2016,8,2,12,15,187.0,435.5,0.7,31.5,613.5,605.32,426.25
2016,8,2,12,30,326.0,451.0,0.7,31.0,761.0,743.45,517.31
2016,8,2,12,45,493.5,355.5,0.75,31.0,821.5,792.54,552.49
2016,8,2,13,0,661.0,260.0,0.8,31.0,882.0,832.4,582.43
2016,8,2,13,15,557.5,320.5,0.95,30.5,840.0,783.25,551.14
2016,8,2,13,30,454.0,381.0,1.1,30.0,798.0,735.87,521.06
2016,8,2,13,45,247.5,378.5,1.25,29.5,605.5,553.98,399.42
2016,8,2,14,0,41.0,376.0,1.4,29.0,413.0,387.73,281.84
2016,8,2,14,15,24.5,286.0,1.45,28.5,308.0,289.31,212.95
2016,8,2,14,30,8.0,196.0,1.5,28.0,203.0,193.89,143.28
2016,8,2,14,45,41.5,276.0,1.6,28.0,309.5,286.67,213.36
2016,8,2,15,0,75.0,356.0,1.7,28.0,416.0,375.25,278.07
2016,8,2,15,15,37.5,209.0,1.7,27.5,239.0,217.64,162.44
2016,8,2,15,30,0.0,62.0,1.7,27.0,62.0,60.0,41.83
2016,8,2,15,45,0.0,61.0,1.75,27.0,61.0,59.01,41.31
2016,8,2,16,0,0.0,60.0,1.8,27.0,60.0,58.03,40.67
2016,8,2,16,15,0.0,35.5,1.8,26.5,35.5,34.31,21.95
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,10.62,2.96
2016,8,2,16,45,0.0,26.0,1.8,26.0,26.0,25.11,14.76
2016,8,2,17,0,0.0,41.0,1.8,26.0,41.0,39.6,26.59
2016,8,2,17,15,0.0,35.5,1.75,25.5,35.5,34.28,22.41
2016,8,2,17,30,0.0,30.0,1.7,25.0,30.0,28.96,18.18
2016,8,2,17,45,0.0,25.0,1.65,25.0,25.0,24.12,14.24
2016,8,2,18,0,0.0,20.0,1.6,25.0,20.0,19.29,11.01
2016,8,2,18,15,0.0,15.0,1.45,24.5,15.0,14.46,6.81
2016,8,2,18,30,0.0,10.0,1.3,24.0,10.0,9.64,2.56
2016,8,2,18,45,0.0,6.0,1.2,24.0,6.0,5.78,0.0
2016,8,2,19,0,0.0,2.0,1.1,24.0,2.0,1.93,0.0
2016,8,2,19,15,0.0,1.0,1.1,23.5,1.0,0.98,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.95,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,5.78,0.0
2016,8,3,6,15,0.0,12.0,2.15,21.0,12.0,11.57,3.74
2016,8,3,6,30,0.0,18.0,2.2,21.0,18.0,17.36,8.72
2016,8,3,6,45,0.0,25.0,2.25,21.5,25.0,24.12,14.44
2016,8,3,7,0,0.0,32.0,2.3,22.0,32.0,30.88,20.08
2016,8,3,7,15,0.0,55.5,2.35,22.5,55.5,53.62,38.81
2016,8,3,7,30,0.0,79.0,2.4,23.0,79.0,76.69,57.48
2016,8,3,7,45,0.0,85.0,2.5,23.5,85.0,82.47,61.84
2016,8,3,8,0,0.0,91.0,2.6,24.0,91.0,88.3,66.17
2016,8,3,8,15,0.0,100.0,2.65,24.0,100.0,97.17,73.04
2016,8,3,8,30,0.0,109.0,2.7,24.0,109.0,106.05,79.85
2016,8,3,8,45,0.0,125.0,2.8,24.5,125.0,121.96,91.99
2016,8,3,9,0,0.0,141.0,2.9,25.0,141.0,137.85,103.98
2016,8,3,9,15,0.0,139.5,2.95,25.0,139.5,136.16,102.36
2016,8,3,9,30,0.0,138.0,3.0,25.0,138.0,134.54,100.85
2016,8,3,9,45,6.0,189.5,3.05,25.5,194.5,191.27,144.46
2016,8,3,10,0,12.0,241.0,3.1,26.0,251.0,248.4,187.39
2016,8,3,10,15,6.0,172.0,3.1,26.0,177.0,173.59,129.97
2016,8,3,10,30,0.0,103.0,3.1,26.0,103.0,99.97,72.9
2016,8,3,10,45,4.5,154.5,3.15,26.5,159.0,154.79,115.18
2016,8,3,11,0,9.0,206.0,3.2,27.0,215.0,209.78,156.65
2016,8,3,11,15,13.0,253.0,3.2,27.0,265.0,259.83,194.01
2016,8,3,11,30,17.0,300.0,3.2,27.0,315.0,309.69,230.74
2016,8,3,11,45,16.5,297.5,3.25,27.0,313.0,306.13,227.86
2016,8,3,12,0,16.0,295.0,3.3,27.0,311.0,302.54,225.15
2016,8,3,12,15,44.5,373.0,3.3,27.0,416.0,407.8,302.81
2016,8,3,12,30,73.0,451.0,3.3,27.0,521.0,507.68,374.31
2016,8,3,12,45,96.0,460.0,3.35,27.0,551.5,533.12,392.65
2016,8,3,13,0,119.0,469.0,3.4,27.0,582.0,557.79,410.69
2016,8,3,13,15,136.5,465.0,3.4,27.0,592.5,562.39,414.44
2016,8,3,13,30,154.0,461.0,3.4,27.0,603.0,565.75,417.42
2016,8,3,13,45,90.5,400.5,3.4,27.0,483.5,452.82,336.02
2016,8,3,14,0,27.0,340.0,3.4,27.0,364.0,343.61,255.76
2016,8,3,14,15,13.5,205.0,3.35,26.5,217.0,206.94,154.76
2016,8,3,14,30,0.0,70.0,3.3,26.0,70.0,67.81,47.85
2016,8,3,14,45,2.5,124.0,3.25,26.0,126.0,121.38,89.91
2016,8,3,15,0,5.0,178.0,3.2,26.0,182.0,173.86,130.58
2016,8,3,15,15,67.5,255.0,3.05,26.0,303.5,275.77,209.07
2016,8,3,15,30,130.0,332.0,2.9,26.0,425.0,366.04,276.39
2016,8,3,15,45,127.0,309.5,2.8,26.0,395.0,336.39,253.93
2016,8,3,16,0,124.0,287.0,2.7,26.0,365.0,307.07,231.92
2016,8,3,16,15,87.0,254.5,2.5,25.5,307.5,261.96,198.44
2016,8,3,16,30,50.0,222.0,2.3,25.0,250.0,216.36,164.55
2016,8,3,16,45,272.5,182.0,2.15,25.0,309.5,227.5,167.04
2016,8,3,17,0,495.0,142.0,2.0,25.0,369.0,220.27,151.91
2016,8,3,17,15,454.5,132.0,1.85,24.5,320.5,178.03,118.83
2016,8,3,17,30,414.0,122.0,1.7,24.0,272.0,140.0,91.05
2016,8,3,17,45,363.0,108.5,1.55,24.0,224.5,102.77,67.09
2016,8,3,18,0,312.0,95.0,1.4,24.0,177.0,70.92,55.35
2016,8,3,18,15,245.5,78.5,1.3,23.5,134.0,61.85,47.44
2016,8,3,18,30,179.0,62.0,1.2,23.0,91.0,49.63,36.52
2016,8,3,18,45,109.5,41.5,1.2,23.0,57.0,33.94,22.14
2016,8,3,19,0,40.0,21.0,1.2,23.0,23.0,18.7,1.12
2016,8,3,19,15,20.0,10.5,1.2,23.0,11.5,10.32,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,72.5,15.0,2.15,19.5,21.0,35.02,0.0
2016,8,4,6,0,145.0,30.0,2.3,20.0,42.0,98.68,62.89
2016,8,4,6,15,241.5,44.0,2.4,20.0,81.0,157.29,117.98
2016,8,4,6,30,338.0,58.0,2.5,20.0,120.0,225.21,176.24
2016,8,4,6,45,411.0,67.0,2.6,20.5,167.0,285.02,227.37
2016,8,4,7,0,484.0,76.0,2.7,21.0,214.0,354.78,285.14
2016,8,4,7,15,242.0,64.5,2.7,21.5,133.5,220.49,178.04
2016,8,4,7,30,0.0,53.0,2.7,22.0,53.0,51.2,36.69
2016,8,4,7,45,0.0,73.5,2.7,22.5,73.5,71.06,52.83
2016,8,4,8,0,0.0,94.0,2.7,23.0,94.0,91.34,68.93
2016,8,4,8,15,0.5,126.5,2.65,23.5,127.0,124.49,95.05
2016,8,4,8,30,1.0,159.0,2.6,24.0,160.0,157.8,120.78
2016,8,4,8,45,7.5,189.0,2.6,25.0,194.0,193.33,147.72
2016,8,4,9,0,14.0,219.0,2.6,26.0,228.0,229.19,174.31
2016,8,4,9,15,17.5,241.5,2.55,26.0,253.5,254.94,193.38
2016,8,4,9,30,21.0,264.0,2.5,26.0,279.0,280.74,212.32
2016,8,4,9,45,33.0,300.5,2.45,26.5,326.5,337.22,253.58
2016,8,4,10,0,45.0,337.0,2.4,27.0,374.0,385.9,288.18
2016,8,4,10,15,37.5,336.0,2.35,27.5,367.0,376.72,279.93
2016,8,4,10,30,30.0,335.0,2.3,28.0,360.0,367.4,271.91
2016,8,4,10,45,64.5,384.0,2.25,28.5,440.5,449.63,330.81
2016,8,4,11,0,99.0,433.0,2.2,29.0,521.0,531.54,387.36
2016,8,4,11,15,58.5,371.5,2.15,29.0,424.0,427.76,312.92
2016,8,4,11,30,18.0,310.0,2.1,29.0,327.0,320.51,235.16
2016,8,4,11,45,37.0,370.0,2.1,29.5,405.0,402.02,293.77
2016,8,4,12,0,56.0,430.0,2.1,30.0,483.0,477.56,345.93
2016,8,4,12,15,159.5,448.0,2.1,30.0,599.5,591.52,427.04
2016,8,4,12,30,263.0,466.0,2.1,30.0,716.0,699.56,501.36
2016,8,4,12,45,146.5,420.5,2.1,30.0,559.5,541.41,391.27
2016,8,4,13,0,30.0,375.0,2.1,30.0,403.0,389.19,282.62
2016,8,4,13,15,18.5,275.5,2.1,30.0,293.0,281.69,206.27
2016,8,4,13,30,7.0,176.0,2.1,30.0,183.0,175.86,128.54
2016,8,4,13,45,3.5,129.0,2.1,30.0,132.5,127.57,92.46
2016,8,4,14,0,0.0,82.0,2.1,30.0,82.0,79.48,55.87
2016,8,4,14,15,10.0,188.5,2.05,30.0,197.0,188.7,139.01
2016,8,4,14,30,20.0,295.0,2.0,30.0,312.0,295.06,217.43
2016,8,4,14,45,36.5,316.0,2.0,30.0,345.5,319.55,235.42
2016,8,4,15,0,53.0,337.0,2.0,30.0,379.0,344.77,254.07
2016,8,4,15,15,79.0,332.0,1.95,29.5,390.5,350.14,258.91
2016,8,4,15,30,105.0,327.0,1.9,29.0,402.0,352.84,261.67
2016,8,4,15,45,80.5,296.5,1.9,29.0,352.0,307.87,228.9
2016,8,4,16,0,56.0,266.0,1.9,29.0,302.0,265.45,197.97
2016,8,4,16,15,61.0,247.0,1.85,29.0,283.5,245.96,183.64
2016,8,4,16,30,66.0,228.0,1.8,29.0,265.0,225.98,168.64
2016,8,4,16,45,51.0,200.5,1.8,29.0,227.5,193.46,144.44
2016,8,4,17,0,36.0,173.0,1.8,29.0,190.0,162.72,121.55
2016,8,4,17,15,31.5,152.0,1.65,28.5,165.5,140.59,105.0
2016,8,4,17,30,27.0,131.0,1.5,28.0,141.0,119.07,88.78
2016,8,4,17,45,243.5,100.5,1.4,27.5,165.0,93.89,62.97
2016,8,4,18,0,460.0,70.0,1.3,27.0,189.0,49.94,36.93
2016,8,4,18,15,386.0,59.5,1.2,26.5,143.5,43.48,31.34
2016,8,4,18,30,312.0,49.0,1.1,26.0,98.0,36.84,25.33
2016,8,4,18,45,209.0,34.5,1.0,25.5,62.0,26.51,15.75
2016,8,4,19,0,106.0,20.0,0.9,25.0,26.0,15.64,0.0
2016,8,4,19,15,53.0,10.0,0.9,24.5,13.0,9.83,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,40.77,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,110.98,68.94
2016,8,5,6,15,299.5,38.0,2.25,21.0,82.5,172.84,128.77
2016,8,5,6,30,401.0,49.0,2.2,21.0,122.0,242.79,188.8
2016,8,5,6,45,200.5,28.0,2.2,21.5,64.5,138.47,108.94
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.75,0.0
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,62.34,46.11
2016,8,5,7,30,0.0,122.0,2.2,22.0,122.0,122.24,94.8
2016,8,5,7,45,0.0,104.5,2.25,22.5,104.5,102.55,78.33
2016,8,5,8,0,0.0,87.0,2.3,23.0,87.0,84.28,63.19
2016,8,5,8,15,0.0,90.0,2.35,23.0,90.0,87.15,65.29
2016,8,5,8,30,0.0,93.0,2.4,23.0,93.0,90.06,67.38
2016,8,5,8,45,0.5,125.5,2.5,23.5,126.0,122.87,93.13
2016,8,5,9,0,1.0,158.0,2.6,24.0,159.0,155.86,118.54
2016,8,5,9,15,4.5,182.0,2.65,24.0,185.5,182.84,139.28
2016,8,5,9,30,8.0,206.0,2.7,24.0,212.0,209.94,159.93
2016,8,5,9,45,25.5,270.0,2.8,24.5,290.0,298.09,226.74
2016,8,5,10,0,43.0,334.0,2.9,25.0,368.0,380.85,287.57
2016,8,5,10,15,56.0,362.0,2.9,25.0,408.5,421.31,316.75
2016,8,5,10,30,69.0,390.0,2.9,25.0,449.0,461.61,345.65
2016,8,5,10,45,44.5,351.5,2.9,25.5,390.0,396.88,296.84
2016,8,5,11,0,20.0,313.0,2.9,26.0,331.0,326.62,243.98
2016,8,5,11,15,19.0,310.0,2.8,26.0,327.0,322.07,240.52
2016,8,5,11,30,18.0,307.0,2.7,26.0,323.0,317.51,236.88
2016,8,5,11,45,60.5,386.0,2.65,26.5,442.5,440.22,326.58
2016,8,5,12,0,103.0,465.0,2.6,27.0,562.0,556.39,407.89
2016,8,5,12,15,439.0,322.5,2.5,27.0,737.0,732.02,539.09
2016,8,5,12,30,775.0,180.0,2.4,27.0,912.0,885.93,645.68
2016,8,5,12,45,517.0,320.5,2.35,27.5,808.0,777.21,566.12
2016,8,5,13,0,259.0,461.0,2.3,28.0,704.0,671.59,486.18
2016,8,5,13,15,157.0,437.5,2.25,28.0,584.5,553.14,403.37
2016,8,5,13,30,55.0,414.0,2.2,28.0,465.0,441.03,322.71
2016,8,5,13,45,68.0,415.5,2.15,28.5,477.0,448.7,328.49
2016,8,5,14,0,81.0,417.0,2.1,29.0,489.0,455.25,332.82
2016,8,5,14,15,136.0,412.0,2.05,29.0,527.5,482.15,353.15
2016,8,5,14,30,191.0,407.0,2.0,29.0,566.0,506.62,371.24
2016,8,5,14,45,279.5,369.5,1.95,29.0,592.0,515.52,378.98
2016,8,5,15,0,368.0,332.0,1.9,29.0,618.0,520.11,383.09
2016,8,5,15,15,547.5,236.0,1.85,29.0,636.0,511.8,378.77
2016,8,5,15,30,727.0,140.0,1.8,29.0,654.0,488.61,362.1
2016,8,5,15,45,713.5,134.5,1.75,29.0,612.0,441.6,325.59
2016,8,5,16,0,700.0,129.0,1.7,29.0,570.0,395.07,288.68
2016,8,5,16,15,628.5,140.5,1.6,28.5,512.5,343.36,248.24
2016,8,5,16,30,557.0,152.0,1.5,28.0,455.0,298.56,212.94
2016,8,5,16,45,412.5,165.0,1.45,28.0,377.0,242.73,171.59
2016,8,5,17,0,268.0,178.0,1.4,28.0,299.0,204.85,145.76
2016,8,5,17,15,253.5,157.0,1.3,27.5,260.0,169.15,118.4
2016,8,5,17,30,239.0,136.0,1.2,27.0,221.0,135.13,93.23
2016,8,5,17,45,212.5,116.0,1.15,27.0,182.5,102.98,71.47
2016,8,5,18,0,186.0,96.0,1.1,27.0,144.0,74.23,57.39
2016,8,5,18,15,150.0,76.0,1.05,26.0,108.5,59.96,45.28
2016,8,5,18,30,114.0,56.0,1.0,25.0,73.0,45.11,32.32
2016,8,5,18,45,57.0,37.0,0.95,24.5,45.5,32.04,20.12
2016,8,5,19,0,0.0,18.0,0.9,24.0,18.0,17.16,0.0
2016,8,5,19,15,0.0,9.0,0.95,24.0,9.0,8.85,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,58.5,14.5,1.1,21.5,19.0,30.39,0.0
2016,8,6,6,0,117.0,29.0,1.3,22.0,38.0,80.68,47.65
2016,8,6,6,15,204.5,45.0,1.3,22.5,76.0,144.23,106.29
2016,8,6,6,30,292.0,61.0,1.3,23.0,114.0,208.49,160.23
2016,8,6,6,45,363.0,73.0,1.35,23.5,160.5,268.47,210.23
2016,8,6,7,0,434.0,85.0,1.4,24.0,207.0,334.89,264.02
2016,8,6,7,15,252.0,117.5,1.45,24.5,192.0,280.7,221.46
2016,8,6,7,30,70.0,150.0,1.5,25.0,177.0,202.61,157.94
2016,8,6,7,45,345.0,131.0,1.6,25.5,292.5,383.37,301.89
2016,8,6,8,0,620.0,112.0,1.7,26.0,408.0,567.92,440.67
2016,8,6,8,15,647.5,117.5,1.7,26.5,457.0,616.46,472.98
2016,8,6,8,30,675.0,123.0,1.7,27.0,506.0,665.28,505.29
2016,8,6,8,45,594.5,167.0,1.75,27.5,525.5,670.75,505.2
2016,8,6,9,0,514.0,211.0,1.8,28.0,545.0,665.32,497.54
2016,8,6,9,15,638.5,172.5,1.7,28.5,616.0,745.54,552.42
2016,8,6,9,30,763.0,134.0,1.6,29.0,687.0,823.08,599.89
2016,8,6,9,45,777.5,135.5,1.55,29.5,725.5,852.3,615.09
2016,8,6,10,0,792.0,137.0,1.5,30.0,764.0,879.52,629.28
2016,8,6,10,15,801.5,139.0,1.45,30.0,795.5,900.46,640.61
2016,8,6,10,30,811.0,141.0,1.4,30.0,827.0,918.9,650.39
2016,8,6,10,45,821.0,141.0,1.4,30.5,853.5,933.08,656.9
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,939.45,658.67
2016,8,6,11,15,835.5,142.0,1.4,31.0,897.5,944.16,660.93
2016,8,6,11,30,840.0,143.0,1.4,31.0,915.0,946.0,661.55
2016,8,6,11,45,845.0,141.5,1.45,31.5,926.5,942.96,658.66
2016,8,6,12,0,850.0,140.0,1.5,32.0,938.0,937.07,654.15
2016,8,6,12,15,850.5,140.0,1.5,32.0,940.0,925.62,647.01
2016,8,6,12,30,851.0,140.0,1.5,32.0,942.0,911.45,638.32
2016,8,6,12,45,849.0,140.0,1.55,32.0,936.5,892.39,627.26
2016,8,6,13,0,847.0,140.0,1.6,32.0,931.0,870.85,614.66
2016,8,6,13,15,843.5,139.5,1.6,32.0,918.0,845.17,598.88
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,817.29,581.68
2016,8,6,13,45,835.5,136.5,1.65,32.0,884.5,784.69,561.84
2016,8,6,14,0,831.0,134.0,1.7,32.0,864.0,750.22,540.59
2016,8,6,14,15,823.5,132.5,1.7,32.0,836.5,712.77,516.76
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,672.35,489.53
2016,8,6,14,45,806.0,128.5,1.7,32.0,775.5,629.39,459.69
2016,8,6,15,0,796.0,126.0,1.7,32.0,742.0,585.7,428.65
2016,8,6,15,15,783.0,123.5,1.65,32.0,703.0,539.8,395.05
2016,8,6,15,30,770.0,121.0,1.6,32.0,664.0,493.84,360.6
2016,8,6,15,45,753.5,117.5,1.6,32.0,620.5,445.52,323.8
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,397.89,286.52
2016,8,6,16,15,715.5,110.0,1.55,32.0,529.5,345.79,245.08
2016,8,6,16,30,694.0,106.0,1.5,32.0,482.0,298.2,206.23
2016,8,6,16,45,534.0,132.5,1.5,32.0,404.5,243.95,166.13
2016,8,6,17,0,374.0,159.0,1.5,32.0,327.0,205.26,139.89
2016,8,6,17,15,358.0,139.5,1.35,31.0,284.0,165.19,109.46
2016,8,6,17,30,342.0,120.0,1.2,30.0,241.0,126.97,81.78
2016,8,6,17,45,398.0,94.5,1.1,29.5,212.5,89.25,55.13
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,48.6,35.45
2016,8,6,18,15,379.0,58.0,0.95,28.5,139.0,42.52,30.2
2016,8,6,18,30,304.0,47.0,0.9,28.0,94.0,35.43,23.84
2016,8,6,18,45,200.5,32.5,0.85,27.5,58.5,25.03,14.1
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,14.09,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,8.85,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.5,1.8,23.0,0.5,0.49,0.0
2016,8,7,6,0,0.0,1.0,2.0,23.0,1.0,0.96,0.0
2016,8,7,6,15,0.0,2.5,2.1,23.5,2.5,2.41,0.0
2016,8,7,6,30,0.0,4.0,2.2,24.0,4.0,3.85,0.0
2016,8,7,6,45,0.0,5.5,2.3,24.5,5.5,5.3,0.0
2016,8,7,7,0,0.0,7.0,2.4,25.0,7.0,6.75,0.0
2016,8,7,7,15,26.0,76.5,2.4,25.0,86.5,92.41,70.42
2016,8,7,7,30,52.0,146.0,2.4,25.0,166.0,186.99,146.27
2016,8,7,7,45,82.0,173.0,2.45,25.5,209.5,237.04,185.31
2016,8,7,8,0,112.0,200.0,2.5,26.0,253.0,297.01,231.2
2016,8,7,8,15,359.0,173.0,2.5,26.5,370.5,464.52,361.81
2016,8,7,8,30,606.0,146.0,2.5,27.0,488.0,637.39,489.73
2016,8,7,8,45,310.0,181.5,2.5,27.5,357.0,446.99,343.83
2016,8,7,9,0,14.0,217.0,2.5,28.0,226.0,227.15,170.74
2016,8,7,9,15,38.5,267.0,2.45,28.0,294.5,307.84,232.06
2016,8,7,9,30,63.0,317.0,2.4,28.0,363.0,382.41,286.6
2016,8,7,9,45,61.5,334.0,2.35,28.5,381.0,398.59,296.6
2016,8,7,10,0,60.0,351.0,2.3,29.0,399.0,414.42,306.5
2016,8,7,10,15,40.0,326.0,2.25,29.0,359.0,368.44,272.25
2016,8,7,10,30,20.0,301.0,2.2,29.0,319.0,315.63,233.07
2016,8,7,10,45,20.5,310.0,2.2,29.0,328.5,324.62,239.5
2016,8,7,11,0,21.0,319.0,2.2,29.0,338.0,333.52,245.64
2016,8,7,11,15,13.5,243.5,2.15,29.0,256.0,250.82,184.94
2016,8,7,11,30,6.0,168.0,2.1,29.0,174.0,169.19,124.14
2016,8,7,11,45,20.0,277.0,2.1,29.5,296.0,292.79,215.69
2016,8,7,12,0,34.0,386.0,2.1,30.0,418.0,412.87,300.7
2016,8,7,12,15,52.0,416.0,2.05,30.0,465.0,456.77,331.2
2016,8,7,12,30,70.0,446.0,2.0,30.0,512.0,499.45,360.81
2016,8,7,12,45,64.5,437.5,2.0,30.0,498.5,482.58,348.77
2016,8,7,13,0,59.0,429.0,2.0,30.0,485.0,465.87,337.19
2016,8,7,13,15,91.5,441.5,2.0,30.0,526.0,501.21,362.83
2016,8,7,13,30,124.0,454.0,2.0,30.0,567.0,533.42,385.76
2016,8,7,13,45,109.0,438.0,2.0,30.0,536.0,501.21,363.21
2016,8,7,14,0,94.0,422.0,2.0,30.0,505.0,469.06,340.95
2016,8,7,14,15,83.5,402.5,2.0,29.5,474.5,437.93,320.02
2016,8,7,14,30,73.0,383.0,2.0,29.0,444.0,407.62,299.43
2016,8,7,14,45,166.0,371.0,2.05,29.0,501.5,447.01,329.76
2016,8,7,15,0,259.0,359.0,2.1,29.0,559.0,477.58,352.66
2016,8,7,15,15,233.5,342.5,2.1,28.5,515.5,438.62,324.95
2016,8,7,15,30,208.0,326.0,2.1,28.0,472.0,397.98,296.06
2016,8,7,15,45,425.5,239.0,2.15,28.0,513.0,400.6,298.11
2016,8,7,16,0,643.0,152.0,2.2,28.0,554.0,388.41,286.08
2016,8,7,16,15,477.5,184.0,2.2,27.5,469.0,325.12,238.28
2016,8,7,16,30,312.0,216.0,2.2,27.0,384.0,280.2,205.78
2016,8,7,16,45,294.0,195.0,2.2,27.0,341.0,239.76,173.92
2016,8,7,17,0,276.0,174.0,2.2,27.0,298.0,201.22,143.59
2016,8,7,17,15,250.0,156.5,2.1,26.5,257.5,166.25,117.07
2016,8,7,17,30,224.0,139.0,2.0,26.0,217.0,134.0,93.73
2016,8,7,17,45,192.5,118.5,1.95,26.0,178.0,102.05,72.2
2016,8,7,18,0,161.0,98.0,1.9,26.0,139.0,79.87,62.4
2016,8,7,18,15,123.0,76.5,1.8,25.5,103.5,63.46,48.26
2016,8,7,18,30,85.0,55.0,1.7,25.0,68.0,46.58,33.42
2016,8,7,18,45,42.5,34.5,1.65,24.5,41.0,29.98,18.0
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.52,0.0
2016,8,7,19,15,0.0,7.0,1.65,24.0,7.0,6.88,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,11.0,1.4,22.5,11.0,10.81,0.0
2016,8,8,6,0,0.0,22.0,1.6,23.0,22.0,21.76,8.31
2016,8,8,6,15,23.0,42.5,1.55,23.0,46.5,55.91,38.58
2016,8,8,6,30,46.0,63.0,1.5,23.0,71.0,88.92,66.43
2016,8,8,6,45,67.5,84.0,1.45,23.0,100.5,123.41,95.4
2016,8,8,7,0,89.0,105.0,1.4,23.0,130.0,165.78,130.31
2016,8,8,7,15,59.5,122.0,1.3,23.0,140.0,163.81,128.58
2016,8,8,7,30,30.0,139.0,1.2,23.0,150.0,165.48,129.23
2016,8,8,7,45,19.0,147.5,1.2,23.5,155.0,160.76,124.68
2016,8,8,8,0,8.0,156.0,1.2,24.0,160.0,161.53,124.35
2016,8,8,8,15,123.5,198.5,1.2,24.0,268.0,305.05,237.82
2016,8,8,8,30,239.0,241.0,1.2,24.0,376.0,451.42,347.58
2016,8,8,8,45,128.0,234.0,1.2,24.5,307.0,352.55,269.98
2016,8,8,9,0,17.0,227.0,1.2,25.0,238.0,240.04,181.78
2016,8,8,9,15,11.0,205.0,1.2,25.5,212.0,211.84,159.93
2016,8,8,9,30,5.0,183.0,1.2,26.0,186.0,184.04,138.05
2016,8,8,9,45,25.0,258.5,1.2,26.5,277.5,285.46,214.1
2016,8,8,10,0,45.0,334.0,1.2,27.0,369.0,382.6,283.68
2016,8,8,10,15,68.5,367.5,1.15,27.0,424.0,438.54,322.79
2016,8,8,10,30,92.0,401.0,1.1,27.0,479.0,494.48,361.3
2016,8,8,10,45,86.5,411.0,1.1,27.5,486.0,498.21,362.0
2016,8,8,11,0,81.0,421.0,1.1,28.0,493.0,501.5,362.85
2016,8,8,11,15,47.0,341.0,1.05,28.0,383.5,385.42,281.05
2016,8,8,11,30,13.0,261.0,1.0,28.0,274.0,267.22,195.86
2016,8,8,11,45,104.5,366.5,1.0,28.5,464.5,466.56,340.05
2016,8,8,12,0,196.0,472.0,1.0,29.0,655.0,653.32,464.69
2016,8,8,12,15,150.5,469.0,0.95,29.0,610.0,602.64,427.64
2016,8,8,12,30,105.0,466.0,0.9,29.0,565.0,550.46,391.6
2016,8,8,12,45,463.0,306.5,0.9,29.0,738.5,712.94,510.91
2016,8,8,13,0,821.0,147.0,0.9,29.0,912.0,851.74,603.13
2016,8,8,13,15,818.0,146.5,0.95,29.0,899.0,826.98,586.79
2016,8,8,13,30,815.0,146.0,1.0,29.0,886.0,800.75,571.42
2016,8,8,13,45,588.0,268.5,1.05,29.0,796.5,711.6,511.18
2016,8,8,14,0,361.0,391.0,1.1,29.0,707.0,635.12,455.78
2016,8,8,14,15,262.0,398.0,1.15,29.0,623.5,554.96,401.02
2016,8,8,14,30,163.0,405.0,1.2,29.0,540.0,484.4,351.64
2016,8,8,14,45,227.0,377.5,1.3,29.0,557.0,490.63,358.28
2016,8,8,15,0,291.0,350.0,1.4,29.0,574.0,487.69,357.51
2016,8,8,15,15,232.0,338.5,1.5,28.5,511.0,433.6,319.61
2016,8,8,15,30,173.0,327.0,1.6,28.0,448.0,380.74,282.33
2016,8,8,15,45,87.5,246.5,1.7,28.0,307.5,266.62,199.1
2016,8,8,16,0,2.0,166.0,1.8,28.0,167.0,158.86,118.65
2016,8,8,16,15,5.0,170.0,1.85,27.5,172.5,162.77,122.48
2016,8,8,16,30,8.0,174.0,1.9,27.0,178.0,166.0,125.55
2016,8,8,16,45,4.0,117.0,1.95,27.0,119.0,112.67,84.32
2016,8,8,17,0,0.0,60.0,2.0,27.0,60.0,57.99,41.25
2016,8,8,17,15,0.0,52.0,1.95,26.5,52.0,50.24,35.26
2016,8,8,17,30,0.0,44.0,1.9,26.0,44.0,42.49,29.14
2016,8,8,17,45,0.0,36.0,1.9,26.0,36.0,34.75,22.86
2016,8,8,18,0,0.0,28.0,1.9,26.0,28.0,27.02,17.54
2016,8,8,18,15,0.0,20.5,1.95,25.5,20.5,19.77,11.24
2016,8,8,18,30,0.0,13.0,2.0,25.0,13.0,12.53,4.88
2016,8,8,18,45,0.0,7.5,2.05,24.5,7.5,7.23,0.0
2016,8,8,19,0,0.0,2.0,2.1,24.0,2.0,1.93,0.0
2016,8,8,19,15,0.0,1.0,2.2,23.5,1.0,0.98,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,36.11,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,97.87,51.57
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,162.94,119.07
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,233.87,179.32
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,296.11,231.97
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,364.85,288.24
2016,8,9,7,15,589.5,67.5,1.9,24.0,261.5,421.15,333.76
2016,8,9,7,30,636.0,73.0,1.9,24.0,312.0,480.52,380.15
2016,8,9,7,45,320.0,111.5,1.9,24.5,232.0,343.18,271.63
2016,8,9,8,0,4.0,150.0,1.9,25.0,152.0,152.43,116.47
2016,8,9,8,15,10.0,173.0,1.9,25.5,178.5,180.08,138.02
2016,8,9,8,30,16.0,196.0,1.9,26.0,205.0,208.05,158.99
2016,8,9,8,45,51.0,240.5,1.95,26.5,273.0,290.45,221.75
2016,8,9,9,0,86.0,285.0,2.0,27.0,341.0,367.62,278.67
2016,8,9,9,15,454.5,191.5,2.05,27.0,516.0,603.59,458.95
2016,8,9,9,30,823.0,98.0,2.1,27.0,691.0,827.24,613.49
2016,8,9,9,45,827.5,103.0,2.15,27.5,727.0,852.79,626.29
2016,8,9,10,0,832.0,108.0,2.2,28.0,763.0,875.78,639.19
2016,8,9,10,15,431.0,220.5,2.2,28.0,561.0,641.3,476.67
2016,8,9,10,30,30.0,333.0,2.2,28.0,359.0,365.18,269.14
2016,8,9,10,45,30.5,344.0,2.25,28.5,371.0,375.71,277.07
2016,8,9,11,0,31.0,355.0,2.3,29.0,383.0,386.03,283.62
2016,8,9,11,15,74.0,404.5,2.3,29.0,472.0,475.68,348.2
2016,8,9,11,30,117.0,454.0,2.3,29.0,561.0,569.85,413.84
2016,8,9,11,45,125.5,461.5,2.35,29.5,578.0,581.46,420.53
2016,8,9,12,0,134.0,469.0,2.4,30.0,595.0,592.32,427.23
2016,8,9,12,15,95.5,449.5,2.4,30.0,539.5,529.49,382.96
2016,8,9,12,30,57.0,430.0,2.4,30.0,484.0,471.75,342.0
2016,8,9,12,45,61.0,432.0,2.45,30.5,489.5,473.83,343.31
2016,8,9,13,0,65.0,434.0,2.5,31.0,495.0,475.5,344.05
2016,8,9,13,15,38.0,332.0,2.55,31.0,367.5,351.81,256.68
2016,8,9,13,30,11.0,230.0,2.6,31.0,240.0,230.82,168.84
2016,8,9,13,45,215.0,295.0,2.65,31.0,482.5,447.05,331.44
2016,8,9,14,0,419.0,360.0,2.7,31.0,725.0,647.15,472.76
2016,8,9,14,15,212.0,265.5,2.7,31.0,450.0,398.08,294.84
2016,8,9,14,30,5.0,171.0,2.7,31.0,175.0,167.97,122.63
2016,8,9,14,45,398.0,148.5,2.75,31.0,454.0,383.87,290.41
2016,8,9,15,0,791.0,126.0,2.8,31.0,733.0,576.52,429.52
2016,8,9,15,15,605.0,198.5,2.8,30.5,648.5,502.49,372.93
2016,8,9,15,30,419.0,271.0,2.8,30.0,564.0,445.45,329.98
2016,8,9,15,45,340.5,270.0,2.8,30.0,498.0,390.72,289.19
2016,8,9,16,0,262.0,269.0,2.8,30.0,432.0,339.33,250.92
2016,8,9,16,15,357.5,225.0,2.65,29.5,427.0,319.68,234.36
2016,8,9,16,30,453.0,181.0,2.5,29.0,422.0,285.92,205.31
2016,8,9,16,45,535.5,140.0,2.45,29.0,397.0,246.15,169.93
2016,8,9,17,0,618.0,99.0,2.4,29.0,372.0,196.6,125.96
2016,8,9,17,15,577.5,92.5,2.25,28.5,321.5,151.94,91.48
2016,8,9,17,30,537.0,86.0,2.1,28.0,271.0,111.61,63.55
2016,8,9,17,45,488.0,76.5,1.95,27.5,222.5,72.79,42.2
2016,8,9,18,0,439.0,67.0,1.8,27.0,174.0,47.57,34.89
2016,8,9,18,15,356.5,56.5,1.7,26.5,129.5,41.68,29.68
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,34.94,23.49
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,24.89,13.34
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.69,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.85,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,84.5,12.0,0.95,22.5,18.0,34.46,0.0
2016,8,10,6,0,169.0,24.0,1.1,23.0,36.0,93.67,45.95
2016,8,10,6,15,278.0,36.0,1.15,23.0,75.0,160.0,116.06
2016,8,10,6,30,387.0,48.0,1.2,23.0,114.0,232.16,177.21
2016,8,10,6,45,459.5,56.0,1.3,23.5,161.5,293.3,228.77
2016,8,10,7,0,532.0,64.0,1.4,24.0,209.0,360.64,283.77
2016,8,10,7,15,579.5,70.0,1.45,24.5,259.5,417.56,328.95
2016,8,10,7,30,627.0,76.0,1.5,25.0,310.0,477.64,374.9
2016,8,10,7,45,663.0,80.0,1.6,25.5,361.0,530.77,414.38
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,583.3,452.33
2016,8,10,8,15,447.5,164.0,1.75,26.5,382.5,516.49,397.61
2016,8,10,8,30,196.0,244.0,1.8,27.0,353.0,413.12,315.35
2016,8,10,8,45,491.5,170.0,1.85,27.5,477.5,585.36,446.52
2016,8,10,9,0,787.0,96.0,1.9,28.0,602.0,759.49,567.03
2016,8,10,9,15,507.5,214.0,1.9,28.0,549.0,672.25,501.38
2016,8,10,9,30,228.0,332.0,1.9,28.0,496.0,550.55,408.38
2016,8,10,9,45,261.0,345.0,1.95,28.5,542.5,604.87,446.15
2016,8,10,10,0,294.0,358.0,2.0,29.0,589.0,650.65,476.39
2016,8,10,10,15,377.0,342.0,2.0,29.0,650.5,711.56,518.93
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,780.96,566.01
2016,8,10,10,45,660.0,219.5,2.05,29.5,792.0,861.77,622.88
2016,8,10,11,0,860.0,113.0,2.1,30.0,872.0,932.75,666.3
2016,8,10,11,15,864.0,113.5,2.1,30.0,889.5,936.65,667.49
2016,8,10,11,30,868.0,114.0,2.1,30.0,907.0,937.59,667.58
2016,8,10,11,45,868.5,115.5,2.15,30.5,917.0,933.27,663.63
2016,8,10,12,0,869.0,117.0,2.2,31.0,927.0,926.0,657.97
2016,8,10,12,15,582.0,284.5,2.15,31.0,827.5,821.3,587.73
2016,8,10,12,30,295.0,452.0,2.1,31.0,728.0,711.52,506.68
2016,8,10,12,45,148.5,297.5,2.05,31.0,436.5,422.18,308.62
2016,8,10,13,0,2.0,143.0,2.0,31.0,145.0,140.26,100.96
2016,8,10,13,15,5.5,175.0,1.95,31.0,180.5,173.9,126.75
2016,8,10,13,30,9.0,207.0,1.9,31.0,216.0,207.12,151.44
2016,8,10,13,45,54.5,313.5,1.85,31.0,362.0,341.81,250.5
2016,8,10,14,0,100.0,420.0,1.8,31.0,508.0,470.76,341.33
2016,8,10,14,15,106.0,408.0,1.85,31.0,498.0,457.9,332.2
2016,8,10,14,30,112.0,396.0,1.9,31.0,488.0,444.43,323.38
2016,8,10,14,45,436.0,268.0,1.95,31.0,604.5,515.8,379.93
2016,8,10,15,0,760.0,140.0,2.0,31.0,721.0,569.11,420.25
2016,8,10,15,15,551.5,217.0,2.0,30.5,626.5,489.43,360.89
2016,8,10,15,30,343.0,294.0,2.0,30.0,532.0,430.37,317.03
2016,8,10,15,45,376.5,263.5,2.05,30.0,509.0,399.95,294.51
2016,8,10,16,0,410.0,233.0,2.1,30.0,486.0,362.14,265.49
2016,8,10,16,15,422.0,208.5,2.0,29.5,450.0,322.38,234.45
2016,8,10,16,30,434.0,184.0,1.9,29.0,414.0,281.34,201.56
2016,8,10,16,45,397.0,170.0,1.85,29.0,364.0,236.14,166.03
2016,8,10,17,0,360.0,156.0,1.8,29.0,314.0,199.39,137.47
2016,8,10,17,15,339.0,137.5,1.6,28.5,271.0,160.38,107.75
2016,8,10,17,30,318.0,119.0,1.4,28.0,228.0,123.71,81.59
2016,8,10,17,45,285.0,101.5,1.25,27.5,186.5,89.78,60.89
2016,8,10,18,0,252.0,84.0,1.1,27.0,145.0,65.76,50.2
2016,8,10,18,15,201.5,66.5,1.0,26.5,107.5,53.03,39.19
2016,8,10,18,30,151.0,49.0,0.9,26.0,70.0,39.8,27.46
2016,8,10,18,45,75.5,31.0,0.85,25.5,41.5,25.7,13.54
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.78,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
