Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,29.77,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,82.28,36.77
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,146.87,106.08
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,217.03,165.5
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,281.53,219.56
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,351.46,276.57
2016,8,11,7,15,412.0,99.5,1.45,24.5,227.0,354.55,279.54
2016,8,11,7,30,315.0,132.0,1.5,25.0,249.0,342.59,269.68
2016,8,11,7,45,259.0,162.5,1.55,25.5,268.5,353.45,276.55
2016,8,11,8,0,203.0,193.0,1.6,26.0,288.0,350.49,272.28
2016,8,11,8,15,290.0,202.0,1.6,26.5,354.5,436.69,336.94
2016,8,11,8,30,377.0,211.0,1.6,27.0,421.0,520.43,397.45
2016,8,11,8,45,349.5,240.0,1.6,27.5,448.0,541.6,409.31
2016,8,11,9,0,322.0,269.0,1.6,28.0,475.0,559.68,419.16
2016,8,11,9,15,568.5,185.0,1.6,28.0,580.0,695.03,518.44
2016,8,11,9,30,815.0,101.0,1.6,28.0,685.0,821.0,601.76
2016,8,11,9,45,608.5,211.0,1.6,28.5,660.5,780.58,570.51
2016,8,11,10,0,402.0,321.0,1.6,29.0,636.0,708.23,514.52
2016,8,11,10,15,632.5,211.5,1.6,29.0,730.5,819.0,594.47
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,914.48,653.95
2016,8,11,10,45,869.5,102.5,1.6,29.5,849.5,926.66,658.47
2016,8,11,11,0,876.0,103.0,1.6,30.0,874.0,935.96,662.15
2016,8,11,11,15,879.5,104.0,1.55,30.0,892.0,939.98,663.33
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,940.97,662.78
2016,8,11,11,45,885.5,105.0,1.5,30.5,920.0,936.98,658.61
2016,8,11,12,0,888.0,105.0,1.5,31.0,930.0,929.98,652.75
2016,8,11,12,15,590.0,278.5,1.5,31.0,827.5,821.58,582.21
2016,8,11,12,30,292.0,452.0,1.5,31.0,725.0,708.16,500.18
2016,8,11,12,45,307.0,444.5,1.5,31.5,730.0,704.37,498.12
2016,8,11,13,0,322.0,437.0,1.5,32.0,735.0,699.16,494.19
2016,8,11,13,15,597.5,273.0,1.5,32.0,816.0,760.39,542.49
2016,8,11,13,30,873.0,109.0,1.5,32.0,897.0,806.5,574.89
2016,8,11,13,45,671.0,225.5,1.5,32.0,823.0,731.3,524.23
2016,8,11,14,0,469.0,342.0,1.5,32.0,749.0,665.38,475.89
2016,8,11,14,15,659.0,224.0,1.5,32.0,776.0,669.56,483.72
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,662.81,482.64
2016,8,11,14,45,839.0,105.0,1.5,32.0,769.0,620.25,452.62
2016,8,11,15,0,829.0,104.0,1.5,32.0,735.0,576.81,421.55
2016,8,11,15,15,817.0,101.5,1.5,31.5,696.0,530.28,388.31
2016,8,11,15,30,805.0,99.0,1.5,31.0,657.0,483.47,353.8
2016,8,11,15,45,788.5,97.0,1.55,31.0,613.0,431.32,313.91
2016,8,11,16,0,772.0,95.0,1.6,31.0,569.0,383.29,275.79
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.0,333.86,236.01
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,285.92,196.53
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,236.88,155.87
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,187.33,115.46
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,141.61,80.44
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,99.85,52.29
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,60.43,32.78
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,40.16,28.46
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,35.05,23.94
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,29.61,18.86
2016,8,11,18,45,207.0,26.0,1.0,26.5,49.5,20.1,8.88
2016,8,11,19,0,86.0,13.0,1.0,26.0,16.0,12.78,0.0
2016,8,11,19,15,43.0,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,33.69,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,90.72,36.59
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,158.27,113.61
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,230.27,174.53
2016,8,12,6,45,473.0,51.5,1.3,24.5,159.0,292.62,227.01
2016,8,12,7,0,552.0,58.0,1.4,25.0,207.0,361.8,283.43
2016,8,12,7,15,599.0,63.5,1.4,25.5,257.5,418.55,328.31
2016,8,12,7,30,646.0,69.0,1.4,26.0,308.0,478.44,373.82
2016,8,12,7,45,683.5,72.5,1.4,26.5,359.5,530.75,412.14
2016,8,12,8,0,721.0,76.0,1.4,27.0,411.0,586.71,451.72
2016,8,12,8,15,466.0,158.0,1.45,27.5,384.5,521.56,398.73
2016,8,12,8,30,211.0,240.0,1.5,28.0,358.0,419.38,318.21
2016,8,12,8,45,509.5,163.0,1.55,28.5,480.5,590.06,447.06
2016,8,12,9,0,808.0,86.0,1.6,29.0,603.0,757.95,561.48
2016,8,12,9,15,821.5,88.5,1.6,29.0,645.5,792.84,581.63
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,825.93,601.68
2016,8,12,9,45,534.5,230.0,1.65,29.5,620.5,731.04,534.22
2016,8,12,10,0,234.0,369.0,1.7,30.0,553.0,598.94,435.22
2016,8,12,10,15,554.5,232.0,1.75,30.0,689.5,767.7,559.13
2016,8,12,10,30,875.0,95.0,1.8,30.0,826.0,916.69,655.62
2016,8,12,10,45,561.5,261.5,1.85,30.5,736.5,810.23,581.79
2016,8,12,11,0,248.0,428.0,1.9,31.0,647.0,678.64,484.53
2016,8,12,11,15,572.5,262.5,1.9,31.0,780.0,819.01,588.15
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,944.28,668.34
2016,8,12,11,45,562.5,280.0,1.95,31.5,794.0,815.94,581.63
2016,8,12,12,0,228.0,463.0,2.0,32.0,675.0,672.26,476.71
2016,8,12,12,15,224.0,465.5,2.0,32.0,674.0,664.77,472.52
2016,8,12,12,30,220.0,468.0,2.0,32.0,673.0,656.56,466.89
2016,8,12,12,45,550.5,289.5,2.0,32.5,798.5,769.1,550.59
2016,8,12,13,0,881.0,111.0,2.0,33.0,924.0,861.76,611.89
2016,8,12,13,15,878.0,110.0,2.0,33.0,911.0,835.06,594.22
2016,8,12,13,30,875.0,109.0,2.0,33.0,898.0,806.01,576.08
2016,8,12,13,45,868.0,110.0,2.0,33.0,877.0,773.53,555.63
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,739.18,533.85
2016,8,12,14,15,854.0,109.5,2.0,32.5,828.5,700.84,510.27
2016,8,12,14,30,847.0,108.0,2.0,32.0,801.0,661.01,484.23
2016,8,12,14,45,834.0,108.5,2.0,32.0,766.5,617.97,453.72
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,574.3,422.05
2016,8,12,15,15,808.5,106.5,1.95,32.0,693.0,524.64,385.33
2016,8,12,15,30,796.0,104.0,1.9,32.0,654.0,477.62,349.52
2016,8,12,15,45,775.0,103.5,1.85,32.0,609.0,428.73,311.44
2016,8,12,16,0,754.0,103.0,1.8,32.0,564.0,380.93,273.27
2016,8,12,16,15,733.0,99.5,1.75,31.5,516.5,331.78,233.84
2016,8,12,16,30,712.0,96.0,1.7,31.0,469.0,284.2,194.83
2016,8,12,16,45,678.5,93.0,1.7,31.0,418.5,232.49,152.56
2016,8,12,17,0,645.0,90.0,1.7,31.0,368.0,187.14,115.87
2016,8,12,17,15,605.5,84.0,1.55,30.5,317.5,141.91,81.68
2016,8,12,17,30,566.0,78.0,1.4,30.0,267.0,100.88,54.53
2016,8,12,17,45,508.0,70.5,1.25,29.5,217.5,62.45,35.97
2016,8,12,18,0,450.0,63.0,1.1,29.0,168.0,44.79,32.2
2016,8,12,18,15,368.0,52.0,1.05,28.5,123.5,38.52,26.68
2016,8,12,18,30,286.0,41.0,1.0,28.0,79.0,31.2,20.01
2016,8,12,18,45,172.5,26.5,0.95,27.5,46.0,20.59,8.6
2016,8,12,19,0,59.0,12.0,0.9,27.0,13.0,11.8,0.0
2016,8,12,19,15,29.5,6.0,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,73.5,11.0,1.6,22.5,15.5,30.11,0.0
2016,8,13,6,0,147.0,22.0,1.8,23.0,31.0,81.97,28.15
2016,8,13,6,15,252.5,35.5,1.9,23.5,69.0,147.63,105.64
2016,8,13,6,30,358.0,49.0,2.0,24.0,107.0,219.08,166.42
2016,8,13,6,45,432.5,57.5,2.15,24.5,154.5,280.1,218.19
2016,8,13,7,0,507.0,66.0,2.3,25.0,202.0,347.47,273.74
2016,8,13,7,15,556.0,73.0,2.4,25.5,252.0,405.1,320.11
2016,8,13,7,30,605.0,80.0,2.5,26.0,302.0,466.05,367.47
2016,8,13,7,45,642.0,85.0,2.6,27.0,353.0,519.96,407.26
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,575.47,446.86
2016,8,13,8,15,704.5,94.0,2.7,28.5,453.5,622.82,479.64
2016,8,13,8,30,730.0,98.0,2.7,29.0,503.0,668.07,509.06
2016,8,13,8,45,748.0,102.5,2.75,29.5,549.0,710.03,535.81
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,750.94,561.43
2016,8,13,9,15,780.5,109.5,2.85,30.0,637.0,785.4,583.46
2016,8,13,9,30,795.0,112.0,2.9,30.0,679.0,818.17,604.25
2016,8,13,9,45,808.0,113.5,2.95,30.5,717.0,846.6,620.82
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,867.89,632.58
2016,8,13,10,15,829.0,117.0,3.0,31.0,786.0,887.91,644.52
2016,8,13,10,30,837.0,119.0,3.0,31.0,817.0,905.32,654.81
2016,8,13,10,45,436.0,240.0,3.05,31.5,604.0,667.43,490.21
2016,8,13,11,0,35.0,361.0,3.1,32.0,391.0,395.74,287.39
2016,8,13,11,15,44.0,384.5,3.1,32.0,423.5,426.49,310.13
2016,8,13,11,30,53.0,408.0,3.1,32.0,456.0,456.74,331.24
2016,8,13,11,45,449.0,271.5,3.1,32.0,686.5,699.83,512.2
2016,8,13,12,0,845.0,135.0,3.1,32.0,917.0,916.52,658.42
2016,8,13,12,15,845.0,135.5,3.1,32.0,919.0,904.89,649.04
2016,8,13,12,30,845.0,136.0,3.1,32.0,921.0,890.53,639.79
2016,8,13,12,45,836.5,140.0,3.1,32.0,914.0,869.4,626.2
2016,8,13,13,0,828.0,144.0,3.1,32.0,907.0,846.0,611.19
2016,8,13,13,15,572.0,283.5,3.05,32.0,807.5,746.32,541.44
2016,8,13,13,30,316.0,423.0,3.0,32.0,708.0,654.5,472.29
2016,8,13,13,45,321.0,410.5,3.0,32.0,694.0,633.2,458.62
2016,8,13,14,0,326.0,398.0,3.0,32.0,680.0,610.99,443.76
2016,8,13,14,15,560.5,267.5,2.95,32.0,733.0,638.21,468.07
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,649.25,479.66
2016,8,13,14,45,784.5,135.0,2.85,32.0,752.0,606.97,448.78
2016,8,13,15,0,774.0,133.0,2.8,32.0,718.0,564.04,417.11
2016,8,13,15,15,760.5,130.0,2.7,32.0,679.0,518.16,382.53
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,472.32,347.21
2016,8,13,15,45,460.5,200.5,2.55,32.0,510.0,373.92,273.96
2016,8,13,16,0,174.0,274.0,2.5,32.0,380.0,310.13,227.8
2016,8,13,16,15,421.5,192.0,2.4,31.5,419.5,303.53,218.91
2016,8,13,16,30,669.0,110.0,2.3,31.0,459.0,278.39,191.91
2016,8,13,16,45,641.0,103.5,2.25,31.0,409.5,230.33,152.22
2016,8,13,17,0,613.0,97.0,2.2,31.0,360.0,185.0,115.49
2016,8,13,17,15,572.5,90.0,1.95,30.5,310.0,140.56,82.14
2016,8,13,17,30,532.0,83.0,1.7,30.0,260.0,100.48,55.92
2016,8,13,17,45,480.5,73.5,1.45,29.5,211.5,62.45,37.49
2016,8,13,18,0,429.0,64.0,1.2,29.0,163.0,45.97,33.18
2016,8,13,18,15,348.0,52.5,1.15,28.5,119.0,38.99,27.04
2016,8,13,18,30,267.0,41.0,1.1,28.0,75.0,31.31,20.01
2016,8,13,18,45,161.0,25.5,1.1,27.5,43.5,19.85,7.35
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,9.83,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,85.5,10.0,1.4,23.5,15.0,32.12,0.0
2016,8,14,6,0,171.0,20.0,1.6,24.0,30.0,87.05,24.11
2016,8,14,6,15,280.5,32.0,1.6,24.0,68.5,154.51,109.73
2016,8,14,6,30,390.0,44.0,1.6,24.0,107.0,226.04,171.1
2016,8,14,6,45,464.5,52.0,1.65,24.5,154.5,287.62,223.27
2016,8,14,7,0,539.0,60.0,1.7,25.0,202.0,355.68,279.06
2016,8,14,7,15,586.5,66.0,1.75,25.5,252.5,412.6,324.57
2016,8,14,7,30,634.0,72.0,1.8,26.0,303.0,472.71,370.83
2016,8,14,7,45,669.0,76.5,1.85,26.5,354.0,525.9,410.35
2016,8,14,8,0,704.0,81.0,1.9,27.0,405.0,578.51,448.25
2016,8,14,8,15,729.0,84.5,1.85,27.5,454.5,626.01,479.98
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,673.44,510.16
2016,8,14,8,45,772.5,91.0,1.75,28.5,550.5,714.87,535.42
2016,8,14,9,0,791.0,94.0,1.7,29.0,597.0,755.24,559.45
2016,8,14,9,15,805.0,96.5,1.65,29.5,639.5,785.17,576.02
2016,8,14,9,30,819.0,99.0,1.6,30.0,682.0,818.15,594.42
2016,8,14,9,45,830.0,101.0,1.55,30.5,719.0,845.98,609.15
2016,8,14,10,0,841.0,103.0,1.5,31.0,756.0,871.55,622.27
2016,8,14,10,15,849.0,104.5,1.5,31.0,787.5,891.4,633.54
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,908.6,643.22
2016,8,14,10,45,862.5,107.0,1.5,31.5,843.5,920.17,648.15
2016,8,14,11,0,868.0,108.0,1.5,32.0,868.0,928.84,651.41
2016,8,14,11,15,871.5,109.0,1.55,32.0,885.5,932.66,653.74
2016,8,14,11,30,875.0,110.0,1.6,32.0,903.0,933.48,654.37
2016,8,14,11,45,877.0,110.5,1.7,32.0,913.0,929.37,652.66
2016,8,14,12,0,879.0,111.0,1.8,32.0,923.0,922.27,649.17
2016,8,14,12,15,879.0,111.5,1.85,32.0,925.5,910.39,642.21
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,895.65,633.53
2016,8,14,12,45,879.0,111.0,2.0,32.0,922.5,876.67,622.67
2016,8,14,13,0,879.0,110.0,2.1,32.0,917.0,854.99,610.04
2016,8,14,13,15,446.5,188.0,2.15,32.0,597.5,550.96,405.19
2016,8,14,13,30,14.0,266.0,2.2,32.0,278.0,267.44,194.05
2016,8,14,13,45,440.5,185.5,2.25,32.0,564.5,512.58,381.78
2016,8,14,14,0,867.0,105.0,2.3,32.0,851.0,733.39,536.25
2016,8,14,14,15,454.5,223.5,2.25,32.0,614.0,522.8,384.76
2016,8,14,14,30,42.0,342.0,2.2,32.0,377.0,348.32,253.51
2016,8,14,14,45,303.0,294.0,2.2,32.0,524.0,455.11,335.02
2016,8,14,15,0,564.0,246.0,2.2,32.0,671.0,542.46,397.83
2016,8,14,15,15,539.5,236.5,2.15,31.5,625.0,493.41,362.11
2016,8,14,15,30,515.0,227.0,2.1,31.0,579.0,445.86,327.49
2016,8,14,15,45,272.0,229.0,2.05,31.0,414.0,320.11,235.68
2016,8,14,16,0,29.0,231.0,2.0,31.0,249.0,222.44,164.88
2016,8,14,16,15,237.5,203.5,1.9,31.0,328.0,255.43,186.5
2016,8,14,16,30,446.0,176.0,1.8,31.0,407.0,271.46,191.7
2016,8,14,16,45,568.0,125.0,1.7,31.0,387.5,230.2,153.91
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,179.66,108.01
2016,8,14,17,15,652.0,69.0,1.4,30.5,317.0,130.4,70.93
2016,8,14,17,30,614.0,64.0,1.2,30.0,266.0,88.08,43.75
2016,8,14,17,45,559.5,58.0,1.0,29.5,216.0,48.77,26.72
2016,8,14,18,0,505.0,52.0,0.8,29.0,166.0,35.71,24.55
2016,8,14,18,15,421.5,43.0,0.8,28.5,121.0,30.82,20.2
2016,8,14,18,30,338.0,34.0,0.8,28.0,76.0,25.59,15.27
2016,8,14,18,45,169.0,22.5,0.8,27.5,43.5,17.44,4.93
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.81,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,84.5,9.5,0.7,23.5,14.5,31.21,0.0
2016,8,15,6,0,169.0,19.0,0.8,24.0,29.0,84.48,16.42
2016,8,15,6,15,280.5,31.0,0.8,24.5,67.0,152.9,107.47
2016,8,15,6,30,392.0,43.0,0.8,25.0,105.0,224.99,168.57
2016,8,15,6,45,466.0,51.0,0.8,25.5,152.5,286.27,219.73
2016,8,15,7,0,540.0,59.0,0.8,26.0,200.0,354.02,274.24
2016,8,15,7,15,588.5,64.5,0.8,26.5,250.5,410.85,318.6
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,470.96,363.61
2016,8,15,7,45,671.0,74.5,0.85,27.5,352.0,523.59,401.77
2016,8,15,8,0,705.0,79.0,0.9,28.0,403.0,575.66,438.36
2016,8,15,8,15,729.5,83.0,0.85,28.5,452.5,623.38,469.01
2016,8,15,8,30,754.0,87.0,0.8,29.0,502.0,670.99,498.02
2016,8,15,8,45,770.5,91.0,0.8,29.5,548.0,711.97,522.38
2016,8,15,9,0,787.0,95.0,0.8,30.0,594.0,751.77,545.53
2016,8,15,9,15,801.5,97.5,0.9,30.0,636.0,786.79,567.69
2016,8,15,9,30,816.0,100.0,1.0,30.0,678.0,815.24,585.58
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.0,840.71,601.09
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,863.57,614.89
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.0,883.49,627.46
2016,8,15,10,30,840.0,115.0,1.5,31.0,812.0,900.82,638.48
2016,8,15,10,45,843.5,118.0,1.6,31.5,836.5,912.35,644.64
2016,8,15,11,0,847.0,121.0,1.7,32.0,861.0,920.97,649.09
2016,8,15,11,15,851.0,121.5,1.7,32.0,878.5,924.55,650.66
2016,8,15,11,30,855.0,122.0,1.7,32.0,896.0,925.2,650.57
2016,8,15,11,45,857.5,122.5,1.75,32.0,906.0,921.5,648.47
2016,8,15,12,0,860.0,123.0,1.8,32.0,916.0,914.87,644.68
2016,8,15,12,15,513.5,295.5,1.8,32.0,769.5,763.74,544.1
2016,8,15,12,30,167.0,468.0,1.8,32.0,623.0,607.8,431.32
2016,8,15,12,45,145.0,462.5,1.85,32.5,596.5,576.62,410.35
2016,8,15,13,0,123.0,457.0,1.9,33.0,570.0,545.99,388.78
2016,8,15,13,15,474.0,298.0,1.85,33.0,723.0,677.4,487.41
2016,8,15,13,30,825.0,139.0,1.8,33.0,876.0,787.88,564.31
2016,8,15,13,45,625.5,245.0,1.8,33.0,796.0,707.8,508.18
2016,8,15,14,0,426.0,351.0,1.8,33.0,716.0,637.04,456.49
2016,8,15,14,15,421.0,340.0,1.75,33.0,691.5,604.59,434.83
2016,8,15,14,30,416.0,329.0,1.7,33.0,667.0,571.76,412.33
2016,8,15,14,45,600.5,227.0,1.65,33.0,691.0,571.83,415.19
2016,8,15,15,0,785.0,125.0,1.6,33.0,715.0,558.13,406.92
2016,8,15,15,15,771.5,122.0,1.5,33.0,675.5,511.73,372.26
2016,8,15,15,30,758.0,119.0,1.4,33.0,636.0,465.35,337.04
2016,8,15,15,45,741.5,115.5,1.35,33.0,592.5,417.46,300.11
2016,8,15,16,0,725.0,112.0,1.3,33.0,549.0,370.32,262.81
2016,8,15,16,15,702.0,107.5,1.2,32.5,501.5,317.82,221.34
2016,8,15,16,30,679.0,103.0,1.1,32.0,454.0,270.18,182.75
2016,8,15,16,45,449.5,136.0,1.05,32.0,358.0,211.64,142.49
2016,8,15,17,0,220.0,169.0,1.0,32.0,262.0,178.35,124.44
2016,8,15,17,15,208.0,146.5,0.9,31.5,224.5,144.57,99.51
2016,8,15,17,30,196.0,124.0,0.8,31.0,187.0,112.29,76.89
2016,8,15,17,45,173.0,103.0,0.7,30.5,151.0,82.49,58.53
2016,8,15,18,0,150.0,82.0,0.6,30.0,115.0,64.3,48.18
2016,8,15,18,15,115.5,61.5,0.55,29.5,83.0,51.96,37.53
2016,8,15,18,30,81.0,41.0,0.5,29.0,51.0,35.46,23.06
2016,8,15,18,45,40.5,20.5,0.5,29.0,25.5,18.44,4.25
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.0,10.0,1.6,22.5,13.0,25.25,0.0
2016,8,16,6,0,120.0,20.0,1.8,23.0,26.0,69.11,5.85
2016,8,16,6,15,228.5,33.5,1.9,23.5,63.0,135.62,95.32
2016,8,16,6,30,337.0,47.0,2.0,24.0,100.0,206.34,155.94
2016,8,16,6,45,416.5,56.0,2.15,25.0,147.0,268.73,208.43
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,338.04,265.02
2016,8,16,7,15,546.5,72.0,2.3,26.5,244.0,395.76,311.3
2016,8,16,7,30,597.0,79.0,2.3,27.0,294.0,456.95,358.58
2016,8,16,7,45,636.0,83.5,2.35,27.5,345.0,511.04,399.1
2016,8,16,8,0,675.0,88.0,2.4,28.0,396.0,566.89,439.65
2016,8,16,8,15,701.0,92.0,2.35,28.5,445.5,614.34,472.39
2016,8,16,8,30,727.0,96.0,2.3,29.0,495.0,659.78,501.62
2016,8,16,8,45,748.0,99.0,2.25,29.5,541.5,702.21,528.06
2016,8,16,9,0,769.0,102.0,2.2,30.0,588.0,743.77,553.35
2016,8,16,9,15,784.0,105.0,2.2,30.0,630.5,779.21,575.52
2016,8,16,9,30,799.0,108.0,2.2,30.0,673.0,812.96,596.39
2016,8,16,9,45,820.5,104.5,2.2,30.5,712.5,838.48,610.47
2016,8,16,10,0,842.0,101.0,2.2,31.0,752.0,867.23,626.63
2016,8,16,10,15,850.0,102.5,2.2,31.0,783.5,887.04,638.13
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,904.19,648.03
2016,8,16,10,45,863.0,105.5,2.25,31.5,839.5,915.75,653.59
2016,8,16,11,0,868.0,107.0,2.3,32.0,864.0,924.39,657.4
2016,8,16,11,15,872.0,108.0,2.3,32.0,882.0,928.6,659.41
2016,8,16,11,30,876.0,109.0,2.3,32.0,900.0,929.78,659.65
2016,8,16,11,45,878.5,109.5,2.35,32.5,910.0,926.03,656.03
2016,8,16,12,0,881.0,110.0,2.4,33.0,920.0,919.27,650.65
2016,8,16,12,15,881.5,110.0,2.4,33.0,922.5,907.22,642.93
2016,8,16,12,30,882.0,110.0,2.4,33.0,925.0,892.29,633.5
2016,8,16,12,45,885.5,106.5,2.4,33.0,920.5,873.74,621.85
2016,8,16,13,0,889.0,103.0,2.4,33.0,916.0,852.36,608.44
2016,8,16,13,15,886.0,102.5,2.4,33.0,903.0,825.75,591.66
2016,8,16,13,30,883.0,102.0,2.4,33.0,890.0,796.74,573.3
2016,8,16,13,45,878.5,101.5,2.4,33.0,869.5,764.32,552.64
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,729.87,530.51
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,691.22,505.13
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,651.03,477.17
2016,8,16,14,45,537.5,225.5,2.3,33.0,654.0,531.1,388.79
2016,8,16,15,0,214.0,353.0,2.3,33.0,514.0,442.76,322.16
2016,8,16,15,15,516.5,222.0,2.25,33.0,580.5,464.99,340.68
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,469.87,343.0
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,420.74,304.09
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,368.14,262.04
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.0,318.06,221.44
2016,8,16,16,30,745.0,81.0,2.0,32.0,462.0,269.45,181.24
2016,8,16,16,45,713.5,78.0,1.95,32.0,411.5,220.12,140.48
2016,8,16,17,0,682.0,75.0,1.9,32.0,361.0,173.84,103.22
2016,8,16,17,15,643.0,70.0,1.65,31.0,310.0,124.93,67.2
2016,8,16,17,30,604.0,65.0,1.4,30.0,259.0,83.21,41.55
2016,8,16,17,45,542.5,59.0,1.2,29.5,208.5,44.71,26.75
2016,8,16,18,0,481.0,53.0,1.0,29.0,158.0,37.01,25.61
2016,8,16,18,15,393.5,43.5,0.95,28.5,113.5,31.72,20.88
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,26.08,15.47
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,12.7,0.07
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.0,9.5,1.45,22.5,12.5,25.42,0.0
2016,8,17,6,0,126.0,19.0,1.6,23.0,25.0,68.99,0.0
2016,8,17,6,15,238.0,32.0,1.65,23.5,62.0,136.66,95.33
2016,8,17,6,30,350.0,45.0,1.7,24.0,99.0,208.78,157.32
2016,8,17,6,45,425.0,54.5,1.8,25.0,146.0,270.09,208.95
2016,8,17,7,0,500.0,64.0,1.9,26.0,193.0,337.96,264.26
2016,8,17,7,15,551.0,71.0,1.9,26.5,243.0,396.04,310.66
2016,8,17,7,30,602.0,78.0,1.9,27.0,293.0,457.63,358.01
2016,8,17,7,45,638.5,83.0,1.9,27.5,344.0,510.88,397.49
2016,8,17,8,0,675.0,88.0,1.9,28.0,395.0,565.69,436.78
2016,8,17,8,15,701.5,92.5,1.85,28.5,444.5,614.04,469.87
2016,8,17,8,30,728.0,97.0,1.8,29.0,494.0,660.34,499.32
2016,8,17,8,45,749.5,99.5,1.75,30.0,541.0,702.59,524.17
2016,8,17,9,0,771.0,102.0,1.7,31.0,588.0,743.99,547.78
2016,8,17,9,15,786.0,105.0,1.65,31.5,630.5,779.44,567.96
2016,8,17,9,30,801.0,108.0,1.6,32.0,673.0,813.2,586.71
2016,8,17,9,45,814.5,109.0,1.55,32.5,711.0,836.59,598.49
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,862.84,612.05
2016,8,17,10,15,836.0,112.0,1.55,33.0,780.0,882.85,623.94
2016,8,17,10,30,844.0,114.0,1.6,33.0,811.0,900.22,634.28
2016,8,17,10,45,849.0,115.5,1.7,33.0,835.5,911.53,641.52
2016,8,17,11,0,854.0,117.0,1.8,33.0,860.0,919.95,647.09
2016,8,17,11,15,858.0,118.0,1.85,33.0,877.5,923.99,649.5
2016,8,17,11,30,862.0,119.0,1.9,33.0,895.0,925.05,650.19
2016,8,17,11,45,582.5,279.0,2.0,33.5,806.5,827.23,585.24
2016,8,17,12,0,303.0,439.0,2.1,34.0,718.0,717.79,505.51
2016,8,17,12,15,584.5,280.0,2.15,34.0,818.5,810.03,575.49
2016,8,17,12,30,866.0,121.0,2.2,34.0,919.0,886.76,626.68
2016,8,17,12,45,662.0,248.5,2.3,34.0,856.5,818.95,582.52
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,750.88,532.94
2016,8,17,13,15,639.5,259.0,2.4,34.0,833.0,772.28,552.96
2016,8,17,13,30,821.0,142.0,2.4,34.0,872.0,783.47,562.77
2016,8,17,13,45,487.5,282.0,2.45,34.0,713.0,635.16,458.73
2016,8,17,14,0,154.0,422.0,2.5,34.0,554.0,506.86,363.8
2016,8,17,14,15,232.0,395.0,2.5,33.5,586.0,527.02,380.99
2016,8,17,14,30,310.0,368.0,2.5,33.0,618.0,538.06,390.74
2016,8,17,14,45,545.0,247.5,2.5,33.0,663.5,553.63,405.3
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,552.03,406.03
2016,8,17,15,15,629.0,182.0,2.45,33.0,634.5,484.58,355.13
2016,8,17,15,30,478.0,237.0,2.4,33.0,560.0,431.81,315.14
2016,8,17,15,45,353.0,249.5,2.35,33.0,479.0,368.51,268.45
2016,8,17,16,0,228.0,262.0,2.3,33.0,398.0,316.98,230.94
2016,8,17,16,15,114.0,156.0,2.15,32.5,224.0,177.54,129.11
2016,8,17,16,30,0.0,50.0,2.0,32.0,50.0,48.32,32.49
2016,8,17,16,45,2.5,93.5,1.95,32.0,95.0,90.47,65.7
2016,8,17,17,0,5.0,137.0,1.9,32.0,140.0,128.48,95.35
2016,8,17,17,15,2.5,118.0,1.65,31.0,119.5,110.05,81.63
2016,8,17,17,30,0.0,99.0,1.4,30.0,99.0,91.99,67.97
2016,8,17,17,45,0.0,79.0,1.2,29.5,79.0,73.53,56.24
2016,8,17,18,0,0.0,59.0,1.0,29.0,59.0,55.62,41.14
2016,8,17,18,15,0.0,42.0,0.9,28.5,42.0,40.07,27.75
2016,8,17,18,30,0.0,25.0,0.8,28.0,25.0,24.14,13.78
2016,8,17,18,45,0.0,12.5,0.75,27.5,12.5,12.06,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,11.3,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,25.12,0.0
2016,8,18,6,15,151.0,35.5,0.95,23.0,58.5,110.91,76.72
2016,8,18,6,30,302.0,48.0,1.0,23.0,94.0,191.15,144.0
2016,8,18,6,45,390.0,57.0,1.05,23.5,141.0,256.33,198.54
2016,8,18,7,0,478.0,66.0,1.1,24.0,188.0,328.38,257.29
2016,8,18,7,15,530.0,73.5,1.15,24.0,238.0,386.54,304.28
2016,8,18,7,30,582.0,81.0,1.2,24.0,288.0,448.31,352.56
2016,8,18,7,45,527.0,110.5,1.3,24.5,321.0,470.88,368.42
2016,8,18,8,0,472.0,140.0,1.4,25.0,354.0,484.23,376.82
2016,8,18,8,15,599.5,117.5,1.45,25.5,422.5,569.56,440.11
2016,8,18,8,30,727.0,95.0,1.5,26.0,491.0,656.03,500.68
2016,8,18,8,45,560.0,169.5,1.6,26.5,491.0,631.11,478.5
2016,8,18,9,0,393.0,244.0,1.7,27.0,491.0,585.31,440.95
2016,8,18,9,15,599.0,174.0,1.7,27.5,580.5,701.51,525.4
2016,8,18,9,30,805.0,104.0,1.7,28.0,670.0,810.65,596.33
2016,8,18,9,45,615.0,204.5,1.7,28.5,651.0,771.68,566.17
2016,8,18,10,0,425.0,305.0,1.7,29.0,632.0,714.34,520.39
2016,8,18,10,15,386.5,337.0,1.65,29.0,644.0,709.38,515.12
2016,8,18,10,30,348.0,369.0,1.6,29.0,656.0,709.34,512.54
2016,8,18,10,45,606.0,239.0,1.55,29.5,757.5,821.73,592.37
2016,8,18,11,0,864.0,109.0,1.5,30.0,859.0,919.17,651.99
2016,8,18,11,15,655.5,238.5,1.5,30.0,814.5,864.71,615.75
2016,8,18,11,30,447.0,368.0,1.5,30.0,770.0,795.8,564.76
2016,8,18,11,45,661.0,240.5,1.5,30.5,842.0,859.93,612.06
2016,8,18,12,0,875.0,113.0,1.5,31.0,914.0,912.75,643.32
2016,8,18,12,15,875.0,113.0,1.5,31.0,916.0,900.18,634.75
2016,8,18,12,30,875.0,113.0,1.5,31.0,918.0,884.75,625.18
2016,8,18,12,45,878.0,110.5,1.5,31.0,913.5,866.71,614.04
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,845.86,601.18
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,818.8,584.38
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,789.38,566.04
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.5,756.87,544.97
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,722.28,522.41
2016,8,18,14,15,571.0,239.5,1.6,31.5,718.5,610.41,443.72
2016,8,18,14,30,274.0,376.0,1.6,31.0,596.0,521.0,377.71
2016,8,18,14,45,554.5,236.5,1.65,31.0,656.5,547.6,401.5
2016,8,18,15,0,835.0,97.0,1.7,31.0,717.0,555.64,409.36
2016,8,18,15,15,823.0,95.0,1.7,31.0,677.5,509.06,374.14
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,462.21,338.12
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.0,408.94,296.55
2016,8,18,16,0,775.0,89.0,1.7,31.0,548.0,360.08,257.07
2016,8,18,16,15,602.5,131.5,1.65,30.5,469.5,299.39,211.33
2016,8,18,16,30,430.0,174.0,1.6,30.0,391.0,258.39,181.98
2016,8,18,16,45,375.5,162.0,1.55,30.0,337.0,212.19,146.6
2016,8,18,17,0,321.0,150.0,1.5,30.0,283.0,176.17,120.0
2016,8,18,17,15,309.5,128.5,1.3,29.5,242.0,138.27,91.79
2016,8,18,17,30,298.0,107.0,1.1,29.0,201.0,101.85,67.15
2016,8,18,17,45,269.0,89.0,0.95,28.5,161.0,69.54,53.11
2016,8,18,18,0,240.0,71.0,0.8,28.0,121.0,56.36,41.91
2016,8,18,18,15,192.0,53.0,0.75,27.5,86.0,42.91,30.19
2016,8,18,18,30,144.0,35.0,0.7,27.0,51.0,26.92,15.93
2016,8,18,18,45,72.0,17.5,0.7,26.5,25.5,14.86,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.5,1.05,20.5,7.5,7.37,0.0
2016,8,19,6,0,0.0,15.0,1.2,21.0,15.0,14.5,0.0
2016,8,19,6,15,31.0,33.5,1.15,21.5,38.0,48.82,31.33
2016,8,19,6,30,62.0,52.0,1.1,22.0,61.0,87.7,64.75
2016,8,19,6,45,81.5,73.0,1.05,22.5,90.5,122.31,94.02
2016,8,19,7,0,101.0,94.0,1.0,23.0,120.0,158.22,123.8
2016,8,19,7,15,110.5,117.5,1.0,23.5,151.5,193.21,152.0
2016,8,19,7,30,120.0,141.0,1.0,24.0,183.0,228.54,179.62
2016,8,19,7,45,414.0,108.5,1.0,25.0,289.0,393.3,309.35
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,569.09,439.28
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.0,616.53,469.23
2016,8,19,8,30,758.0,83.0,0.9,27.0,493.0,663.9,498.59
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.0,705.49,523.76
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,746.07,547.8
2016,8,19,9,15,811.0,90.0,0.9,28.5,629.0,775.64,564.18
2016,8,19,9,30,825.0,92.0,0.9,29.0,671.0,808.07,582.34
2016,8,19,9,45,524.0,228.0,0.9,29.5,603.0,712.86,515.06
2016,8,19,10,0,223.0,364.0,0.9,30.0,535.0,580.96,417.75
2016,8,19,10,15,193.0,383.5,0.9,30.0,536.0,575.13,413.33
2016,8,19,10,30,163.0,403.0,0.9,30.0,537.0,567.61,406.65
2016,8,19,10,45,240.5,403.0,0.95,30.0,608.0,644.53,459.83
2016,8,19,11,0,318.0,403.0,1.0,30.0,679.0,713.95,506.36
2016,8,19,11,15,258.0,425.5,1.05,30.0,653.0,678.13,480.56
2016,8,19,11,30,198.0,448.0,1.1,30.0,627.0,635.88,451.43
2016,8,19,11,45,239.0,446.0,1.15,30.5,663.5,667.0,472.65
2016,8,19,12,0,280.0,444.0,1.2,31.0,700.0,700.28,494.28
2016,8,19,12,15,281.0,445.0,1.2,30.5,702.5,694.41,490.99
2016,8,19,12,30,282.0,446.0,1.2,30.0,705.0,687.52,487.43
2016,8,19,12,45,346.0,416.0,1.25,30.0,731.5,703.96,500.59
2016,8,19,13,0,410.0,386.0,1.3,30.0,758.0,717.56,511.54
2016,8,19,13,15,429.5,373.0,1.25,29.5,757.5,706.48,505.25
2016,8,19,13,30,449.0,360.0,1.2,29.0,757.0,693.34,497.73
2016,8,19,13,45,344.0,386.0,1.2,29.0,686.0,621.91,447.98
2016,8,19,14,0,239.0,412.0,1.2,29.0,615.0,557.4,402.63
2016,8,19,14,15,258.0,393.0,1.15,29.0,605.5,538.57,390.58
2016,8,19,14,30,277.0,374.0,1.1,29.0,596.0,520.12,378.17
2016,8,19,14,45,315.5,346.0,1.1,29.0,588.0,503.52,367.37
2016,8,19,15,0,354.0,318.0,1.1,29.0,580.0,483.42,353.63
2016,8,19,15,15,230.5,312.0,1.1,28.5,479.0,400.41,294.61
2016,8,19,15,30,107.0,306.0,1.1,28.0,378.0,328.68,243.41
2016,8,19,15,45,218.0,273.0,1.1,28.0,406.0,334.32,247.4
2016,8,19,16,0,329.0,240.0,1.1,28.0,434.0,328.72,241.1
2016,8,19,16,15,384.0,205.5,1.05,27.5,412.5,297.66,215.71
2016,8,19,16,30,439.0,171.0,1.0,27.0,391.0,256.39,181.44
2016,8,19,16,45,283.0,169.0,1.0,26.5,305.0,201.64,143.31
2016,8,19,17,0,127.0,167.0,1.0,26.0,219.0,162.5,118.97
2016,8,19,17,15,113.0,144.5,0.95,25.5,186.0,133.47,97.47
2016,8,19,17,30,99.0,122.0,0.9,25.0,153.0,106.13,77.81
2016,8,19,17,45,81.5,99.5,0.9,25.0,121.5,81.05,63.62
2016,8,19,18,0,64.0,77.0,0.9,25.0,90.0,67.04,51.44
2016,8,19,18,15,39.0,55.5,0.9,24.5,62.5,49.24,35.83
2016,8,19,18,30,14.0,34.0,0.9,24.0,35.0,31.07,19.29
2016,8,19,18,45,7.0,17.0,0.9,24.0,17.5,16.03,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,8.0,1.15,20.5,10.0,18.86,0.0
2016,8,20,6,0,88.0,16.0,1.3,21.0,20.0,51.96,0.0
2016,8,20,6,15,194.5,31.5,1.25,21.5,55.5,120.35,82.22
2016,8,20,6,30,301.0,47.0,1.2,22.0,91.0,188.59,142.16
2016,8,20,6,45,150.5,56.0,1.15,22.5,78.0,137.08,105.6
2016,8,20,7,0,0.0,65.0,1.1,23.0,65.0,64.15,47.16
2016,8,20,7,15,0.0,83.0,1.0,23.5,83.0,82.36,62.1
2016,8,20,7,30,0.0,101.0,0.9,24.0,101.0,100.47,76.47
2016,8,20,7,45,2.5,123.5,0.8,24.5,125.0,124.89,95.59
2016,8,20,8,0,5.0,146.0,0.7,25.0,149.0,149.39,114.31
2016,8,20,8,15,2.5,142.0,0.55,25.5,143.5,142.4,107.97
2016,8,20,8,30,0.0,138.0,0.4,26.0,138.0,135.77,102.06
2016,8,20,8,45,69.0,210.5,0.3,27.0,254.0,270.96,205.34
2016,8,20,9,0,138.0,283.0,0.2,28.0,370.0,414.87,307.14
2016,8,20,9,15,72.0,237.5,0.25,28.5,283.0,303.4,224.34
2016,8,20,9,30,6.0,192.0,0.3,29.0,196.0,194.05,142.51
2016,8,20,9,45,78.0,280.0,0.35,29.5,339.5,354.24,260.75
2016,8,20,10,0,150.0,368.0,0.4,30.0,483.0,520.04,374.02
2016,8,20,10,15,179.0,384.0,0.4,30.0,527.0,562.65,400.74
2016,8,20,10,30,208.0,400.0,0.4,30.0,571.0,605.18,428.27
2016,8,20,10,45,527.0,261.0,0.45,30.5,712.0,766.81,540.58
2016,8,20,11,0,846.0,122.0,0.5,31.0,853.0,912.23,630.06
2016,8,20,11,15,850.0,123.0,0.55,31.0,870.5,916.04,630.68
2016,8,20,11,30,854.0,124.0,0.6,31.0,888.0,916.89,631.67
2016,8,20,11,45,857.5,123.5,0.7,31.0,898.0,912.81,630.76
2016,8,20,12,0,861.0,123.0,0.8,31.0,908.0,905.77,628.12
2016,8,20,12,15,861.5,123.5,0.85,31.0,910.0,894.1,621.82
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,879.59,613.85
2016,8,20,12,45,859.5,124.0,0.95,31.5,906.0,859.26,601.09
2016,8,20,13,0,857.0,124.0,1.0,32.0,900.0,836.38,586.79
2016,8,20,13,15,853.5,123.5,1.1,31.5,886.0,809.76,573.07
2016,8,20,13,30,850.0,123.0,1.2,31.0,872.0,780.86,557.61
2016,8,20,13,45,842.5,123.0,1.3,31.0,850.5,747.3,537.68
2016,8,20,14,0,835.0,123.0,1.4,31.0,829.0,711.99,516.26
2016,8,20,14,15,827.0,121.5,1.45,30.5,801.0,673.39,491.93
2016,8,20,14,30,819.0,120.0,1.5,30.0,773.0,633.45,465.36
2016,8,20,14,45,810.0,117.0,1.55,30.0,738.5,587.96,433.34
2016,8,20,15,0,801.0,114.0,1.6,30.0,704.0,543.65,401.2
2016,8,20,15,15,787.5,111.5,1.6,30.0,664.5,496.91,366.12
2016,8,20,15,30,774.0,109.0,1.6,30.0,625.0,450.15,330.08
2016,8,20,15,45,754.5,106.5,1.65,30.0,580.0,401.15,291.59
2016,8,20,16,0,735.0,104.0,1.7,30.0,535.0,353.18,252.85
2016,8,20,16,15,711.5,100.0,1.65,29.5,487.0,300.76,210.39
2016,8,20,16,30,688.0,96.0,1.6,29.0,439.0,253.1,170.93
2016,8,20,16,45,658.5,90.5,1.55,29.0,389.0,205.01,131.23
2016,8,20,17,0,629.0,85.0,1.5,29.0,339.0,159.82,95.21
