Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,15,586.0,78.5,1.35,28.5,288.5,115.52,63.68
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,75.85,41.15
2016,8,20,17,45,487.0,63.0,1.1,27.5,189.5,43.34,31.26
2016,8,20,18,0,431.0,54.0,1.0,27.0,141.0,38.93,27.39
2016,8,20,18,15,338.5,42.5,0.95,26.5,98.5,31.84,21.0
2016,8,20,18,30,246.0,31.0,0.9,26.0,56.0,24.24,13.45
2016,8,20,18,45,123.0,15.5,0.85,25.5,28.0,12.08,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.0,7.5,1.4,21.5,9.5,7.37,0.0
2016,8,21,6,0,90.0,15.0,1.6,22.0,19.0,50.73,0.0
2016,8,21,6,15,198.5,30.0,1.7,22.5,54.0,119.48,80.35
2016,8,21,6,30,307.0,45.0,1.8,23.0,89.0,187.9,141.04
2016,8,21,6,45,392.5,54.0,1.95,23.5,135.5,251.82,195.39
2016,8,21,7,0,478.0,63.0,2.1,24.0,182.0,322.21,253.85
2016,8,21,7,15,328.0,100.0,2.1,24.5,190.5,303.13,239.83
2016,8,21,7,30,178.0,137.0,2.1,25.0,199.0,257.16,202.79
2016,8,21,7,45,197.0,159.5,2.1,25.5,239.0,300.0,236.05
2016,8,21,8,0,216.0,182.0,2.1,26.0,279.0,343.79,268.86
2016,8,21,8,15,146.5,205.0,2.05,26.5,274.5,327.06,253.29
2016,8,21,8,30,77.0,228.0,2.0,27.0,270.0,296.49,227.22
2016,8,21,8,45,105.0,255.0,2.0,27.5,317.5,348.15,265.53
2016,8,21,9,0,133.0,282.0,2.0,28.0,365.0,409.57,309.71
2016,8,21,9,15,144.0,304.5,2.0,28.0,400.0,444.48,334.07
2016,8,21,9,30,155.0,327.0,2.0,28.0,435.0,479.27,358.19
2016,8,21,9,45,496.0,213.5,2.05,28.5,587.0,670.76,501.19
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,853.46,623.72
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,872.97,634.58
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,889.8,645.29
2016,8,21,10,45,858.5,104.0,2.4,29.5,825.5,901.02,651.15
2016,8,21,11,0,864.0,105.0,2.5,30.0,850.0,909.33,655.25
2016,8,21,11,15,868.0,106.0,2.6,30.0,867.5,913.27,657.94
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,914.18,658.82
2016,8,21,11,45,875.5,106.5,2.85,30.5,895.0,910.08,655.59
2016,8,21,12,0,879.0,106.0,3.0,31.0,905.0,902.96,650.5
2016,8,21,12,15,522.0,283.5,3.05,31.0,758.5,751.57,546.86
2016,8,21,12,30,165.0,461.0,3.1,31.0,612.0,596.27,430.8
2016,8,21,12,45,519.5,285.0,3.2,31.0,754.5,725.38,531.41
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,833.71,608.25
2016,8,21,13,15,662.5,233.0,3.3,31.0,825.0,758.78,555.91
2016,8,21,13,30,451.0,357.0,3.3,31.0,753.0,689.26,502.83
2016,8,21,13,45,657.0,230.0,3.3,31.0,791.5,705.97,520.23
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,710.62,526.75
2016,8,21,14,15,431.5,98.5,3.25,31.0,462.0,382.01,289.96
2016,8,21,14,30,0.0,94.0,3.2,31.0,94.0,91.04,64.63
2016,8,21,14,45,417.0,94.5,3.2,31.0,400.5,331.04,252.52
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,544.53,407.12
2016,8,21,15,15,537.5,197.0,3.15,31.0,583.0,443.97,329.49
2016,8,21,15,30,241.0,299.0,3.1,31.0,459.0,378.25,279.59
2016,8,21,15,45,232.5,277.5,3.05,31.0,422.5,341.92,252.51
2016,8,21,16,0,224.0,256.0,3.0,31.0,386.0,306.33,225.52
2016,8,21,16,15,117.0,211.5,2.8,30.5,279.0,222.84,164.62
2016,8,21,16,30,10.0,167.0,2.6,30.0,172.0,158.77,118.83
2016,8,21,16,45,6.5,149.0,2.45,29.5,152.5,140.4,105.36
2016,8,21,17,0,3.0,131.0,2.3,29.0,133.0,122.46,91.97
2016,8,21,17,15,1.5,112.0,2.0,28.5,113.0,104.29,78.09
2016,8,21,17,30,0.0,93.0,1.7,28.0,93.0,86.4,64.13
2016,8,21,17,45,0.0,74.0,1.4,27.5,74.0,68.93,52.82
2016,8,21,18,0,0.0,55.0,1.1,27.0,55.0,51.86,38.21
2016,8,21,18,15,0.0,38.0,1.1,26.5,38.0,36.28,24.62
2016,8,21,18,30,0.0,21.0,1.1,26.0,21.0,20.27,10.07
2016,8,21,18,45,0.0,10.5,1.1,25.5,10.5,10.32,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,18.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,19.0,22.0,68.55,0.0
2016,8,22,6,15,316.5,26.0,1.9,19.5,61.5,156.12,105.34
2016,8,22,6,30,449.0,37.0,2.0,20.0,101.0,235.2,178.13
2016,8,22,6,45,528.5,44.5,2.15,20.5,151.5,299.91,234.85
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,371.68,295.58
2016,8,22,7,15,657.5,57.5,2.4,21.5,255.0,429.29,343.42
2016,8,22,7,30,707.0,63.0,2.5,22.0,308.0,492.68,393.84
2016,8,22,7,45,743.0,66.5,2.6,23.0,362.0,548.16,435.66
2016,8,22,8,0,779.0,70.0,2.7,24.0,416.0,604.9,476.86
2016,8,22,8,15,803.0,73.5,2.6,24.5,468.0,654.18,510.22
2016,8,22,8,30,827.0,77.0,2.5,25.0,520.0,703.14,541.83
2016,8,22,8,45,846.0,79.0,2.4,25.5,569.0,741.43,565.1
2016,8,22,9,0,865.0,81.0,2.3,26.0,618.0,782.96,590.12
2016,8,22,9,15,878.5,83.5,2.15,26.0,662.0,819.07,611.65
2016,8,22,9,30,892.0,86.0,2.0,26.0,706.0,853.16,631.4
2016,8,22,9,45,903.5,87.0,1.95,26.5,745.0,881.62,646.77
2016,8,22,10,0,915.0,88.0,1.9,27.0,784.0,907.58,660.37
2016,8,22,10,15,922.5,89.5,1.85,27.0,816.5,927.81,671.49
2016,8,22,10,30,930.0,91.0,1.8,27.0,849.0,945.09,680.77
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.0,956.87,685.24
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,965.49,687.81
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.0,968.56,689.02
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,968.34,688.37
2016,8,22,11,45,951.0,93.0,1.7,28.5,947.0,962.95,683.26
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,954.28,676.3
2016,8,22,12,15,953.5,93.0,1.65,29.0,959.0,941.06,667.35
2016,8,22,12,30,954.0,93.0,1.6,29.0,961.0,924.68,656.57
2016,8,22,12,45,951.5,93.5,1.6,29.0,954.5,903.16,643.25
2016,8,22,13,0,949.0,94.0,1.6,29.0,948.0,878.77,628.17
2016,8,22,13,15,946.0,93.5,1.55,29.0,934.0,850.25,609.91
2016,8,22,13,30,943.0,93.0,1.5,29.0,920.0,819.15,590.0
2016,8,22,13,45,938.5,92.5,1.5,29.0,898.0,784.48,568.22
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,747.62,544.85
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.5,706.44,517.97
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,663.57,487.71
2016,8,22,14,45,911.5,88.0,1.4,29.0,781.0,617.89,455.11
2016,8,22,15,0,902.0,87.0,1.4,29.0,745.0,571.17,420.88
2016,8,22,15,15,890.0,85.0,1.3,28.5,703.5,521.46,383.81
2016,8,22,15,30,878.0,83.0,1.2,28.0,662.0,471.38,345.33
2016,8,22,15,45,862.0,81.0,1.2,28.0,615.5,419.54,304.2
2016,8,22,16,0,846.0,79.0,1.2,28.0,569.0,368.17,262.26
2016,8,22,16,15,825.5,76.0,1.15,27.5,518.5,315.27,218.64
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,259.44,172.2
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,207.42,128.85
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,158.19,89.55
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,110.05,55.83
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,66.3,32.98
2016,8,22,17,45,604.5,51.0,0.6,25.5,202.5,33.91,23.49
2016,8,22,18,0,543.0,45.0,0.5,25.0,150.0,31.57,21.35
2016,8,22,18,15,442.5,36.0,0.5,24.5,104.0,26.4,16.56
2016,8,22,18,30,342.0,27.0,0.5,24.0,58.0,20.9,10.36
2016,8,22,18,45,171.0,13.5,0.5,24.0,29.0,13.27,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,168.0,14.0,1.8,17.0,20.0,62.55,0.0
2016,8,23,6,15,301.0,25.5,1.75,17.5,59.0,149.73,100.19
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,228.49,173.83
2016,8,23,6,45,512.0,44.5,1.7,19.0,147.0,291.67,229.02
2016,8,23,7,0,590.0,52.0,1.7,20.0,196.0,361.76,287.76
2016,8,23,7,15,640.0,58.0,1.65,21.0,248.5,419.25,334.38
2016,8,23,7,30,690.0,64.0,1.6,22.0,301.0,482.65,383.24
2016,8,23,7,45,724.5,68.0,1.55,23.0,354.0,537.02,423.11
2016,8,23,8,0,759.0,72.0,1.5,24.0,407.0,592.55,462.06
2016,8,23,8,15,783.5,75.5,1.55,24.5,458.5,641.37,495.4
2016,8,23,8,30,808.0,79.0,1.6,25.0,510.0,689.95,527.03
2016,8,23,8,45,825.0,82.5,1.65,26.0,558.0,727.73,549.44
2016,8,23,9,0,842.0,86.0,1.7,27.0,606.0,768.65,573.62
2016,8,23,9,15,856.0,88.0,1.6,27.0,650.0,803.88,594.42
2016,8,23,9,30,870.0,90.0,1.5,27.0,694.0,837.2,613.6
2016,8,23,9,45,880.5,92.0,1.45,27.5,732.5,865.34,628.44
2016,8,23,10,0,891.0,94.0,1.4,28.0,771.0,891.0,641.54
2016,8,23,10,15,899.0,95.5,1.3,28.0,803.0,911.22,651.65
2016,8,23,10,30,907.0,97.0,1.2,28.0,835.0,928.57,659.89
2016,8,23,10,45,664.0,225.0,1.15,28.5,774.5,853.42,609.37
2016,8,23,11,0,421.0,353.0,1.1,29.0,714.0,759.42,540.15
2016,8,23,11,15,250.5,387.5,1.05,29.0,603.5,629.75,450.85
2016,8,23,11,30,80.0,422.0,1.0,29.0,493.0,494.25,354.73
2016,8,23,11,45,124.5,438.5,0.95,29.5,550.5,552.94,395.5
2016,8,23,12,0,169.0,455.0,0.9,30.0,608.0,604.79,429.22
2016,8,23,12,15,549.0,279.5,0.85,30.0,777.0,768.8,546.4
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,911.16,636.0
2016,8,23,12,45,925.0,105.5,0.8,30.0,939.5,889.67,621.01
2016,8,23,13,0,921.0,107.0,0.8,30.0,933.0,865.43,606.52
2016,8,23,13,15,624.0,256.0,0.75,30.0,812.0,745.71,528.1
2016,8,23,13,30,327.0,405.0,0.7,30.0,691.0,636.3,450.07
2016,8,23,13,45,616.0,254.5,0.7,30.5,776.0,694.3,495.27
2016,8,23,14,0,905.0,104.0,0.7,31.0,861.0,735.38,524.76
2016,8,23,14,15,596.5,234.0,0.65,30.5,726.0,612.71,439.31
2016,8,23,14,30,288.0,364.0,0.6,30.0,591.0,513.8,368.46
2016,8,23,14,45,580.0,231.0,0.6,30.0,661.5,547.06,395.94
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,561.64,406.93
2016,8,23,15,15,592.5,189.0,0.6,29.5,609.0,459.01,333.18
2016,8,23,15,30,313.0,280.0,0.6,29.0,486.0,387.84,282.36
2016,8,23,15,45,563.0,184.0,0.65,29.0,521.0,382.62,276.61
2016,8,23,16,0,813.0,88.0,0.7,29.0,556.0,357.13,251.85
2016,8,23,16,15,503.0,147.0,0.7,29.0,428.0,272.16,191.37
2016,8,23,16,30,193.0,206.0,0.7,29.0,300.0,226.36,163.81
2016,8,23,16,45,185.5,183.5,0.75,29.0,265.5,193.56,138.86
2016,8,23,17,0,178.0,161.0,0.8,29.0,231.0,161.65,114.71
2016,8,23,17,15,169.5,137.0,0.75,28.0,196.0,129.5,91.47
2016,8,23,17,30,161.0,113.0,0.7,27.0,161.0,98.57,70.57
2016,8,23,17,45,141.5,91.0,0.65,26.5,127.0,74.8,57.87
2016,8,23,18,0,122.0,69.0,0.6,26.0,93.0,57.88,43.33
2016,8,23,18,15,90.0,49.0,0.65,25.5,63.5,41.9,29.24
2016,8,23,18,30,58.0,29.0,0.7,25.0,34.0,25.49,13.2
2016,8,23,18,45,29.0,14.5,0.75,24.5,17.0,14.25,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,39.0,7.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,78.0,14.0,0.8,18.0,16.0,36.26,0.0
2016,8,24,6,15,196.5,29.0,0.85,18.5,52.0,116.79,76.05
2016,8,24,6,30,315.0,44.0,0.9,19.0,88.0,188.36,142.15
2016,8,24,6,45,313.0,63.0,0.95,20.0,122.5,223.89,174.59
2016,8,24,7,0,311.0,82.0,1.0,21.0,157.0,258.6,204.53
2016,8,24,7,15,358.5,94.0,1.2,22.0,201.0,310.47,246.83
2016,8,24,7,30,406.0,106.0,1.4,23.0,245.0,366.03,290.56
2016,8,24,7,45,534.5,101.0,1.6,24.0,316.0,458.88,362.08
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,558.17,435.91
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,607.67,469.72
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,657.4,502.49
2016,8,24,8,45,738.5,111.0,1.55,26.5,535.0,699.42,528.39
2016,8,24,9,0,757.0,116.0,1.5,27.0,582.0,737.89,551.32
2016,8,24,9,15,773.5,119.5,1.4,27.0,625.5,774.39,573.08
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,809.23,593.31
2016,8,24,9,45,634.0,200.0,1.2,27.5,654.0,775.55,566.59
2016,8,24,10,0,478.0,277.0,1.1,28.0,639.0,726.01,526.71
2016,8,24,10,15,391.0,325.5,1.05,28.0,630.0,696.17,503.58
2016,8,24,10,30,304.0,374.0,1.0,28.0,621.0,670.15,482.53
2016,8,24,10,45,309.0,386.0,0.95,28.5,643.5,686.33,491.34
2016,8,24,11,0,314.0,398.0,0.9,29.0,666.0,701.22,498.79
2016,8,24,11,15,284.5,415.0,0.85,29.0,662.0,688.3,488.23
2016,8,24,11,30,255.0,432.0,0.8,29.0,658.0,674.06,477.18
2016,8,24,11,45,270.0,433.5,0.75,29.5,675.0,683.58,482.07
2016,8,24,12,0,285.0,435.0,0.7,30.0,692.0,691.82,485.85
2016,8,24,12,15,310.0,428.5,0.65,30.0,709.0,699.63,490.69
2016,8,24,12,30,335.0,422.0,0.6,30.0,726.0,705.76,494.41
2016,8,24,12,45,284.0,432.5,0.55,30.0,688.5,662.12,464.35
2016,8,24,13,0,233.0,443.0,0.5,30.0,651.0,619.16,435.11
2016,8,24,13,15,245.0,433.0,0.45,30.0,649.0,609.5,429.15
2016,8,24,13,30,257.0,423.0,0.4,30.0,647.0,598.26,421.77
2016,8,24,13,45,248.5,413.0,0.4,30.0,625.0,570.74,403.81
2016,8,24,14,0,240.0,403.0,0.4,30.0,603.0,545.41,387.27
2016,8,24,14,15,318.0,365.5,0.4,29.5,621.0,548.55,392.06
2016,8,24,14,30,396.0,328.0,0.4,29.0,639.0,547.61,393.3
2016,8,24,14,45,436.5,294.5,0.4,29.0,622.5,519.01,374.25
2016,8,24,15,0,477.0,261.0,0.4,29.0,606.0,488.9,353.68
2016,8,24,15,15,503.0,234.5,0.45,28.5,579.5,453.81,329.69
2016,8,24,15,30,529.0,208.0,0.5,28.0,553.0,415.83,302.53
2016,8,24,15,45,462.0,211.5,0.55,28.0,497.0,364.4,264.52
2016,8,24,16,0,395.0,215.0,0.6,28.0,441.0,323.03,233.64
2016,8,24,16,15,506.0,170.0,0.6,28.0,432.0,290.38,205.11
2016,8,24,16,30,617.0,125.0,0.6,28.0,423.0,249.65,168.37
2016,8,24,16,45,579.0,118.0,0.65,28.0,372.0,202.71,131.2
2016,8,24,17,0,541.0,111.0,0.7,28.0,321.0,159.75,98.7
2016,8,24,17,15,492.5,101.0,0.65,27.0,270.0,117.06,70.22
2016,8,24,17,30,444.0,91.0,0.6,26.0,219.0,79.31,50.56
2016,8,24,17,45,379.5,77.5,0.6,25.5,171.0,56.47,42.63
2016,8,24,18,0,315.0,64.0,0.6,25.0,123.0,47.96,35.13
2016,8,24,18,15,225.5,47.0,0.65,24.5,82.0,36.05,24.43
2016,8,24,18,30,136.0,30.0,0.7,24.0,41.0,23.48,11.09
2016,8,24,18,45,68.0,15.0,0.75,23.5,20.5,14.74,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,23.41,0.0
2016,8,25,6,15,139.5,29.0,1.35,20.5,46.0,96.79,60.79
2016,8,25,6,30,235.0,47.0,1.4,21.0,79.0,161.02,120.5
2016,8,25,6,45,313.5,61.0,1.5,22.0,123.5,221.1,171.51
2016,8,25,7,0,392.0,75.0,1.6,23.0,168.0,288.62,227.27
2016,8,25,7,15,448.0,85.0,1.7,23.5,217.0,346.28,274.36
2016,8,25,7,30,504.0,95.0,1.8,24.0,266.0,411.4,325.64
2016,8,25,7,45,545.0,102.5,1.9,25.0,316.5,465.88,366.58
2016,8,25,8,0,586.0,110.0,2.0,26.0,367.0,522.32,407.61
2016,8,25,8,15,616.5,116.5,1.9,26.5,416.0,572.0,442.34
2016,8,25,8,30,647.0,123.0,1.8,27.0,465.0,622.18,476.27
2016,8,25,8,45,669.0,128.0,1.7,27.5,511.0,664.41,503.46
2016,8,25,9,0,691.0,133.0,1.6,28.0,557.0,705.97,528.61
2016,8,25,9,15,708.5,137.0,1.45,28.5,599.5,741.81,548.76
2016,8,25,9,30,726.0,141.0,1.3,29.0,642.0,776.24,567.38
2016,8,25,9,45,774.5,125.5,1.15,29.5,686.5,811.81,586.1
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,844.71,602.42
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.0,864.14,609.71
2016,8,25,10,30,840.0,113.0,0.7,31.0,793.0,880.93,615.19
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.0,892.05,617.91
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,900.21,618.87
2016,8,25,11,15,850.0,121.0,0.45,32.0,858.0,903.73,619.34
2016,8,25,11,30,854.0,122.0,0.4,32.0,875.0,904.27,618.19
2016,8,25,11,45,851.5,125.5,0.35,32.5,883.5,898.44,612.16
2016,8,25,12,0,849.0,129.0,0.3,33.0,892.0,889.69,604.62
2016,8,25,12,15,849.5,129.0,0.3,33.0,894.0,877.3,597.25
2016,8,25,12,30,850.0,129.0,0.3,33.0,896.0,862.11,588.32
2016,8,25,12,45,836.0,136.5,0.3,33.5,886.5,839.15,573.62
2016,8,25,13,0,822.0,144.0,0.3,34.0,877.0,815.36,558.56
2016,8,25,13,15,818.5,143.5,0.3,34.0,863.5,788.63,542.85
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,759.74,525.78
2016,8,25,13,45,806.5,143.0,0.3,34.0,828.0,725.64,505.36
2016,8,25,14,0,798.0,143.0,0.3,34.0,806.0,689.99,483.01
2016,8,25,14,15,789.5,141.0,0.25,34.0,777.5,651.11,457.12
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,611.08,430.02
2016,8,25,14,45,768.0,137.0,0.2,34.0,714.0,567.49,400.51
2016,8,25,15,0,755.0,135.0,0.2,34.0,679.0,523.52,369.96
2016,8,25,15,15,441.5,216.0,0.2,33.5,530.0,405.56,288.21
2016,8,25,15,30,128.0,297.0,0.2,33.0,381.0,322.5,230.81
2016,8,25,15,45,405.0,209.0,0.2,33.0,445.0,338.05,240.11
2016,8,25,16,0,682.0,121.0,0.2,33.0,509.0,332.02,229.34
2016,8,25,16,15,655.5,116.0,0.2,32.5,460.5,283.58,191.39
2016,8,25,16,30,629.0,111.0,0.2,32.0,412.0,237.44,155.02
2016,8,25,16,45,593.0,104.5,0.2,32.0,362.0,190.75,118.69
2016,8,25,17,0,557.0,98.0,0.2,32.0,312.0,147.77,86.87
2016,8,25,17,15,509.0,89.5,0.2,31.5,262.0,105.98,59.94
2016,8,25,17,30,461.0,81.0,0.2,31.0,212.0,69.68,42.64
2016,8,25,17,45,393.5,69.5,0.2,30.5,165.0,50.4,36.62
2016,8,25,18,0,326.0,58.0,0.2,30.0,118.0,43.3,30.44
2016,8,25,18,15,232.0,43.0,0.3,29.5,78.0,32.9,21.2
2016,8,25,18,30,138.0,28.0,0.4,29.0,38.0,21.92,8.79
2016,8,25,18,45,69.0,14.0,0.5,28.5,19.0,13.76,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.0,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,84.0,12.0,1.7,23.0,14.0,35.67,0.0
2016,8,26,6,15,206.5,26.0,1.7,23.5,48.5,114.02,69.12
2016,8,26,6,30,329.0,40.0,1.7,24.0,83.0,188.87,139.41
2016,8,26,6,45,416.5,49.0,1.7,24.5,130.0,252.61,193.79
2016,8,26,7,0,504.0,58.0,1.7,25.0,177.0,324.15,252.95
2016,8,26,7,15,558.5,65.0,1.85,26.0,227.5,383.35,300.66
2016,8,26,7,30,613.0,72.0,2.0,27.0,278.0,446.39,349.48
2016,8,26,7,45,653.5,76.0,2.2,28.0,330.0,500.73,390.22
2016,8,26,8,0,694.0,80.0,2.4,29.0,382.0,554.76,429.44
2016,8,26,8,15,721.5,84.0,2.5,29.5,432.5,603.63,464.12
2016,8,26,8,30,749.0,88.0,2.6,30.0,483.0,652.58,496.79
2016,8,26,8,45,770.0,91.0,2.75,31.0,530.5,695.23,523.45
2016,8,26,9,0,791.0,94.0,2.9,32.0,578.0,736.92,548.98
2016,8,26,9,15,806.5,97.0,2.8,32.0,621.0,772.91,571.21
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,802.45,588.83
2016,8,26,9,45,825.0,106.5,2.6,32.5,700.0,827.79,602.31
2016,8,26,10,0,828.0,113.0,2.5,33.0,736.0,850.42,613.85
2016,8,26,10,15,837.0,114.5,2.4,33.0,767.5,870.27,624.75
2016,8,26,10,30,846.0,116.0,2.3,33.0,799.0,887.47,633.91
2016,8,26,10,45,850.5,118.5,2.25,33.5,823.5,898.86,638.48
2016,8,26,11,0,855.0,121.0,2.2,34.0,848.0,907.29,641.28
2016,8,26,11,15,859.5,122.0,2.1,34.0,865.5,911.19,642.17
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,912.08,641.27
2016,8,26,11,45,865.0,124.5,1.95,34.5,892.5,907.27,636.11
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,899.47,629.25
2016,8,26,12,15,866.5,126.0,1.85,35.0,903.5,886.8,620.8
2016,8,26,12,30,867.0,126.0,1.8,35.0,905.0,871.28,610.69
2016,8,26,12,45,854.5,132.5,1.75,35.5,896.5,848.28,594.75
2016,8,26,13,0,842.0,139.0,1.7,36.0,888.0,823.04,577.55
2016,8,26,13,15,838.5,138.0,1.65,36.0,874.0,795.84,560.36
2016,8,26,13,30,835.0,137.0,1.6,36.0,860.0,766.4,541.74
2016,8,26,13,45,827.5,137.0,1.55,36.0,838.0,732.45,520.17
2016,8,26,14,0,820.0,137.0,1.5,36.0,816.0,696.75,496.69
2016,8,26,14,15,811.5,135.0,1.45,35.5,787.0,657.04,470.54
2016,8,26,14,30,803.0,133.0,1.4,35.0,758.0,616.13,442.97
2016,8,26,14,45,789.0,132.0,1.4,35.0,722.5,571.97,411.87
2016,8,26,15,0,775.0,131.0,1.4,35.0,687.0,527.46,379.76
2016,8,26,15,15,760.0,128.0,1.35,35.0,646.0,480.54,344.93
2016,8,26,15,30,745.0,125.0,1.3,35.0,605.0,433.85,309.38
2016,8,26,15,45,720.5,122.5,1.3,35.0,559.0,381.09,268.94
2016,8,26,16,0,696.0,120.0,1.3,35.0,513.0,332.9,230.88
2016,8,26,16,15,669.5,115.0,1.25,34.5,464.5,283.81,191.94
2016,8,26,16,30,643.0,110.0,1.2,34.0,416.0,237.0,154.47
2016,8,26,16,45,602.5,104.5,1.15,34.0,364.5,189.76,117.54
2016,8,26,17,0,562.0,99.0,1.1,34.0,313.0,146.72,85.84
2016,8,26,17,15,512.5,90.5,0.95,33.0,262.5,104.77,59.29
2016,8,26,17,30,463.0,82.0,0.8,32.0,212.0,68.18,42.56
2016,8,26,17,45,390.5,70.5,0.7,31.5,164.0,51.37,37.25
2016,8,26,18,0,318.0,59.0,0.6,31.0,116.0,44.28,31.05
2016,8,26,18,15,223.5,42.5,0.6,30.5,76.0,32.63,20.76
2016,8,26,18,30,129.0,26.0,0.6,30.0,36.0,20.35,6.55
2016,8,26,18,45,64.5,13.0,0.65,29.5,18.0,12.78,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,21.12,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,93.7,54.61
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,160.27,117.91
2016,8,27,6,45,314.0,60.5,1.6,24.5,121.5,219.64,168.33
2016,8,27,7,0,390.0,75.0,1.7,25.0,166.0,286.21,223.42
2016,8,27,7,15,446.5,85.5,1.7,26.0,215.0,344.38,269.99
2016,8,27,7,30,503.0,96.0,1.7,27.0,264.0,406.94,318.1
2016,8,27,7,45,540.0,105.0,1.7,28.0,314.0,463.27,359.54
2016,8,27,8,0,577.0,114.0,1.7,29.0,364.0,518.42,398.59
2016,8,27,8,15,607.5,120.5,1.75,29.5,413.0,567.66,433.12
2016,8,27,8,30,638.0,127.0,1.8,30.0,462.0,617.38,467.1
2016,8,27,8,45,656.0,134.5,1.9,31.0,507.5,658.96,493.71
2016,8,27,9,0,674.0,142.0,2.0,32.0,553.0,699.62,518.86
2016,8,27,9,15,691.5,146.5,1.95,32.0,595.0,735.42,541.03
2016,8,27,9,30,709.0,151.0,1.9,32.0,637.0,769.82,562.0
2016,8,27,9,45,712.5,160.0,1.9,32.5,672.0,795.52,576.25
2016,8,27,10,0,716.0,169.0,1.9,33.0,707.0,818.8,588.9
2016,8,27,10,15,726.5,172.0,1.85,33.0,737.5,839.34,600.49
2016,8,27,10,30,737.0,175.0,1.8,33.0,768.0,857.53,610.58
2016,8,27,10,45,438.5,297.0,1.8,33.5,653.0,715.1,510.62
2016,8,27,11,0,140.0,419.0,1.8,34.0,538.0,556.18,395.27
2016,8,27,11,15,230.5,415.0,1.75,34.0,615.5,631.18,448.5
2016,8,27,11,30,321.0,411.0,1.7,34.0,693.0,710.21,501.36
2016,8,27,11,45,164.5,300.0,1.7,34.5,444.5,448.44,322.61
2016,8,27,12,0,8.0,189.0,1.7,35.0,196.0,190.73,136.34
2016,8,27,12,15,4.0,144.5,1.7,35.0,148.0,143.68,102.37
2016,8,27,12,30,0.0,100.0,1.7,35.0,100.0,96.95,67.64
2016,8,27,12,45,9.0,202.0,1.75,35.0,210.5,203.16,146.32
2016,8,27,13,0,18.0,304.0,1.8,35.0,321.0,308.17,221.56
2016,8,27,13,15,333.5,276.0,1.8,34.5,564.0,528.59,383.98
2016,8,27,13,30,649.0,248.0,1.8,34.0,807.0,727.42,521.61
2016,8,27,13,45,636.0,248.0,1.85,34.0,784.5,694.15,497.81
2016,8,27,14,0,623.0,248.0,1.9,34.0,762.0,660.16,475.11
2016,8,27,14,15,612.0,244.0,1.9,34.0,734.0,623.29,449.88
2016,8,27,14,30,601.0,240.0,1.9,34.0,706.0,585.98,423.91
2016,8,27,14,45,300.5,130.5,1.95,34.0,363.5,289.21,213.91
2016,8,27,15,0,0.0,21.0,2.0,34.0,21.0,20.3,10.04
2016,8,27,15,15,0.0,79.5,2.0,33.5,79.5,76.94,53.94
2016,8,27,15,30,0.0,138.0,2.0,33.0,138.0,132.42,96.55
2016,8,27,15,45,51.5,191.5,2.0,32.5,221.0,197.06,145.32
2016,8,27,16,0,103.0,245.0,2.0,32.0,304.0,254.76,187.71
2016,8,27,16,15,51.5,126.5,1.9,31.5,156.0,132.55,96.55
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,7.72,0.51
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,6.75,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.79,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,4.82,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.86,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.89,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.93,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.96,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,5.5,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,11.0,27.48,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.0,103.9,59.07
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,179.94,133.72
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,244.88,189.94
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,317.98,251.41
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,378.38,301.39
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,442.83,352.76
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,499.48,395.85
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,558.24,438.96
2016,8,28,8,15,723.0,87.0,2.55,25.5,433.0,604.99,472.56
2016,8,28,8,30,751.0,91.0,2.6,26.0,484.0,654.21,506.06
2016,8,28,8,45,774.0,94.0,2.65,27.0,532.5,698.3,533.73
2016,8,28,9,0,797.0,97.0,2.7,28.0,581.0,741.53,560.21
2016,8,28,9,15,812.5,100.0,2.7,28.5,624.5,777.54,582.06
2016,8,28,9,30,828.0,103.0,2.7,29.0,668.0,811.74,602.43
2016,8,28,9,45,840.5,105.0,2.7,29.5,706.5,835.57,615.62
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,861.82,630.43
2016,8,28,10,15,595.5,233.5,2.7,30.0,688.5,786.21,576.95
2016,8,28,10,30,338.0,360.0,2.7,30.0,632.0,682.74,498.89
2016,8,28,10,45,610.5,236.5,2.7,30.5,745.5,808.52,590.95
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,919.92,662.43
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,923.3,663.07
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,923.57,662.74
2016,8,28,11,45,892.5,115.5,2.7,31.5,903.5,917.97,657.45
2016,8,28,12,0,894.0,116.0,2.7,32.0,913.0,909.28,650.36
2016,8,28,12,15,894.5,116.0,2.65,32.0,914.5,896.18,641.51
2016,8,28,12,30,895.0,116.0,2.6,32.0,916.0,880.12,630.88
2016,8,28,12,45,892.5,116.5,2.6,32.0,909.0,859.15,617.52
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,835.48,602.46
2016,8,28,13,15,886.5,116.0,2.6,32.0,887.5,807.04,584.27
2016,8,28,13,30,883.0,115.0,2.6,32.0,873.0,776.22,564.47
2016,8,28,13,45,876.0,115.0,2.6,32.0,850.5,741.57,542.02
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,705.05,518.0
2016,8,28,14,15,861.0,113.5,2.6,32.0,799.0,664.81,489.65
2016,8,28,14,30,853.0,112.0,2.6,32.0,770.0,623.16,459.71
2016,8,28,14,45,840.0,111.0,2.6,32.0,733.5,577.91,426.52
2016,8,28,15,0,827.0,110.0,2.6,32.0,697.0,529.1,390.06
2016,8,28,15,15,813.0,107.5,2.55,31.5,655.5,480.78,353.56
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,432.49,315.95
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.0,381.62,274.89
2016,8,28,16,0,756.0,100.0,2.4,31.0,520.0,331.98,233.94
2016,8,28,16,15,730.5,96.0,2.25,30.5,470.5,281.39,192.17
2016,8,28,16,30,705.0,92.0,2.1,30.0,421.0,229.45,149.33
2016,8,28,16,45,667.0,87.5,2.0,30.0,369.0,180.48,109.93
2016,8,28,17,0,629.0,83.0,1.9,30.0,317.0,135.36,76.2
2016,8,28,17,15,580.5,76.0,1.65,29.0,265.0,91.49,48.95
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,52.94,33.69
2016,8,28,17,45,455.5,59.5,1.15,27.0,163.5,42.73,30.69
2016,8,28,18,0,379.0,50.0,0.9,26.0,114.0,37.81,26.25
2016,8,28,18,15,271.5,36.0,0.9,25.5,73.5,27.57,16.87
2016,8,28,18,30,164.0,22.0,0.9,25.0,33.0,17.22,1.56
2016,8,28,18,45,82.0,11.0,0.9,24.5,16.5,10.81,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,1.75,19.5,5.0,0.0,0.0
2016,8,29,6,0,0.0,10.0,2.0,20.0,10.0,9.83,0.0
2016,8,29,6,15,118.5,26.0,2.0,20.5,41.0,82.71,44.19
2016,8,29,6,30,237.0,42.0,2.0,21.0,72.0,154.04,113.99
2016,8,29,6,45,310.0,56.0,2.05,21.5,115.0,211.22,163.6
2016,8,29,7,0,383.0,70.0,2.1,22.0,158.0,275.34,217.69
2016,8,29,7,15,440.5,79.0,2.1,22.5,205.5,331.69,264.38
2016,8,29,7,30,498.0,88.0,2.1,23.0,253.0,396.08,315.71
2016,8,29,7,45,374.0,128.5,2.15,24.0,264.5,384.28,304.46
2016,8,29,8,0,250.0,169.0,2.2,25.0,276.0,355.85,279.62
2016,8,29,8,15,491.0,133.0,2.25,25.5,376.5,495.47,388.48
2016,8,29,8,30,732.0,97.0,2.3,26.0,477.0,645.64,499.41
2016,8,29,8,45,756.5,99.0,2.35,26.5,525.0,689.06,526.87
2016,8,29,9,0,781.0,101.0,2.4,27.0,573.0,731.74,554.09
2016,8,29,9,15,797.0,104.0,2.4,27.5,616.0,767.64,575.91
2016,8,29,9,30,813.0,107.0,2.4,28.0,659.0,801.8,596.29
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.0,825.85,609.66
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,852.6,624.82
2016,8,29,10,15,854.5,107.5,2.35,29.0,768.0,872.12,635.98
2016,8,29,10,30,863.0,109.0,2.3,29.0,799.0,888.91,645.41
2016,8,29,10,45,869.5,109.5,2.3,29.5,824.0,900.0,650.33
2016,8,29,11,0,876.0,110.0,2.3,30.0,849.0,908.13,653.47
2016,8,29,11,15,879.5,111.0,2.3,30.0,865.5,911.02,654.67
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,910.82,654.05
2016,8,29,11,45,885.0,112.0,2.3,30.5,891.0,905.17,648.77
2016,8,29,12,0,887.0,112.0,2.3,31.0,900.0,896.47,641.71
2016,8,29,12,15,887.0,112.5,2.3,31.0,901.5,883.48,633.32
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,867.57,623.16
2016,8,29,12,45,461.0,238.5,2.3,31.5,649.0,618.65,452.55
2016,8,29,13,0,35.0,364.0,2.3,32.0,395.0,379.57,274.59
2016,8,29,13,15,28.0,336.0,2.25,32.0,360.5,344.76,250.78
2016,8,29,13,30,21.0,308.0,2.2,32.0,326.0,311.61,227.12
2016,8,29,13,45,108.0,354.0,2.2,32.0,443.0,412.5,301.48
2016,8,29,14,0,195.0,400.0,2.2,32.0,560.0,507.05,368.63
2016,8,29,14,15,200.5,384.0,2.15,32.0,543.0,485.65,353.31
2016,8,29,14,30,206.0,368.0,2.1,32.0,526.0,463.55,337.97
2016,8,29,14,45,125.0,331.0,2.05,32.0,425.5,373.87,273.72
2016,8,29,15,0,44.0,294.0,2.0,32.0,325.0,294.91,216.55
2016,8,29,15,15,30.0,257.0,1.95,31.5,277.5,251.84,185.91
2016,8,29,15,30,16.0,220.0,1.9,31.0,230.0,214.28,158.81
2016,8,29,15,45,8.0,182.5,1.9,31.0,187.5,175.69,130.3
2016,8,29,16,0,0.0,145.0,1.9,31.0,145.0,137.97,102.1
2016,8,29,16,15,121.5,166.5,1.8,30.5,223.0,181.39,132.75
2016,8,29,16,30,243.0,188.0,1.7,30.0,301.0,211.76,151.39
2016,8,29,16,45,234.5,165.5,1.6,30.0,263.5,176.4,123.74
2016,8,29,17,0,226.0,143.0,1.5,30.0,226.0,142.08,97.84
2016,8,29,17,15,209.5,121.0,1.3,29.0,188.5,108.78,74.95
2016,8,29,17,30,193.0,99.0,1.1,28.0,151.0,77.5,59.9
2016,8,29,17,45,165.0,78.5,0.95,27.5,115.5,61.79,46.58
2016,8,29,18,0,137.0,58.0,0.8,27.0,80.0,46.64,33.41
2016,8,29,18,15,83.0,39.0,0.8,26.5,51.0,32.02,20.2
2016,8,29,18,30,29.0,20.0,0.8,26.0,22.0,17.85,0.0
2016,8,29,18,45,14.5,10.0,0.8,26.0,11.0,9.83,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,7.86,0.0
2016,8,30,6,15,126.5,24.0,1.9,20.5,39.5,81.79,40.86
2016,8,30,6,30,253.0,40.0,1.9,21.0,71.0,157.06,115.78
2016,8,30,6,45,336.5,53.0,1.9,22.0,116.0,218.08,168.25
2016,8,30,7,0,420.0,66.0,1.9,23.0,161.0,289.16,227.27
2016,8,30,7,15,478.0,75.0,1.95,24.0,210.5,348.44,275.54
2016,8,30,7,30,536.0,84.0,2.0,25.0,260.0,411.86,325.19
2016,8,30,7,45,578.5,90.5,2.1,26.0,311.0,466.87,366.79
2016,8,30,8,0,621.0,97.0,2.2,27.0,362.0,523.94,408.45
2016,8,30,8,15,651.0,102.5,2.25,27.5,411.5,573.04,443.55
2016,8,30,8,30,681.0,108.0,2.3,28.0,461.0,622.54,478.02
2016,8,30,8,45,703.0,113.0,2.4,28.5,507.5,665.55,506.66
2016,8,30,9,0,725.0,118.0,2.5,29.0,554.0,707.82,533.92
2016,8,30,9,15,742.0,121.5,2.45,29.0,596.5,740.8,554.67
2016,8,30,9,30,759.0,125.0,2.4,29.0,639.0,774.9,576.01
2016,8,30,9,45,769.5,129.0,2.4,29.5,676.0,802.22,591.72
2016,8,30,10,0,780.0,133.0,2.4,30.0,713.0,827.29,605.85
2016,8,30,10,15,790.0,135.5,2.35,30.5,744.5,847.9,616.59
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,865.95,625.64
2016,8,30,10,45,804.0,141.5,2.25,31.5,799.5,876.98,630.14
2016,8,30,11,0,808.0,145.0,2.2,32.0,823.0,885.14,632.9
2016,8,30,11,15,812.5,146.0,2.1,32.0,840.0,888.25,633.36
2016,8,30,11,30,817.0,147.0,2.0,32.0,857.0,888.44,632.07
2016,8,30,11,45,511.5,295.0,1.95,32.0,741.5,758.69,543.14
2016,8,30,12,0,206.0,443.0,1.9,32.0,626.0,621.42,443.19
2016,8,30,12,15,512.0,297.0,1.85,32.0,752.0,741.89,533.12
2016,8,30,12,30,818.0,151.0,1.8,32.0,878.0,845.45,603.48
2016,8,30,12,45,833.0,140.0,1.75,32.5,875.5,826.72,588.9
2016,8,30,13,0,848.0,129.0,1.7,33.0,873.0,807.26,575.14
2016,8,30,13,15,844.5,128.0,1.65,33.0,858.5,779.71,557.39
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,749.91,538.22
2016,8,30,13,45,598.0,245.0,1.55,33.0,748.5,657.22,472.72
2016,8,30,14,0,355.0,363.0,1.5,33.0,653.0,578.89,414.87
2016,8,30,14,15,407.0,326.5,1.45,33.0,647.0,560.43,403.62
2016,8,30,14,30,459.0,290.0,1.4,33.0,641.0,539.14,389.47
2016,8,30,14,45,516.0,254.5,1.35,33.0,631.0,516.73,373.94
2016,8,30,15,0,573.0,219.0,1.3,33.0,621.0,488.82,353.77
2016,8,30,15,15,442.0,243.5,1.25,32.5,542.5,420.48,304.63
2016,8,30,15,30,311.0,268.0,1.2,32.0,464.0,366.6,265.99
2016,8,30,15,45,515.0,186.0,1.15,32.0,481.0,349.47,250.36
