Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,313.93,217.75
2016,8,30,16,15,692.5,99.0,1.05,31.5,449.0,263.97,177.32
2016,8,30,16,30,666.0,94.0,1.0,31.0,400.0,216.28,138.62
2016,8,30,16,45,629.5,88.5,0.95,31.0,349.0,169.02,101.41
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,125.49,69.84
2016,8,30,17,15,542.0,75.5,0.8,30.0,247.5,83.37,45.09
2016,8,30,17,30,491.0,68.0,0.7,29.0,197.0,47.14,34.25
2016,8,30,17,45,414.0,58.0,0.65,28.5,149.5,42.03,29.84
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,36.07,24.45
2016,8,30,18,15,229.5,33.5,0.6,27.5,63.5,25.76,14.89
2016,8,30,18,30,122.0,19.0,0.6,27.0,25.0,14.89,0.0
2016,8,30,18,45,61.0,9.5,0.65,27.0,12.5,9.34,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,125.5,19.5,0.45,22.5,35.0,74.2,33.24
2016,8,31,6,30,251.0,39.0,0.5,23.0,70.0,154.64,112.14
2016,8,31,6,45,338.0,51.5,0.55,23.5,114.5,216.19,164.31
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,288.41,223.39
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,348.0,271.14
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,411.78,320.38
2016,8,31,7,45,584.5,88.5,1.05,27.0,309.5,466.93,361.49
2016,8,31,8,0,627.0,95.0,1.2,28.0,360.0,524.12,402.71
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.0,573.36,436.79
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,622.98,470.12
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,665.35,496.84
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,706.99,522.17
2016,8,31,9,15,749.0,117.5,1.15,30.5,595.5,740.28,540.94
2016,8,31,9,30,766.0,121.0,1.1,31.0,638.0,774.47,560.01
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.0,804.5,576.01
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,832.61,590.57
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.0,852.18,602.23
2016,8,31,10,30,824.0,123.0,1.1,32.0,778.0,869.1,612.39
2016,8,31,10,45,828.0,126.0,1.15,32.5,802.0,875.44,614.81
2016,8,31,11,0,832.0,129.0,1.2,33.0,826.0,883.43,618.48
2016,8,31,11,15,836.5,130.0,1.25,33.0,843.0,886.89,620.65
2016,8,31,11,30,841.0,131.0,1.3,33.0,860.0,887.39,621.16
2016,8,31,11,45,840.5,133.5,1.4,33.0,868.5,881.98,618.73
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,873.66,614.57
2016,8,31,12,15,840.0,136.0,1.5,33.0,878.5,860.47,606.26
2016,8,31,12,30,840.0,136.0,1.5,33.0,880.0,844.52,596.34
2016,8,31,12,45,530.5,285.0,1.55,33.5,754.0,717.55,509.99
2016,8,31,13,0,221.0,434.0,1.6,34.0,628.0,594.95,420.88
2016,8,31,13,15,523.0,285.0,1.6,34.0,732.0,678.35,485.25
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,743.3,532.73
2016,8,31,13,45,818.5,134.5,1.6,34.0,814.0,708.66,509.92
2016,8,31,14,0,812.0,133.0,1.6,34.0,792.0,672.32,485.32
2016,8,31,14,15,803.5,131.5,1.55,33.5,763.0,633.19,458.94
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,592.88,431.1
2016,8,31,14,45,780.5,128.5,1.5,33.0,698.0,548.26,398.98
2016,8,31,15,0,766.0,127.0,1.5,33.0,662.0,503.38,365.87
2016,8,31,15,15,750.5,123.5,1.45,32.5,621.0,456.18,330.76
2016,8,31,15,30,735.0,120.0,1.4,32.0,580.0,406.32,292.75
2016,8,31,15,45,508.5,173.0,1.4,32.0,480.0,333.49,239.13
2016,8,31,16,0,282.0,226.0,1.4,32.0,380.0,283.69,204.34
2016,8,31,16,15,457.0,165.0,1.3,31.5,385.5,256.91,178.64
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,214.65,138.47
2016,8,31,16,45,593.0,97.5,1.2,31.0,340.5,168.07,102.17
2016,8,31,17,0,554.0,91.0,1.2,31.0,290.0,125.55,71.8
2016,8,31,17,15,501.5,82.5,1.05,30.0,240.0,84.86,48.35
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,52.88,39.05
2016,8,31,17,45,374.0,62.0,0.8,28.5,143.0,45.59,32.78
2016,8,31,18,0,299.0,50.0,0.7,28.0,96.0,37.83,25.84
2016,8,31,18,15,149.5,36.5,0.7,27.5,59.5,30.06,18.02
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,20.98,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,11.3,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.0,20.5,1.55,21.5,33.0,68.23,27.21
2016,9,1,6,30,208.0,41.0,1.6,22.0,66.0,141.12,102.67
2016,9,1,6,45,287.0,56.5,1.7,22.5,109.5,200.62,153.91
2016,9,1,7,0,366.0,72.0,1.8,23.0,153.0,267.65,210.0
2016,9,1,7,15,424.5,83.5,1.8,23.5,202.0,326.25,258.19
2016,9,1,7,30,483.0,95.0,1.8,24.0,251.0,389.46,308.35
2016,9,1,7,45,528.0,102.5,1.8,25.0,301.5,447.37,352.04
2016,9,1,8,0,573.0,110.0,1.8,26.0,352.0,505.06,393.98
2016,9,1,8,15,605.0,116.5,1.8,27.0,401.0,554.76,428.52
2016,9,1,8,30,637.0,123.0,1.8,28.0,450.0,605.04,462.34
2016,9,1,8,45,666.0,126.5,1.85,29.0,497.5,650.01,491.71
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,694.71,519.56
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.0,730.59,542.26
2016,9,1,9,30,731.0,138.0,1.9,30.0,629.0,765.03,563.83
2016,9,1,9,45,763.0,131.0,1.9,30.5,670.0,795.01,581.08
2016,9,1,10,0,795.0,124.0,1.9,31.0,711.0,826.47,599.17
2016,9,1,10,15,804.5,126.5,1.85,31.5,742.5,846.76,609.35
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,864.42,617.87
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,875.69,622.32
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,884.08,625.04
2016,9,1,11,15,830.0,134.0,1.65,33.0,838.5,882.7,622.98
2016,9,1,11,30,834.0,135.0,1.6,33.0,855.0,882.66,621.97
2016,9,1,11,45,833.5,137.0,1.6,33.0,863.5,876.69,617.9
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,867.85,612.18
2016,9,1,12,15,833.0,139.0,1.6,33.0,873.0,854.66,603.84
2016,9,1,12,30,833.0,139.0,1.6,33.0,874.0,838.73,593.88
2016,9,1,12,45,586.5,273.0,1.6,33.0,788.5,749.91,533.65
2016,9,1,13,0,340.0,407.0,1.6,33.0,703.0,663.47,470.7
2016,9,1,13,15,175.5,323.0,1.6,32.5,476.0,445.45,322.57
2016,9,1,13,30,11.0,239.0,1.6,32.0,249.0,238.27,173.05
2016,9,1,13,45,5.5,136.0,1.65,32.0,141.0,135.32,97.72
2016,9,1,14,0,0.0,33.0,1.7,32.0,33.0,31.94,19.12
2016,9,1,14,15,47.0,194.0,1.75,31.5,230.0,214.52,158.79
2016,9,1,14,30,94.0,355.0,1.8,31.0,427.0,385.86,283.54
2016,9,1,14,45,73.0,326.0,1.85,31.0,380.5,342.19,251.52
2016,9,1,15,0,52.0,297.0,1.9,31.0,334.0,300.56,221.7
2016,9,1,15,15,28.5,239.0,1.9,30.5,259.5,234.59,173.94
2016,9,1,15,30,5.0,181.0,1.9,30.0,185.0,173.98,129.28
2016,9,1,15,45,2.5,155.0,1.9,30.0,157.0,148.44,110.29
2016,9,1,16,0,0.0,129.0,1.9,30.0,129.0,123.21,91.28
2016,9,1,16,15,25.5,154.0,1.85,29.5,166.0,148.08,110.37
2016,9,1,16,30,51.0,179.0,1.8,29.0,203.0,170.21,126.94
2016,9,1,16,45,44.5,157.0,1.8,28.5,175.5,145.93,108.7
2016,9,1,17,0,38.0,135.0,1.8,28.0,148.0,122.5,91.15
2016,9,1,17,15,29.0,113.0,1.65,27.5,122.0,99.84,74.2
2016,9,1,17,30,20.0,91.0,1.5,27.0,96.0,82.37,64.23
2016,9,1,17,45,10.0,69.0,1.35,26.5,71.5,63.19,47.82
2016,9,1,18,0,0.0,47.0,1.2,26.0,47.0,43.79,30.95
2016,9,1,18,15,0.0,28.5,1.2,25.5,28.5,27.02,15.44
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,9.65,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.91,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.0,2.55,20.0,10.0,9.64,0.0
2016,9,2,6,30,0.0,20.0,2.6,20.0,20.0,19.3,9.74
2016,9,2,6,45,0.0,34.0,2.7,20.0,34.0,32.83,21.41
2016,9,2,7,0,0.0,48.0,2.8,20.0,48.0,46.41,33.03
2016,9,2,7,15,0.0,64.5,2.9,20.0,64.5,63.11,47.09
2016,9,2,7,30,0.0,81.0,3.0,20.0,81.0,79.71,60.86
2016,9,2,7,45,0.0,85.5,3.2,20.0,85.5,83.6,63.95
2016,9,2,8,0,0.0,90.0,3.4,20.0,90.0,87.71,67.13
2016,9,2,8,15,0.0,111.5,3.55,20.0,111.5,109.35,84.59
2016,9,2,8,30,0.0,133.0,3.7,20.0,133.0,130.96,101.79
2016,9,2,8,45,0.0,139.0,3.85,20.0,139.0,136.57,105.95
2016,9,2,9,0,0.0,145.0,4.0,20.0,145.0,142.25,110.18
2016,9,2,9,15,0.0,137.0,4.1,20.0,137.0,133.85,103.13
2016,9,2,9,30,0.0,129.0,4.2,20.0,129.0,125.67,96.33
2016,9,2,9,45,0.0,129.0,4.35,20.5,129.0,125.57,95.85
2016,9,2,10,0,0.0,129.0,4.5,21.0,129.0,125.5,95.42
2016,9,2,10,15,0.0,126.5,4.6,21.0,126.5,122.98,93.25
2016,9,2,10,30,0.0,124.0,4.7,21.0,124.0,120.49,91.13
2016,9,2,10,45,3.0,152.5,4.85,21.0,155.0,151.14,115.38
2016,9,2,11,0,6.0,181.0,5.0,21.0,186.0,181.78,139.43
2016,9,2,11,15,4.5,166.0,5.05,21.0,169.5,165.55,126.49
2016,9,2,11,30,3.0,151.0,5.1,21.0,153.0,149.41,113.67
2016,9,2,11,45,5.5,171.0,5.2,21.5,175.5,171.02,130.46
2016,9,2,12,0,8.0,191.0,5.3,22.0,198.0,192.49,146.97
2016,9,2,12,15,8.5,201.0,5.25,22.0,209.0,202.33,154.55
2016,9,2,12,30,9.0,211.0,5.2,22.0,220.0,212.06,162.08
2016,9,2,12,45,7.0,191.0,5.2,22.0,198.0,190.65,145.41
2016,9,2,13,0,5.0,171.0,5.2,22.0,176.0,169.41,128.87
2016,9,2,13,15,4.0,164.0,5.15,21.5,168.0,161.62,123.07
2016,9,2,13,30,3.0,157.0,5.1,21.0,160.0,153.9,117.31
2016,9,2,13,45,1.5,149.5,5.1,21.0,151.5,145.43,110.7
2016,9,2,14,0,0.0,142.0,5.1,21.0,143.0,137.09,104.21
2016,9,2,14,15,0.0,132.0,5.1,21.0,132.5,127.43,96.72
2016,9,2,14,30,0.0,122.0,5.1,21.0,122.0,117.81,89.24
2016,9,2,14,45,0.5,139.0,5.2,21.0,139.5,134.13,102.45
2016,9,2,15,0,1.0,156.0,5.3,21.0,157.0,150.16,115.44
2016,9,2,15,15,0.5,106.5,5.2,20.5,107.0,103.09,78.18
2016,9,2,15,30,0.0,57.0,5.1,20.0,57.0,55.12,39.59
2016,9,2,15,45,0.0,54.5,5.1,20.0,54.5,52.69,37.75
2016,9,2,16,0,0.0,52.0,5.1,20.0,52.0,50.26,35.89
2016,9,2,16,15,0.0,65.5,5.05,20.0,65.5,63.32,46.79
2016,9,2,16,30,0.0,79.0,5.0,20.0,79.0,76.4,57.75
2016,9,2,16,45,0.0,68.5,4.95,20.0,68.5,66.22,49.52
2016,9,2,17,0,0.0,58.0,4.9,20.0,58.0,56.04,41.2
2016,9,2,17,15,0.0,47.5,4.9,19.5,47.5,45.88,32.84
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,35.72,25.77
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,26.54,17.52
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,17.36,9.23
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,10.12,2.26
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.95,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,170.5,16.0,3.6,17.5,35.0,83.87,24.34
2016,9,3,6,30,341.0,32.0,3.7,18.0,70.0,178.99,131.59
2016,9,3,6,45,431.5,41.0,3.8,18.5,117.0,242.56,189.19
2016,9,3,7,0,522.0,50.0,3.9,19.0,164.0,314.5,251.65
2016,9,3,7,15,579.5,56.5,3.95,19.5,215.0,374.37,303.06
2016,9,3,7,30,637.0,63.0,4.0,20.0,266.0,438.37,355.96
2016,9,3,7,45,677.0,67.5,4.1,21.0,318.0,491.17,397.71
2016,9,3,8,0,717.0,72.0,4.2,22.0,370.0,547.97,440.94
2016,9,3,8,15,744.0,76.0,4.15,22.5,421.0,596.75,477.16
2016,9,3,8,30,771.0,80.0,4.1,23.0,472.0,645.49,511.29
2016,9,3,8,45,790.0,83.5,4.05,23.5,519.0,687.38,539.17
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,728.11,565.71
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,758.65,585.46
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,791.8,606.92
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,819.42,623.07
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,844.74,637.46
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,864.28,647.79
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,881.01,656.18
2016,9,3,10,45,885.0,99.5,3.35,26.5,814.5,891.16,660.44
2016,9,3,11,0,887.0,103.0,3.3,27.0,838.0,898.16,662.72
2016,9,3,11,15,551.0,264.0,3.25,27.0,724.0,767.59,570.33
2016,9,3,11,30,215.0,425.0,3.2,27.0,610.0,618.68,456.76
2016,9,3,11,45,118.5,373.5,3.15,27.0,475.5,477.9,355.52
2016,9,3,12,0,22.0,322.0,3.1,27.0,341.0,332.62,247.54
2016,9,3,12,15,16.5,275.0,3.05,27.0,289.5,281.11,209.82
2016,9,3,12,30,11.0,228.0,3.0,27.0,238.0,230.17,171.79
2016,9,3,12,45,29.5,304.5,3.0,27.0,330.5,319.45,238.86
2016,9,3,13,0,48.0,381.0,3.0,27.0,423.0,405.08,301.46
2016,9,3,13,15,30.0,312.5,2.9,26.5,338.5,323.17,241.56
2016,9,3,13,30,12.0,244.0,2.8,26.0,254.0,243.64,182.7
2016,9,3,13,45,94.0,317.5,2.75,26.0,393.0,366.48,276.4
2016,9,3,14,0,176.0,391.0,2.7,26.0,532.0,481.81,360.87
2016,9,3,14,15,161.0,375.5,2.65,26.0,500.5,448.65,336.14
2016,9,3,14,30,146.0,360.0,2.6,26.0,469.0,416.48,312.71
2016,9,3,14,45,143.5,341.0,2.55,26.0,444.0,389.1,292.79
2016,9,3,15,0,141.0,322.0,2.5,26.0,419.0,361.86,272.74
2016,9,3,15,15,152.0,300.5,2.45,25.5,399.5,338.7,256.0
2016,9,3,15,30,163.0,279.0,2.4,25.0,380.0,314.46,237.98
2016,9,3,15,45,153.0,256.0,2.4,25.0,344.5,280.51,212.02
2016,9,3,16,0,143.0,233.0,2.4,25.0,309.0,247.59,186.63
2016,9,3,16,15,103.0,205.5,2.3,24.5,257.5,209.08,157.91
2016,9,3,16,30,63.0,178.0,2.2,24.0,206.0,170.69,129.47
2016,9,3,16,45,57.5,156.0,2.1,23.5,179.0,145.93,110.51
2016,9,3,17,0,52.0,134.0,2.0,23.0,152.0,121.9,92.12
2016,9,3,17,15,43.5,111.5,1.75,22.5,125.0,98.18,74.22
2016,9,3,17,30,35.0,89.0,1.5,22.0,98.0,77.18,61.09
2016,9,3,17,45,21.0,67.5,1.25,22.0,72.5,59.55,45.53
2016,9,3,18,0,7.0,46.0,1.0,22.0,47.0,42.65,30.36
2016,9,3,18,15,3.5,27.5,0.9,21.5,28.0,25.92,13.83
2016,9,3,18,30,0.0,9.0,0.8,21.0,9.0,8.85,0.0
2016,9,3,18,45,0.0,4.5,0.75,21.0,4.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,74.31,14.8
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,161.02,117.32
2016,9,4,6,45,380.5,46.0,1.6,19.0,112.5,226.27,174.9
2016,9,4,7,0,476.0,57.0,1.7,20.0,159.0,300.31,237.36
2016,9,4,7,15,536.5,65.0,1.7,20.5,210.0,361.4,288.39
2016,9,4,7,30,597.0,73.0,1.7,21.0,261.0,426.83,340.92
2016,9,4,7,45,637.5,79.0,1.75,21.5,313.0,482.01,383.86
2016,9,4,8,0,678.0,85.0,1.8,22.0,365.0,539.0,426.68
2016,9,4,8,15,708.0,89.5,1.85,22.5,416.0,588.62,462.69
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,636.26,496.2
2016,9,4,8,45,757.5,98.5,1.95,23.5,514.5,678.49,523.84
2016,9,4,9,0,777.0,103.0,2.0,24.0,562.0,719.62,550.25
2016,9,4,9,15,793.5,106.0,2.0,24.5,605.0,755.36,572.16
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,789.35,592.59
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,817.62,609.34
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,843.62,624.51
2016,9,4,10,15,846.5,113.5,2.05,26.0,755.5,857.95,632.25
2016,9,4,10,30,855.0,115.0,2.0,26.0,787.0,874.11,641.37
2016,9,4,10,45,861.5,116.5,2.0,26.5,811.0,885.66,646.68
2016,9,4,11,0,868.0,118.0,2.0,27.0,835.0,894.23,650.17
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.0,897.03,651.32
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,896.74,650.65
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,891.41,645.58
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,883.0,638.69
2016,9,4,12,15,883.0,119.0,2.0,28.0,889.0,869.06,629.63
2016,9,4,12,30,883.0,119.0,2.0,28.0,890.0,852.21,618.78
2016,9,4,12,45,883.5,117.5,2.0,28.5,883.0,831.46,604.26
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,807.94,588.02
2016,9,4,13,15,880.5,115.0,2.0,29.0,861.0,779.18,569.51
2016,9,4,13,30,877.0,114.0,2.0,29.0,846.0,748.06,549.39
2016,9,4,13,45,872.0,112.5,2.0,29.0,823.5,713.21,526.65
2016,9,4,14,0,867.0,111.0,2.0,29.0,801.0,676.39,501.09
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.0,564.85,419.07
2016,9,4,14,30,284.0,342.0,1.9,28.0,553.0,476.71,352.93
2016,9,4,14,45,557.0,222.5,1.9,28.0,611.0,498.74,371.61
2016,9,4,15,0,830.0,103.0,1.9,28.0,669.0,499.52,371.72
2016,9,4,15,15,472.5,189.0,1.9,28.0,507.0,375.93,279.37
2016,9,4,15,30,115.0,275.0,1.9,28.0,345.0,291.16,217.47
2016,9,4,15,45,137.0,253.0,1.9,28.0,329.5,271.55,202.61
2016,9,4,16,0,159.0,231.0,1.9,28.0,314.0,249.75,185.29
2016,9,4,16,15,433.5,157.0,1.8,27.5,353.0,235.37,165.54
2016,9,4,16,30,708.0,83.0,1.7,27.0,392.0,198.88,124.96
2016,9,4,16,45,670.5,77.5,1.65,26.5,340.0,149.94,86.66
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,104.82,55.48
2016,9,4,17,15,579.5,65.0,1.4,25.0,236.0,61.98,33.81
2016,9,4,17,30,526.0,58.0,1.2,24.0,184.0,40.14,28.98
2016,9,4,17,45,443.5,48.5,1.05,23.5,136.0,35.07,24.42
2016,9,4,18,0,361.0,39.0,0.9,23.0,88.0,29.69,19.3
2016,9,4,18,15,233.0,25.0,0.9,22.5,51.5,19.46,8.29
2016,9,4,18,30,105.0,11.0,0.9,22.0,15.0,10.81,0.0
2016,9,4,18,45,52.5,5.5,0.95,21.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,162.5,16.0,1.25,15.5,33.5,79.73,8.28
2016,9,5,6,30,325.0,32.0,1.4,16.0,67.0,171.73,125.28
2016,9,5,6,45,420.5,42.0,1.6,17.0,114.0,237.33,184.4
2016,9,5,7,0,516.0,52.0,1.8,18.0,161.0,311.8,248.05
2016,9,5,7,15,575.0,59.5,1.75,19.0,213.5,373.11,299.2
2016,9,5,7,30,634.0,67.0,1.7,20.0,266.0,438.64,351.38
2016,9,5,7,45,675.5,72.0,1.7,21.0,319.0,494.63,394.19
2016,9,5,8,0,717.0,77.0,1.7,22.0,372.0,550.28,435.03
2016,9,5,8,15,745.5,81.0,1.75,22.5,423.5,599.91,470.94
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,649.57,505.22
2016,9,5,8,45,796.0,88.0,1.85,24.0,523.5,693.02,532.47
2016,9,5,9,0,818.0,91.0,1.9,25.0,572.0,735.45,558.43
2016,9,5,9,15,833.5,93.5,1.85,25.5,615.5,770.87,579.38
2016,9,5,9,30,849.0,96.0,1.8,26.0,659.0,799.95,595.73
2016,9,5,9,45,862.0,97.5,1.8,26.5,697.5,828.24,611.86
2016,9,5,10,0,875.0,99.0,1.8,27.0,736.0,854.14,626.27
2016,9,5,10,15,883.5,100.5,1.75,27.0,768.0,873.58,637.12
2016,9,5,10,30,892.0,102.0,1.7,27.0,800.0,890.16,646.18
2016,9,5,10,45,898.5,103.0,1.65,27.5,824.5,901.47,650.6
2016,9,5,11,0,905.0,104.0,1.6,28.0,849.0,909.68,653.13
2016,9,5,11,15,908.5,105.0,1.55,28.0,866.5,912.08,653.37
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,911.26,651.74
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,905.41,645.78
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,896.37,637.99
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,882.48,627.91
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,865.56,616.04
2016,9,5,12,45,906.5,112.5,1.15,29.5,895.0,841.89,599.47
2016,9,5,13,0,897.0,117.0,1.1,30.0,886.0,815.72,581.47
2016,9,5,13,15,893.0,116.5,1.0,30.0,870.5,786.63,562.18
2016,9,5,13,30,889.0,116.0,0.9,30.0,855.0,755.16,541.38
2016,9,5,13,45,884.0,114.0,0.8,30.0,832.0,719.37,517.76
2016,9,5,14,0,879.0,112.0,0.7,30.0,809.0,681.59,491.29
2016,9,5,14,15,871.0,110.5,0.6,30.0,778.5,640.6,462.09
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,598.19,431.41
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.5,551.87,397.97
2016,9,5,15,0,842.0,103.0,0.4,30.0,675.0,501.64,361.04
2016,9,5,15,15,827.0,100.5,0.35,30.0,632.0,452.16,323.56
2016,9,5,15,30,812.0,98.0,0.3,30.0,589.0,402.8,285.12
2016,9,5,15,45,793.0,94.5,0.25,30.0,542.0,351.55,244.39
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,301.3,203.6
2016,9,5,16,15,746.5,86.5,0.15,29.5,444.0,249.39,161.81
2016,9,5,16,30,719.0,82.0,0.1,29.0,393.0,199.84,122.18
2016,9,5,16,45,681.5,77.0,0.1,28.5,340.5,147.61,82.78
2016,9,5,17,0,644.0,72.0,0.1,28.0,288.0,102.47,52.96
2016,9,5,17,15,588.5,65.0,0.2,27.5,235.5,59.22,32.55
2016,9,5,17,30,533.0,58.0,0.3,27.0,183.0,40.46,28.85
2016,9,5,17,45,447.0,48.5,0.45,26.5,134.5,35.41,24.33
2016,9,5,18,0,361.0,39.0,0.6,26.0,86.0,30.05,19.22
2016,9,5,18,15,223.0,25.0,0.7,25.0,49.5,19.76,7.47
2016,9,5,18,30,85.0,11.0,0.8,24.0,13.0,10.81,0.0
2016,9,5,18,45,42.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,175.5,15.5,1.85,17.5,34.0,82.3,0.0
2016,9,6,6,30,351.0,31.0,2.0,18.0,68.0,179.24,129.08
2016,9,6,6,45,443.0,41.0,2.15,19.0,115.5,244.38,188.4
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,318.08,251.35
2016,9,6,7,15,594.0,58.0,2.2,20.5,215.5,379.51,303.13
2016,9,6,7,30,653.0,65.0,2.1,21.0,268.0,445.12,356.04
2016,9,6,7,45,690.0,71.0,2.05,22.0,321.0,500.35,398.2
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,554.8,438.0
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,604.72,473.94
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,654.62,508.26
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,697.25,535.71
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,738.63,561.82
2016,9,6,9,15,837.5,95.5,2.65,27.5,618.0,774.07,582.62
2016,9,6,9,30,853.0,98.0,2.5,28.0,662.0,803.11,598.62
2016,9,6,9,45,863.5,101.0,2.35,28.5,700.0,830.93,613.5
2016,9,6,10,0,874.0,104.0,2.2,29.0,738.0,856.23,626.4
2016,9,6,10,15,882.5,105.5,2.0,29.5,770.0,875.52,634.66
2016,9,6,10,30,891.0,107.0,1.8,30.0,802.0,891.95,640.83
2016,9,6,10,45,897.0,108.5,1.65,30.5,826.5,903.2,644.05
2016,9,6,11,0,903.0,110.0,1.5,31.0,851.0,911.34,645.26
2016,9,6,11,15,907.0,110.5,1.4,31.0,868.0,913.52,644.67
2016,9,6,11,30,911.0,111.0,1.3,31.0,885.0,912.49,642.19
2016,9,6,11,45,913.0,111.5,1.2,31.5,894.0,906.51,635.46
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,897.34,626.92
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,882.85,618.69
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,865.33,608.64
2016,9,6,12,45,914.0,111.5,1.3,32.0,897.5,843.56,596.55
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,818.98,582.56
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,788.96,564.38
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,756.52,544.51
2016,9,6,13,45,899.5,107.5,1.55,32.0,834.5,720.31,521.95
2016,9,6,14,0,894.0,106.0,1.6,32.0,811.0,682.1,496.3
2016,9,6,14,15,885.5,104.5,1.65,32.0,780.5,640.23,467.28
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,596.94,436.49
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,550.42,402.53
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,503.15,367.01
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,449.73,325.94
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,399.65,286.08
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,347.51,243.79
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,296.61,201.68
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,244.8,159.07
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,195.41,118.99
2016,9,6,16,45,683.5,75.0,1.35,30.5,336.5,142.75,79.13
2016,9,6,17,0,643.0,70.0,1.2,30.0,283.0,97.43,49.61
2016,9,6,17,15,587.5,63.0,1.1,29.0,230.5,54.48,30.33
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,39.05,27.49
2016,9,6,17,45,444.5,46.5,0.95,27.0,130.0,33.9,22.95
2016,9,6,18,0,357.0,37.0,0.9,26.0,82.0,28.45,17.79
2016,9,6,18,15,221.5,23.0,0.9,25.5,46.5,18.08,5.15
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,8.85,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.0,18.0,1.85,20.5,29.0,63.25,0.0
2016,9,7,6,30,220.0,36.0,2.0,21.0,58.0,137.35,96.87
2016,9,7,6,45,316.5,49.0,2.2,22.0,103.0,200.0,152.27
2016,9,7,7,0,413.0,62.0,2.4,23.0,148.0,273.77,214.07
2016,9,7,7,15,475.5,72.0,2.35,23.5,198.0,335.02,265.05
2016,9,7,7,30,538.0,82.0,2.3,24.0,248.0,400.78,317.81
2016,9,7,7,45,587.5,87.5,2.25,25.0,300.0,458.01,361.56
2016,9,7,8,0,637.0,93.0,2.2,26.0,352.0,517.76,405.43
2016,9,7,8,15,668.5,98.0,2.15,27.0,402.0,567.15,439.92
2016,9,7,8,30,700.0,103.0,2.1,28.0,452.0,616.97,473.48
2016,9,7,8,45,727.5,105.5,2.1,29.0,500.0,661.08,501.75
2016,9,7,9,0,755.0,108.0,2.1,30.0,548.0,702.41,526.61
2016,9,7,9,15,772.0,111.5,1.95,30.5,591.0,738.25,547.25
2016,9,7,9,30,789.0,115.0,1.8,31.0,634.0,772.4,566.23
2016,9,7,9,45,809.0,114.0,1.65,31.5,673.0,802.2,581.82
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,829.97,595.7
2016,9,7,10,15,838.0,114.5,1.5,32.0,743.0,844.4,603.61
2016,9,7,10,30,847.0,116.0,1.5,32.0,774.0,860.64,612.9
2016,9,7,10,45,855.5,116.5,1.5,32.5,799.0,872.58,618.25
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,881.59,621.86
2016,9,7,11,15,868.5,117.5,1.55,33.0,840.5,884.08,623.35
2016,9,7,11,30,873.0,118.0,1.6,33.0,857.0,883.49,623.09
2016,9,7,11,45,876.0,118.0,1.65,33.5,866.0,878.01,618.62
2016,9,7,12,0,879.0,118.0,1.7,34.0,875.0,869.47,612.37
2016,9,7,12,15,879.5,118.0,1.7,34.0,876.0,855.79,603.73
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,839.18,593.36
2016,9,7,12,45,874.5,119.5,1.75,34.0,869.0,816.37,579.57
2016,9,7,13,0,869.0,121.0,1.8,34.0,861.0,791.03,564.15
2016,9,7,13,15,435.5,136.5,1.8,34.0,507.5,457.39,337.19
2016,9,7,13,30,2.0,152.0,1.8,34.0,154.0,148.28,106.05
2016,9,7,13,45,1.0,110.0,1.85,34.0,111.0,107.13,76.0
2016,9,7,14,0,0.0,68.0,1.9,34.0,68.0,65.84,44.89
2016,9,7,14,15,0.0,106.5,1.85,34.0,106.5,103.02,73.22
2016,9,7,14,30,0.0,145.0,1.8,34.0,145.0,139.63,100.84
2016,9,7,14,45,409.0,125.0,1.8,34.0,399.0,325.05,241.26
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,484.35,352.03
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,435.78,313.84
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,387.43,275.94
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,336.88,235.07
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,287.43,194.31
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,236.93,153.12
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,185.47,111.93
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,137.7,76.25
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,93.88,48.34
2016,9,7,17,15,558.0,64.5,1.2,30.0,221.5,52.25,30.71
2016,9,7,17,30,501.0,57.0,1.1,29.0,170.0,40.23,28.33
2016,9,7,17,45,415.5,47.0,1.0,28.5,123.0,34.69,23.38
2016,9,7,18,0,330.0,37.0,0.9,28.0,76.0,28.81,17.77
2016,9,7,18,15,165.0,18.5,0.9,27.5,38.0,14.0,1.33
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,68.79,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,149.96,104.7
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,213.52,161.69
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,285.95,222.32
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,346.14,271.94
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,410.77,322.81
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,465.15,363.2
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,521.39,402.97
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,570.67,436.97
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,617.98,468.52
2016,9,8,8,45,745.5,96.5,1.15,29.5,498.0,659.76,493.36
2016,9,8,9,0,767.0,100.0,1.2,31.0,545.0,700.59,516.6
2016,9,8,9,15,784.0,103.0,1.25,31.5,588.0,736.12,537.89
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,769.94,557.84
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,798.9,574.98
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,821.53,588.0
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.0,841.17,600.36
2016,9,8,10,30,858.0,107.0,1.7,33.0,770.0,858.05,611.06
2016,9,8,10,45,859.5,110.5,1.8,33.5,793.0,867.11,615.61
2016,9,8,11,0,861.0,114.0,1.9,34.0,816.0,873.09,618.36
2016,9,8,11,15,865.5,115.0,1.9,34.0,832.5,876.04,619.62
2016,9,8,11,30,870.0,116.0,1.9,34.0,849.0,875.91,619.07
2016,9,8,11,45,866.0,120.0,1.95,34.0,856.5,868.39,614.46
2016,9,8,12,0,862.0,124.0,2.0,34.0,864.0,857.88,608.11
2016,9,8,12,15,862.5,124.0,2.0,34.0,864.5,844.31,599.45
2016,9,8,12,30,863.0,124.0,2.0,34.0,865.0,827.87,589.06
2016,9,8,12,45,849.5,130.0,2.05,34.5,854.5,803.28,572.69
2016,9,8,13,0,836.0,136.0,2.1,35.0,844.0,777.25,555.45
2016,9,8,13,15,832.0,135.0,2.1,35.0,828.5,748.5,537.2
2016,9,8,13,30,828.0,134.0,2.1,35.0,813.0,717.58,517.45
2016,9,8,13,45,813.5,137.0,2.15,35.0,788.5,681.3,492.92
2016,9,8,14,0,799.0,140.0,2.2,35.0,764.0,643.86,467.03
2016,9,8,14,15,789.5,137.5,2.2,34.5,734.0,603.37,439.34
2016,9,8,14,30,780.0,135.0,2.2,34.0,704.0,561.85,410.16
2016,9,8,14,45,758.5,136.0,2.2,34.0,665.5,516.51,376.6
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,468.75,340.62
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.5,421.14,304.41
2016,9,8,15,30,701.0,129.0,2.1,33.0,544.0,374.17,267.68
2016,9,8,15,45,668.0,127.0,2.1,33.0,496.0,324.95,228.26
2016,9,8,16,0,635.0,125.0,2.1,33.0,448.0,278.35,190.45
2016,9,8,16,15,603.5,118.0,1.95,32.5,399.0,230.58,152.08
2016,9,8,16,30,572.0,111.0,1.8,32.0,350.0,185.79,116.8
2016,9,8,16,45,521.0,104.0,1.65,32.0,299.0,141.95,84.95
2016,9,8,17,0,470.0,97.0,1.5,32.0,248.0,103.12,60.9
2016,9,8,17,15,412.0,84.5,1.35,30.5,199.0,64.91,43.63
2016,9,8,17,30,354.0,72.0,1.2,29.0,150.0,52.96,38.96
2016,9,8,17,45,272.0,56.0,1.1,28.0,105.5,42.22,29.65
2016,9,8,18,0,190.0,40.0,1.0,27.0,61.0,30.89,19.38
2016,9,8,18,15,95.0,20.0,1.0,26.5,30.5,15.57,0.02
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.0,17.0,0.85,21.5,26.5,56.84,0.0
2016,9,9,6,30,194.0,34.0,0.9,22.0,53.0,125.0,85.83
2016,9,9,6,45,287.5,48.5,0.95,22.5,96.5,186.6,140.55
2016,9,9,7,0,381.0,63.0,1.0,23.0,140.0,257.37,199.48
2016,9,9,7,15,430.5,72.5,1.0,23.5,184.0,308.61,242.06
2016,9,9,7,30,480.0,82.0,1.0,24.0,228.0,366.95,288.47
2016,9,9,7,45,478.5,101.0,1.0,25.0,270.0,403.87,316.0
2016,9,9,8,0,477.0,120.0,1.0,26.0,312.0,442.47,343.44
2016,9,9,8,15,572.0,114.5,0.95,27.0,375.0,518.94,398.22
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,597.37,451.88
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,639.96,478.38
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,681.9,503.33
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,717.66,524.87
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,749.4,543.56
2016,9,9,9,45,451.0,234.0,1.05,32.0,533.5,631.89,458.13
2016,9,9,10,0,151.0,342.0,1.1,33.0,451.0,485.8,349.95
2016,9,9,10,15,247.0,342.5,1.15,33.0,529.5,574.66,413.47
2016,9,9,10,30,343.0,343.0,1.2,33.0,608.0,657.16,469.58
2016,9,9,10,45,381.0,339.0,1.3,33.5,642.0,685.05,487.33
2016,9,9,11,0,419.0,335.0,1.4,34.0,676.0,717.38,508.18
2016,9,9,11,15,455.5,330.0,1.4,34.0,707.5,740.34,523.09
2016,9,9,11,30,492.0,325.0,1.4,34.0,739.0,761.43,536.8
2016,9,9,11,45,645.0,243.0,1.45,34.5,790.5,804.44,567.54
2016,9,9,12,0,798.0,161.0,1.5,35.0,842.0,840.24,590.32
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.0,826.34,581.12
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,809.78,570.8
2016,9,9,12,45,792.5,162.5,1.55,35.0,835.5,787.75,557.54
2016,9,9,13,0,787.0,164.0,1.6,35.0,827.0,763.47,542.82
2016,9,9,13,15,782.5,162.5,1.55,35.0,812.0,734.95,524.31
2016,9,9,13,30,778.0,161.0,1.5,35.0,797.0,704.47,503.65
2016,9,9,13,45,773.0,158.0,1.5,35.0,774.5,670.4,480.77
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,634.71,456.37
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,595.02,429.3
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,552.11,399.4
2016,9,9,14,45,735.5,146.0,1.4,34.0,656.0,507.81,367.19
2016,9,9,15,0,723.0,142.0,1.4,34.0,620.0,463.23,333.93
2016,9,9,15,15,705.0,138.0,1.35,34.0,578.5,416.28,297.96
2016,9,9,15,30,687.0,134.0,1.3,34.0,537.0,370.01,261.66
2016,9,9,15,45,664.0,128.0,1.3,34.0,491.5,321.26,223.06
2016,9,9,16,0,641.0,122.0,1.3,34.0,446.0,274.17,185.15
2016,9,9,16,15,609.0,115.5,1.2,33.5,397.0,226.54,147.33
2016,9,9,16,30,577.0,109.0,1.1,33.0,348.0,181.95,112.68
2016,9,9,16,45,532.5,101.0,1.05,32.5,297.5,137.89,81.18
2016,9,9,17,0,488.0,93.0,1.0,32.0,247.0,98.43,57.31
2016,9,9,17,15,428.0,81.5,0.9,31.0,198.0,60.33,44.9
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,51.6,37.61
2016,9,9,17,45,283.5,54.5,0.75,29.0,105.0,41.2,28.6
2016,9,9,18,0,199.0,39.0,0.7,28.0,61.0,30.23,18.54
2016,9,9,18,15,99.5,19.5,0.75,27.5,30.5,15.25,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
