Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,71.5,17.0,0.85,21.5,24.0,38.15,0.0
2016,9,10,6,30,143.0,34.0,0.9,22.0,48.0,107.07,72.44
2016,9,10,6,45,228.0,52.0,0.95,22.5,90.0,166.92,125.47
2016,9,10,7,0,313.0,70.0,1.0,23.0,132.0,234.89,181.99
2016,9,10,7,15,375.0,83.0,1.0,23.5,179.5,293.09,229.79
2016,9,10,7,30,437.0,96.0,1.0,24.0,227.0,356.27,279.9
2016,9,10,7,45,481.5,106.0,1.05,25.0,276.5,410.3,320.9
2016,9,10,8,0,526.0,116.0,1.1,26.0,326.0,466.88,362.3
2016,9,10,8,15,560.0,124.0,1.1,27.0,374.5,519.9,399.22
2016,9,10,8,30,594.0,132.0,1.1,28.0,423.0,570.77,433.37
2016,9,10,8,45,619.5,138.5,1.15,29.0,469.0,614.29,461.64
2016,9,10,9,0,645.0,145.0,1.2,30.0,515.0,657.36,488.87
2016,9,10,9,15,664.5,149.5,1.2,30.5,557.0,692.87,510.89
2016,9,10,9,30,684.0,154.0,1.2,31.0,599.0,727.06,531.35
2016,9,10,9,45,720.5,147.0,1.25,32.0,639.5,761.11,550.55
2016,9,10,10,0,757.0,140.0,1.3,33.0,680.0,791.45,567.06
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.0,811.24,579.55
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,828.51,590.59
2016,9,10,10,45,781.5,148.5,1.65,33.5,765.0,838.12,596.12
2016,9,10,11,0,785.0,152.0,1.8,34.0,788.0,844.9,599.93
2016,9,10,11,15,790.0,153.5,1.85,34.0,804.0,848.05,601.81
2016,9,10,11,30,795.0,155.0,1.9,34.0,820.0,848.33,602.0
2016,9,10,11,45,791.5,159.0,2.0,34.0,827.5,840.98,597.88
2016,9,10,12,0,788.0,163.0,2.1,34.0,835.0,830.87,592.09
2016,9,10,12,15,537.5,286.0,2.15,34.0,744.5,731.49,523.28
2016,9,10,12,30,287.0,409.0,2.2,34.0,654.0,633.31,451.8
2016,9,10,12,45,154.0,356.5,2.25,34.0,488.0,467.54,337.42
2016,9,10,13,0,21.0,304.0,2.3,34.0,322.0,309.07,223.38
2016,9,10,13,15,159.0,343.0,2.35,34.0,472.5,445.25,323.92
2016,9,10,13,30,297.0,382.0,2.4,34.0,623.0,569.87,411.65
2016,9,10,13,45,190.0,371.5,2.45,34.0,524.0,476.7,345.02
2016,9,10,14,0,83.0,361.0,2.5,34.0,425.0,391.7,284.08
2016,9,10,14,15,110.0,352.0,2.5,34.0,433.5,393.94,286.63
2016,9,10,14,30,137.0,343.0,2.5,34.0,442.0,390.78,284.81
2016,9,10,14,45,202.5,318.5,2.55,34.0,456.5,393.72,287.46
2016,9,10,15,0,268.0,294.0,2.6,34.0,471.0,387.21,282.63
2016,9,10,15,15,260.0,274.0,2.6,33.5,436.0,350.97,256.31
2016,9,10,15,30,252.0,254.0,2.6,33.0,401.0,315.31,230.01
2016,9,10,15,45,242.5,232.5,2.6,33.0,364.0,278.58,202.05
2016,9,10,16,0,233.0,211.0,2.6,33.0,327.0,247.02,177.67
2016,9,10,16,15,138.5,185.0,2.45,32.5,252.0,190.52,137.56
2016,9,10,16,30,44.0,159.0,2.3,32.0,177.0,148.44,109.15
2016,9,10,16,45,197.5,139.0,2.2,31.5,202.5,134.77,93.01
2016,9,10,17,0,351.0,119.0,2.1,31.0,228.0,109.39,71.13
2016,9,10,17,15,295.0,101.5,1.95,30.0,181.0,78.2,60.01
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,65.8,49.58
2016,9,10,17,45,170.0,61.5,1.7,28.5,92.0,49.22,35.2
2016,9,10,18,0,101.0,39.0,1.6,28.0,50.0,31.98,19.63
2016,9,10,18,15,50.5,19.5,1.7,27.5,25.0,16.42,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,99.5,16.0,1.35,21.5,25.0,45.34,0.0
2016,9,11,6,30,199.0,32.0,1.5,22.0,50.0,123.63,82.86
2016,9,11,6,45,293.5,45.5,1.7,22.5,92.5,184.02,138.33
2016,9,11,7,0,388.0,59.0,1.9,23.0,135.0,253.84,197.28
2016,9,11,7,15,452.5,69.0,2.1,23.5,184.0,315.77,249.12
2016,9,11,7,30,517.0,79.0,2.3,24.0,233.0,380.89,302.05
2016,9,11,7,45,561.0,86.0,2.5,24.5,283.0,435.2,345.12
2016,9,11,8,0,605.0,93.0,2.7,25.0,333.0,491.63,388.54
2016,9,11,8,15,637.5,99.0,2.6,25.5,382.5,541.2,424.74
2016,9,11,8,30,670.0,105.0,2.5,26.0,432.0,591.31,460.16
2016,9,11,8,45,542.0,159.5,2.4,26.5,441.5,576.38,444.44
2016,9,11,9,0,414.0,214.0,2.3,27.0,451.0,554.73,423.81
2016,9,11,9,15,344.5,250.5,2.15,27.5,458.0,541.74,410.67
2016,9,11,9,30,275.0,287.0,2.0,28.0,465.0,531.9,399.49
2016,9,11,9,45,356.0,282.0,1.9,28.5,526.5,595.29,444.12
2016,9,11,10,0,437.0,277.0,1.8,29.0,588.0,667.99,493.19
2016,9,11,10,15,347.0,319.0,1.7,29.0,573.0,632.52,464.52
2016,9,11,10,30,257.0,361.0,1.6,29.0,558.0,600.38,438.78
2016,9,11,10,45,532.5,250.5,1.55,29.5,675.0,727.36,530.99
2016,9,11,11,0,808.0,140.0,1.5,30.0,792.0,849.62,610.96
2016,9,11,11,15,580.0,259.5,1.45,30.0,732.5,774.21,556.93
2016,9,11,11,30,352.0,379.0,1.4,30.0,673.0,687.88,493.26
2016,9,11,11,45,396.5,362.5,1.4,30.0,696.5,702.83,504.87
2016,9,11,12,0,441.0,346.0,1.4,30.0,720.0,718.85,516.14
2016,9,11,12,15,403.5,364.5,1.35,30.0,707.0,693.35,497.49
2016,9,11,12,30,366.0,383.0,1.3,30.0,694.0,670.38,480.83
2016,9,11,12,45,234.0,394.5,1.3,30.5,592.5,565.71,407.12
2016,9,11,13,0,102.0,406.0,1.3,31.0,491.0,467.52,336.82
2016,9,11,13,15,107.0,394.0,1.2,31.0,482.0,454.6,328.43
2016,9,11,13,30,112.0,382.0,1.1,31.0,473.0,440.33,318.51
2016,9,11,13,45,194.5,371.0,1.05,31.0,523.0,478.27,346.32
2016,9,11,14,0,277.0,360.0,1.0,31.0,573.0,508.01,367.4
2016,9,11,14,15,272.0,345.0,0.95,30.5,547.0,477.44,346.4
2016,9,11,14,30,267.0,330.0,0.9,30.0,521.0,446.87,325.53
2016,9,11,14,45,203.0,316.5,0.85,30.0,457.5,391.09,285.63
2016,9,11,15,0,139.0,303.0,0.8,30.0,394.0,337.8,247.49
2016,9,11,15,15,217.0,273.5,0.75,30.0,404.5,335.18,245.21
2016,9,11,15,30,295.0,244.0,0.7,30.0,415.0,321.05,233.12
2016,9,11,15,45,472.5,177.5,0.65,30.0,424.0,298.62,211.79
2016,9,11,16,0,650.0,111.0,0.6,30.0,433.0,260.41,175.8
2016,9,11,16,15,658.0,98.0,0.55,29.5,393.5,215.28,138.14
2016,9,11,16,30,666.0,85.0,0.5,29.0,354.0,168.99,100.31
2016,9,11,16,45,629.0,78.0,0.45,29.0,303.5,122.14,66.51
2016,9,11,17,0,592.0,71.0,0.4,29.0,253.0,79.13,41.52
2016,9,11,17,15,530.0,63.0,0.4,28.5,202.0,43.33,31.1
2016,9,11,17,30,468.0,55.0,0.4,28.0,151.0,39.83,28.03
2016,9,11,17,45,375.5,43.5,0.45,27.5,106.0,32.8,21.71
2016,9,11,18,0,283.0,32.0,0.5,27.0,61.0,25.29,14.18
2016,9,11,18,15,141.5,16.0,0.55,26.5,30.5,12.54,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,1.0,14.5,1.9,18.5,14.5,14.55,0.0
2016,9,12,6,30,2.0,29.0,2.0,19.0,29.0,30.9,17.31
2016,9,12,6,45,24.5,50.0,2.15,19.5,54.5,65.85,47.76
2016,9,12,7,0,47.0,71.0,2.3,20.0,80.0,99.28,76.2
2016,9,12,7,15,66.0,92.5,2.35,20.5,110.0,133.18,104.77
2016,9,12,7,30,85.0,114.0,2.4,21.0,140.0,174.8,139.06
2016,9,12,7,45,66.5,133.5,2.45,22.0,156.5,180.96,143.34
2016,9,12,8,0,48.0,153.0,2.5,23.0,173.0,191.87,150.95
2016,9,12,8,15,46.5,173.0,2.5,23.5,194.5,212.8,166.74
2016,9,12,8,30,45.0,193.0,2.5,24.0,216.0,233.43,181.95
2016,9,12,8,45,195.0,211.0,2.55,25.0,320.5,367.58,287.27
2016,9,12,9,0,345.0,229.0,2.6,26.0,425.0,510.74,394.24
2016,9,12,9,15,549.5,179.5,2.5,26.5,520.5,629.23,481.73
2016,9,12,9,30,754.0,130.0,2.4,27.0,616.0,752.08,567.13
2016,9,12,9,45,775.0,129.5,2.35,27.5,655.0,779.33,582.08
2016,9,12,10,0,796.0,129.0,2.3,28.0,694.0,807.32,598.11
2016,9,12,10,15,453.0,246.5,2.2,28.5,571.0,651.28,483.87
2016,9,12,10,30,110.0,364.0,2.1,29.0,448.0,463.85,341.86
2016,9,12,10,45,112.5,373.5,2.05,29.5,461.5,474.23,348.95
2016,9,12,11,0,115.0,383.0,2.0,30.0,475.0,490.13,358.74
2016,9,12,11,15,297.0,352.5,1.95,30.0,597.5,617.41,451.45
2016,9,12,11,30,479.0,322.0,1.9,30.0,720.0,741.76,537.84
2016,9,12,11,45,503.0,320.5,1.85,30.5,742.0,753.15,542.96
2016,9,12,12,0,527.0,319.0,1.8,31.0,764.0,762.27,547.48
2016,9,12,12,15,384.0,366.5,1.75,31.0,691.5,677.71,487.41
2016,9,12,12,30,241.0,414.0,1.7,31.0,619.0,597.14,429.75
2016,9,12,12,45,515.5,290.5,1.7,31.0,722.0,686.21,497.52
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,758.9,550.86
2016,9,12,13,15,785.0,166.0,1.7,31.0,809.0,730.26,530.88
2016,9,12,13,30,780.0,165.0,1.7,31.0,793.0,699.66,510.02
2016,9,12,13,45,768.0,165.0,1.7,31.0,768.5,663.58,485.04
2016,9,12,14,0,756.0,165.0,1.7,31.0,744.0,624.62,457.7
2016,9,12,14,15,436.5,250.5,1.7,30.5,582.0,485.03,357.18
2016,9,12,14,30,117.0,336.0,1.7,30.0,420.0,372.14,274.0
2016,9,12,14,45,115.5,318.0,1.75,30.0,397.0,350.81,259.32
2016,9,12,15,0,114.0,300.0,1.8,30.0,374.0,326.57,241.89
2016,9,12,15,15,283.5,253.0,1.8,29.5,420.0,339.7,251.11
2016,9,12,15,30,453.0,206.0,1.8,29.0,466.0,339.89,248.19
2016,9,12,15,45,247.5,200.0,1.8,29.0,340.5,250.2,183.0
2016,9,12,16,0,42.0,194.0,1.8,29.0,215.0,185.66,138.8
2016,9,12,16,15,283.0,158.0,1.65,28.5,273.0,191.83,135.32
2016,9,12,16,30,524.0,122.0,1.5,28.0,331.0,176.39,112.89
2016,9,12,16,45,473.0,112.5,1.4,28.0,280.5,133.3,82.42
2016,9,12,17,0,422.0,103.0,1.3,28.0,230.0,95.51,60.46
2016,9,12,17,15,358.5,88.5,1.15,27.0,181.5,64.52,49.19
2016,9,12,17,30,295.0,74.0,1.0,26.0,133.0,55.51,41.45
2016,9,12,17,45,212.5,55.0,0.9,25.5,91.0,42.2,29.66
2016,9,12,18,0,130.0,36.0,0.8,25.0,49.0,29.61,17.25
2016,9,12,18,15,65.0,18.0,0.85,24.5,24.5,17.69,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,37.03,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,105.04,68.32
2016,9,13,6,45,240.0,49.5,1.15,20.5,88.0,167.27,125.92
2016,9,13,7,0,338.0,66.0,1.3,21.0,131.0,238.97,186.23
2016,9,13,7,15,189.0,87.5,1.3,21.5,126.0,198.88,156.95
2016,9,13,7,30,40.0,109.0,1.3,22.0,121.0,138.45,108.22
2016,9,13,7,45,313.0,106.5,1.35,23.0,227.0,311.41,248.29
2016,9,13,8,0,586.0,104.0,1.4,24.0,333.0,489.09,384.28
2016,9,13,8,15,620.5,110.5,1.35,24.5,383.0,539.67,419.61
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,590.89,455.08
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,636.54,485.01
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,681.99,513.76
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,718.22,535.63
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,752.94,556.21
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,780.82,571.99
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,809.48,588.19
2016,9,13,10,15,813.0,130.0,1.3,29.5,725.5,828.7,598.12
2016,9,13,10,30,823.0,132.0,1.3,30.0,757.0,845.23,606.43
2016,9,13,10,45,835.5,131.0,1.3,30.5,782.0,857.93,612.33
2016,9,13,11,0,848.0,130.0,1.3,31.0,807.0,867.75,616.51
2016,9,13,11,15,852.5,131.0,1.3,31.0,824.0,869.81,617.16
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,865.59,614.03
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,860.55,609.99
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,852.44,604.1
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.0,838.33,595.16
2016,9,13,12,30,871.0,128.0,1.4,32.0,860.0,821.32,584.51
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.0,800.53,571.51
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,776.82,556.66
2016,9,13,13,15,625.5,236.0,1.4,32.0,748.5,677.96,488.24
2016,9,13,13,30,369.0,354.0,1.4,32.0,649.0,589.37,423.77
2016,9,13,13,45,617.0,233.0,1.4,32.0,709.5,623.43,452.17
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,642.39,467.88
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,600.59,437.39
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,555.0,404.16
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,508.58,369.73
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,461.61,333.9
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,412.31,296.0
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,363.42,257.22
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.5,312.15,215.44
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,262.33,174.21
2016,9,13,16,15,713.0,85.5,1.3,30.5,401.0,208.74,130.82
2016,9,13,16,30,682.0,81.0,1.2,30.0,350.0,161.02,93.43
2016,9,13,16,45,640.0,75.0,1.15,30.0,298.0,114.03,60.51
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,71.42,37.68
2016,9,13,17,15,533.5,61.0,1.0,29.0,195.0,42.3,30.15
2016,9,13,17,30,469.0,53.0,0.9,28.0,144.0,38.73,27.02
2016,9,13,17,45,369.5,41.0,0.85,27.0,99.0,31.13,20.22
2016,9,13,18,0,270.0,29.0,0.8,26.0,54.0,23.0,11.58
2016,9,13,18,15,135.0,14.5,0.85,25.5,27.0,14.25,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.0,14.5,0.95,20.0,23.5,46.23,0.0
2016,9,14,6,30,220.0,29.0,1.1,21.0,47.0,124.93,79.29
2016,9,14,6,45,325.0,41.5,1.25,22.0,91.0,190.57,142.18
2016,9,14,7,0,430.0,54.0,1.4,23.0,135.0,265.31,204.74
2016,9,14,7,15,496.5,62.5,1.4,23.5,185.0,326.24,255.58
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,392.01,308.38
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,447.99,351.31
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,506.16,394.18
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,555.37,428.63
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,604.94,461.87
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,644.92,487.27
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,686.46,511.97
2016,9,14,9,15,781.0,104.0,0.9,28.5,574.5,721.32,531.42
2016,9,14,9,30,798.0,107.0,0.8,29.0,617.0,754.45,549.21
2016,9,14,9,45,825.5,102.5,0.7,30.0,657.0,785.8,564.23
2016,9,14,10,0,853.0,98.0,0.6,31.0,697.0,811.3,575.05
2016,9,14,10,15,861.5,99.5,0.6,31.0,728.0,829.64,585.2
2016,9,14,10,30,870.0,101.0,0.6,31.0,759.0,845.17,593.73
2016,9,14,10,45,877.5,101.5,0.6,31.5,783.0,855.86,598.16
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,863.52,600.87
2016,9,14,11,15,888.5,103.0,0.65,32.0,823.0,865.17,602.13
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,863.67,601.64
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,857.4,597.94
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,847.97,592.36
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,833.17,583.92
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,815.37,573.68
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.5,792.56,560.88
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,767.1,546.25
2016,9,14,13,15,888.0,103.0,1.2,33.0,822.5,737.22,527.54
2016,9,14,13,30,884.0,102.0,1.2,33.0,806.0,704.99,507.24
2016,9,14,13,45,877.5,101.0,1.3,33.0,782.5,668.93,483.82
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,631.01,458.15
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,589.5,428.61
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,546.71,397.42
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.5,500.65,363.09
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,450.74,325.12
2016,9,14,15,15,520.5,171.0,1.4,32.5,496.0,355.96,256.67
2016,9,14,15,30,213.0,249.0,1.4,32.0,370.0,295.66,215.17
2016,9,14,15,45,481.5,165.5,1.45,32.0,406.0,283.61,199.82
2016,9,14,16,0,750.0,82.0,1.5,32.0,442.0,252.87,166.02
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.0,203.06,125.51
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,152.72,86.35
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,106.04,54.49
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,64.09,33.28
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,38.77,27.16
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,35.43,24.21
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,28.62,18.06
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,21.34,9.69
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,13.27,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,115.5,13.5,2.05,19.5,23.0,46.58,0.0
2016,9,15,6,30,231.0,27.0,2.3,20.0,46.0,125.33,77.79
2016,9,15,6,45,335.0,39.0,2.55,20.5,89.5,190.97,143.37
2016,9,15,7,0,439.0,51.0,2.8,21.0,133.0,264.83,206.81
2016,9,15,7,15,312.0,80.0,2.85,21.5,147.5,255.04,202.66
2016,9,15,7,30,185.0,109.0,2.9,22.0,162.0,227.55,181.55
2016,9,15,7,45,92.5,115.0,3.0,23.0,141.5,180.11,142.6
2016,9,15,8,0,0.0,121.0,3.1,24.0,121.0,120.99,92.95
2016,9,15,8,15,21.0,154.5,3.0,25.0,164.5,169.1,131.13
2016,9,15,8,30,42.0,188.0,2.9,26.0,208.0,225.7,174.84
2016,9,15,8,45,55.0,213.5,2.85,27.0,243.0,262.4,201.98
2016,9,15,9,0,68.0,239.0,2.8,28.0,278.0,299.5,228.86
2016,9,15,9,15,262.0,236.0,2.7,28.5,400.5,458.96,350.87
2016,9,15,9,30,456.0,233.0,2.6,29.0,523.0,619.43,467.27
2016,9,15,9,45,358.5,277.0,2.55,29.5,513.5,587.43,439.26
2016,9,15,10,0,261.0,321.0,2.5,30.0,504.0,558.06,414.12
2016,9,15,10,15,548.0,219.5,2.4,30.0,625.5,697.06,517.66
2016,9,15,10,30,835.0,118.0,2.3,30.0,747.0,834.78,610.68
2016,9,15,10,45,838.0,122.0,2.25,30.5,769.5,844.68,613.57
2016,9,15,11,0,841.0,126.0,2.2,31.0,792.0,851.54,615.66
2016,9,15,11,15,845.0,126.5,2.1,31.0,808.0,849.15,612.66
2016,9,15,11,30,849.0,127.0,2.0,31.0,824.0,847.46,610.29
2016,9,15,11,45,847.5,130.0,1.95,31.5,831.5,840.64,603.92
2016,9,15,12,0,846.0,133.0,1.9,32.0,839.0,830.89,595.84
2016,9,15,12,15,846.0,133.0,1.85,32.0,839.0,816.54,586.13
2016,9,15,12,30,846.0,133.0,1.8,32.0,839.0,799.39,574.73
2016,9,15,12,45,831.5,139.5,1.75,32.5,827.5,775.73,558.03
2016,9,15,13,0,817.0,146.0,1.7,33.0,816.0,748.58,539.19
2016,9,15,13,15,812.0,145.0,1.65,33.0,800.0,719.19,519.7
2016,9,15,13,30,807.0,144.0,1.6,33.0,784.0,687.77,497.96
2016,9,15,13,45,796.0,144.0,1.6,33.0,759.5,651.54,472.93
2016,9,15,14,0,785.0,144.0,1.6,33.0,735.0,614.0,446.56
2016,9,15,14,15,774.0,141.5,1.6,32.5,704.0,573.06,418.18
2016,9,15,14,30,763.0,139.0,1.6,32.0,673.0,531.27,388.39
2016,9,15,14,45,744.5,138.0,1.65,32.0,635.5,483.91,353.26
2016,9,15,15,0,726.0,137.0,1.7,32.0,598.0,439.09,318.97
2016,9,15,15,15,706.5,132.5,1.7,31.5,555.5,391.23,282.06
2016,9,15,15,30,687.0,128.0,1.7,31.0,513.0,344.23,244.8
2016,9,15,15,45,412.0,166.5,1.75,31.0,391.5,261.6,185.8
2016,9,15,16,0,137.0,205.0,1.8,31.0,270.0,211.77,154.54
2016,9,15,16,15,126.5,183.0,1.7,30.5,238.0,181.59,131.92
2016,9,15,16,30,116.0,161.0,1.6,30.0,206.0,152.58,110.28
2016,9,15,16,45,101.5,138.0,1.55,29.5,173.0,123.74,89.3
2016,9,15,17,0,87.0,115.0,1.5,29.0,140.0,96.66,70.33
2016,9,15,17,15,69.0,91.5,1.35,28.0,109.0,78.45,60.56
2016,9,15,17,30,51.0,68.0,1.2,27.0,78.0,59.5,44.41
2016,9,15,17,45,25.5,46.5,1.1,26.5,51.5,41.55,28.63
2016,9,15,18,0,0.0,25.0,1.0,26.0,25.0,23.61,10.31
2016,9,15,18,15,0.0,12.5,1.05,25.5,12.5,12.29,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,24.41,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,66.97,38.8
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,127.84,95.57
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,193.39,151.17
2016,9,16,7,15,141.5,89.5,2.3,20.5,118.0,171.54,135.78
2016,9,16,7,30,49.0,107.0,2.3,21.0,121.0,140.98,111.08
2016,9,16,7,45,26.5,118.0,2.3,21.5,125.5,139.96,109.92
2016,9,16,8,0,4.0,129.0,2.3,22.0,130.0,132.21,102.83
2016,9,16,8,15,104.5,164.5,2.2,22.5,214.0,247.25,196.01
2016,9,16,8,30,205.0,200.0,2.1,23.0,298.0,356.51,281.2
2016,9,16,8,45,409.0,177.5,2.05,24.0,397.5,494.99,386.93
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,633.16,487.36
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,669.47,509.88
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,704.58,531.73
2016,9,16,9,45,684.0,163.0,1.75,26.5,618.5,735.54,550.92
2016,9,16,10,0,713.0,160.0,1.7,27.0,657.0,765.06,568.04
2016,9,16,10,15,724.0,163.0,1.6,27.0,687.0,784.38,578.8
2016,9,16,10,30,735.0,166.0,1.5,27.0,717.0,801.28,587.96
2016,9,16,10,45,748.0,165.5,1.45,27.5,741.5,813.64,593.45
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,821.19,595.88
2016,9,16,11,15,424.0,277.0,1.3,28.5,613.0,648.23,472.72
2016,9,16,11,30,87.0,389.0,1.2,29.0,460.0,459.88,333.65
2016,9,16,11,45,70.5,380.5,1.2,29.5,439.0,434.73,316.16
2016,9,16,12,0,54.0,372.0,1.2,30.0,418.0,409.89,297.76
2016,9,16,12,15,41.0,349.0,1.2,30.0,384.0,374.1,272.41
2016,9,16,12,30,28.0,326.0,1.2,30.0,350.0,339.05,247.43
2016,9,16,12,45,114.5,364.5,1.2,30.0,458.5,440.78,321.67
2016,9,16,13,0,201.0,403.0,1.2,30.0,567.0,535.09,387.6
2016,9,16,13,15,274.5,378.5,1.2,30.0,598.0,555.02,402.11
2016,9,16,13,30,348.0,354.0,1.2,30.0,629.0,569.91,413.42
2016,9,16,13,45,332.5,346.0,1.25,30.0,602.0,537.45,391.02
2016,9,16,14,0,317.0,338.0,1.3,30.0,575.0,505.33,368.91
2016,9,16,14,15,313.0,323.5,1.3,30.0,549.0,474.4,347.25
2016,9,16,14,30,309.0,309.0,1.3,30.0,523.0,443.27,325.09
2016,9,16,14,45,450.5,245.5,1.35,30.0,539.0,436.08,320.3
2016,9,16,15,0,592.0,182.0,1.4,30.0,555.0,418.03,305.75
2016,9,16,15,15,646.5,149.5,1.45,29.5,530.5,379.72,275.61
2016,9,16,15,30,701.0,117.0,1.5,29.0,506.0,335.75,239.6
2016,9,16,15,45,673.5,113.0,1.55,29.0,459.5,287.37,199.9
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,241.1,161.6
2016,9,16,16,15,611.5,102.5,1.55,28.5,364.0,193.69,123.5
2016,9,16,16,30,577.0,96.0,1.5,28.0,315.0,149.62,89.78
2016,9,16,16,45,527.0,88.5,1.5,28.0,265.0,107.01,61.39
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,69.86,43.43
2016,9,16,17,15,407.5,69.5,1.3,27.0,167.0,50.56,37.35
2016,9,16,17,30,338.0,58.0,1.1,26.0,119.0,43.44,31.09
2016,9,16,17,45,243.0,42.5,0.95,25.5,78.5,32.61,21.28
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,21.19,7.44
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,13.27,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,36.18,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,99.82,57.21
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,165.53,123.65
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,238.5,185.83
2016,9,17,7,15,443.5,65.5,1.65,20.5,171.5,300.5,238.27
2016,9,17,7,30,514.0,75.0,1.6,21.0,220.0,366.65,292.33
2016,9,17,7,45,257.0,93.5,1.55,22.0,166.0,253.13,202.27
2016,9,17,8,0,0.0,112.0,1.5,23.0,112.0,111.44,85.29
2016,9,17,8,15,0.0,116.0,1.45,23.5,116.0,114.58,87.64
2016,9,17,8,30,0.0,120.0,1.4,24.0,120.0,117.99,89.87
2016,9,17,8,45,2.0,145.5,1.4,25.0,147.0,145.13,110.64
2016,9,17,9,0,4.0,171.0,1.4,26.0,174.0,172.32,130.95
2016,9,17,9,15,9.0,193.5,1.4,26.5,199.5,198.66,150.6
2016,9,17,9,30,14.0,216.0,1.4,27.0,225.0,225.13,170.04
2016,9,17,9,45,22.5,245.0,1.4,27.5,261.0,261.14,196.43
2016,9,17,10,0,31.0,274.0,1.4,28.0,297.0,304.46,227.67
2016,9,17,10,15,32.5,285.5,1.4,28.0,310.0,316.54,235.91
2016,9,17,10,30,34.0,297.0,1.4,28.0,323.0,328.46,244.18
2016,9,17,10,45,157.5,333.5,1.4,28.5,457.5,474.7,351.44
2016,9,17,11,0,281.0,370.0,1.4,29.0,592.0,619.76,451.83
2016,9,17,11,15,244.0,385.0,1.4,29.0,580.5,595.07,432.42
2016,9,17,11,30,207.0,400.0,1.4,29.0,569.0,575.22,417.64
2016,9,17,11,45,163.5,403.0,1.4,29.5,537.5,537.51,389.8
2016,9,17,12,0,120.0,406.0,1.4,30.0,506.0,500.08,362.21
2016,9,17,12,15,153.0,408.0,1.4,30.0,535.0,523.38,379.25
2016,9,17,12,30,186.0,410.0,1.4,30.0,564.0,544.97,394.55
2016,9,17,12,45,227.5,399.5,1.45,30.5,586.0,559.05,404.43
2016,9,17,13,0,269.0,389.0,1.5,31.0,608.0,570.93,412.72
2016,9,17,13,15,144.5,336.0,1.55,31.0,453.5,422.99,308.72
2016,9,17,13,30,20.0,283.0,1.6,31.0,299.0,284.77,208.4
2016,9,17,13,45,437.0,194.0,1.65,31.0,519.5,461.17,343.86
2016,9,17,14,0,854.0,105.0,1.7,31.0,740.0,613.38,452.71
2016,9,17,14,15,845.0,103.5,1.75,31.0,709.5,572.43,421.62
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,530.24,390.3
2016,9,17,14,45,531.5,192.5,1.9,31.0,552.5,425.12,312.8
2016,9,17,15,0,227.0,283.0,2.0,31.0,426.0,353.2,260.01
2016,9,17,15,15,502.5,187.0,2.0,30.5,472.5,355.06,259.01
2016,9,17,15,30,778.0,91.0,2.0,30.0,519.0,337.64,239.26
2016,9,17,15,45,756.5,87.0,2.05,30.0,472.0,287.53,197.31
2016,9,17,16,0,735.0,83.0,2.1,30.0,425.0,238.8,156.31
2016,9,17,16,15,703.0,78.5,2.0,29.5,375.0,189.35,116.08
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,139.47,77.78
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,93.68,47.75
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,52.54,29.59
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,37.57,26.21
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,33.7,22.74
2016,9,17,17,45,328.0,34.5,1.05,26.0,80.5,26.28,15.92
2016,9,17,18,0,214.0,23.0,0.8,25.0,38.0,18.32,4.04
2016,9,17,18,15,107.0,11.5,0.8,24.5,19.0,11.3,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,73.5,12.5,0.6,19.5,18.0,32.97,0.0
2016,9,18,6,30,147.0,25.0,0.7,20.0,36.0,91.07,48.87
2016,9,18,6,45,233.5,40.5,0.8,20.5,74.5,150.98,111.54
2016,9,18,7,0,320.0,56.0,0.9,21.0,113.0,215.15,166.11
2016,9,18,7,15,382.0,67.5,0.8,21.5,158.0,270.55,212.49
2016,9,18,7,30,444.0,79.0,0.7,22.0,203.0,330.96,261.08
2016,9,18,7,45,438.0,99.0,0.6,23.0,242.5,368.04,288.91
2016,9,18,8,0,432.0,119.0,0.5,24.0,282.0,403.25,313.78
2016,9,18,8,15,411.0,144.0,0.55,24.5,316.5,432.74,334.48
2016,9,18,8,30,390.0,169.0,0.6,25.0,351.0,459.15,352.22
2016,9,18,8,45,334.0,201.5,0.7,26.0,369.5,458.8,349.31
2016,9,18,9,0,278.0,234.0,0.8,27.0,388.0,461.73,348.51
2016,9,18,9,15,296.5,251.0,0.9,27.5,427.0,499.06,374.34
2016,9,18,9,30,315.0,268.0,1.0,28.0,466.0,536.14,399.31
2016,9,18,9,45,362.0,274.5,1.15,28.5,514.5,583.96,432.47
2016,9,18,10,0,409.0,281.0,1.3,29.0,563.0,632.16,465.34
2016,9,18,10,15,333.5,315.0,1.4,29.0,552.0,608.86,446.87
2016,9,18,10,30,258.0,349.0,1.5,29.0,541.0,582.12,426.46
2016,9,18,10,45,227.5,366.0,1.65,29.5,539.0,566.37,414.4
2016,9,18,11,0,197.0,383.0,1.8,30.0,537.0,556.02,405.79
2016,9,18,11,15,126.5,373.0,1.85,30.0,473.0,483.73,353.76
2016,9,18,11,30,56.0,363.0,1.9,30.0,409.0,407.16,298.08
2016,9,18,11,45,41.5,341.5,1.95,30.5,375.5,371.34,271.99
2016,9,18,12,0,27.0,320.0,2.0,31.0,342.0,336.13,246.01
2016,9,18,12,15,105.0,364.5,2.05,31.0,451.0,442.15,323.77
2016,9,18,12,30,183.0,409.0,2.1,31.0,560.0,540.79,393.57
2016,9,18,12,45,111.0,375.0,2.15,31.0,466.5,446.99,326.33
2016,9,18,13,0,39.0,341.0,2.2,31.0,373.0,356.36,260.86
2016,9,18,13,15,19.5,187.5,2.2,31.0,203.5,194.39,142.9
2016,9,18,13,30,0.0,34.0,2.2,31.0,34.0,32.9,19.98
2016,9,18,13,45,0.0,26.0,2.2,31.0,26.0,25.15,14.03
2016,9,18,14,0,0.0,18.0,2.2,31.0,18.0,17.41,8.0
2016,9,18,14,15,0.0,16.5,2.2,30.5,16.5,15.95,6.91
2016,9,18,14,30,0.0,15.0,2.2,30.0,15.0,14.5,5.81
2016,9,18,14,45,87.5,150.5,2.2,30.0,204.5,181.8,135.95
2016,9,18,15,0,175.0,286.0,2.2,30.0,394.0,332.3,247.19
2016,9,18,15,15,87.5,147.5,2.1,29.5,201.5,168.87,125.1
2016,9,18,15,30,0.0,9.0,2.0,29.0,9.0,8.69,1.29
2016,9,18,15,45,91.5,102.5,1.9,29.0,144.5,119.47,86.85
2016,9,18,16,0,183.0,196.0,1.8,29.0,280.0,211.99,154.73
2016,9,18,16,15,178.0,172.5,1.6,28.5,246.0,179.41,129.21
2016,9,18,16,30,173.0,149.0,1.4,28.0,212.0,147.48,104.92
2016,9,18,16,45,161.0,126.5,1.2,27.5,178.0,116.52,82.66
2016,9,18,17,0,149.0,104.0,1.0,27.0,144.0,87.06,63.48
2016,9,18,17,15,124.5,82.5,0.9,26.5,111.0,68.24,52.22
2016,9,18,17,30,100.0,61.0,0.8,26.0,78.0,51.47,37.66
2016,9,18,17,45,57.0,41.5,0.75,26.0,50.0,35.68,23.39
2016,9,18,18,0,14.0,22.0,0.7,26.0,22.0,20.33,2.42
2016,9,18,18,15,7.0,11.0,0.7,25.5,11.0,10.81,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,12.0,0.8,22.0,14.0,20.72,0.0
2016,9,19,6,30,64.0,24.0,1.0,22.0,28.0,55.9,26.12
2016,9,19,6,45,117.0,42.5,1.25,22.0,59.5,102.75,74.49
2016,9,19,7,0,170.0,61.0,1.5,22.0,91.0,150.51,115.49
2016,9,19,7,15,200.5,81.0,1.4,22.0,128.0,194.11,152.6
2016,9,19,7,30,231.0,101.0,1.3,22.0,165.0,239.79,190.44
2016,9,19,7,45,116.0,112.5,1.25,22.5,144.5,189.63,149.92
2016,9,19,8,0,1.0,124.0,1.2,23.0,124.0,125.22,96.44
2016,9,19,8,15,0.5,104.0,1.1,23.5,104.0,102.43,77.85
2016,9,19,8,30,0.0,84.0,1.0,24.0,84.0,81.31,60.52
2016,9,19,8,45,57.0,164.0,0.95,24.5,195.5,208.4,161.81
2016,9,19,9,0,114.0,244.0,0.9,25.0,307.0,345.69,265.1
2016,9,19,9,15,57.0,199.0,0.85,25.0,230.5,246.52,188.26
2016,9,19,9,30,0.0,154.0,0.8,25.0,154.0,150.92,113.47
2016,9,19,9,45,5.0,186.0,0.8,25.0,189.5,186.85,141.26
2016,9,19,10,0,10.0,218.0,0.8,25.0,225.0,222.88,168.27
2016,9,19,10,15,5.0,156.5,0.8,25.0,160.0,156.77,117.5
2016,9,19,10,30,0.0,95.0,0.8,25.0,95.0,92.02,67.25
2016,9,19,10,45,4.5,156.0,0.8,25.0,159.5,155.64,116.71
2016,9,19,11,0,9.0,217.0,0.8,25.0,224.0,219.5,164.85
2016,9,19,11,15,104.0,307.5,0.85,25.0,391.0,397.82,298.14
2016,9,19,11,30,199.0,398.0,0.9,25.0,558.0,564.84,415.5
2016,9,19,11,45,202.0,401.5,0.95,25.5,566.0,566.01,414.05
2016,9,19,12,0,205.0,405.0,1.0,26.0,574.0,566.34,413.64
2016,9,19,12,15,187.5,406.0,1.0,26.0,560.5,547.19,399.91
2016,9,19,12,30,170.0,407.0,1.0,26.0,547.0,527.96,386.29
2016,9,19,12,45,211.0,398.0,1.05,26.0,569.0,543.08,398.19
2016,9,19,13,0,252.0,389.0,1.1,26.0,591.0,556.03,408.16
2016,9,19,13,15,548.0,249.5,1.2,26.0,678.0,619.84,459.51
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,666.16,496.68
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.5,630.26,470.1
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,591.0,441.35
2016,9,19,14,15,815.5,108.0,1.6,26.5,685.5,549.99,412.26
2016,9,19,14,30,806.0,106.0,1.7,26.0,655.0,507.9,381.31
2016,9,19,14,45,450.5,192.0,1.85,26.0,496.0,381.57,286.88
2016,9,19,15,0,95.0,278.0,2.0,26.0,337.0,294.29,222.04
2016,9,19,15,15,417.0,187.5,2.05,26.0,416.5,318.44,237.15
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,322.58,231.77
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,270.74,188.23
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,224.38,149.17
2016,9,19,16,15,636.0,89.5,2.25,25.5,351.5,176.94,110.56
2016,9,19,16,30,601.0,84.0,2.2,25.0,302.0,132.83,77.08
2016,9,19,16,45,543.0,78.0,2.15,25.0,251.5,90.42,50.47
2016,9,19,17,0,485.0,72.0,2.1,25.0,201.0,54.3,41.01
2016,9,19,17,15,411.0,61.5,1.9,24.5,154.0,44.99,32.93
2016,9,19,17,30,337.0,51.0,1.7,24.0,107.0,38.36,26.88
2016,9,19,17,45,230.0,36.0,1.55,23.5,68.0,27.71,16.95
2016,9,19,18,0,123.0,21.0,1.4,23.0,29.0,16.5,0.0
2016,9,19,18,15,61.5,10.5,1.5,22.5,14.5,10.32,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
