Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,9.5,2.7,17.5,9.5,9.34,0.0
2016,9,20,6,30,0.0,19.0,2.8,18.0,19.0,18.41,4.47
2016,9,20,6,45,8.5,39.0,2.9,18.5,40.5,43.65,29.4
2016,9,20,7,0,17.0,59.0,3.0,19.0,62.0,72.0,53.72
2016,9,20,7,15,28.0,80.5,3.15,19.5,87.5,100.78,78.15
2016,9,20,7,30,39.0,102.0,3.3,20.0,113.0,130.05,102.63
2016,9,20,7,45,45.5,123.5,3.45,20.5,139.0,157.44,125.05
2016,9,20,8,0,52.0,145.0,3.6,21.0,165.0,185.07,147.17
2016,9,20,8,15,91.5,171.5,3.7,21.5,212.0,239.41,190.85
2016,9,20,8,30,131.0,198.0,3.8,22.0,259.0,303.42,241.19
2016,9,20,8,45,114.5,219.0,3.9,22.5,276.5,317.15,250.27
2016,9,20,9,0,98.0,240.0,4.0,23.0,294.0,321.75,252.28
2016,9,20,9,15,49.5,202.0,4.0,23.5,229.5,244.04,189.93
2016,9,20,9,30,1.0,164.0,4.0,24.0,165.0,161.83,123.54
2016,9,20,9,45,4.0,182.5,4.05,24.5,185.5,182.52,139.37
2016,9,20,10,0,7.0,201.0,4.1,25.0,206.0,203.23,154.92
2016,9,20,10,15,428.5,151.0,4.1,25.5,466.5,520.74,406.99
2016,9,20,10,30,850.0,101.0,4.1,26.0,727.0,810.34,615.24
2016,9,20,10,45,453.5,223.5,4.1,26.5,559.0,616.25,469.76
2016,9,20,11,0,57.0,346.0,4.1,27.0,391.0,394.57,296.16
2016,9,20,11,15,59.5,355.5,4.1,27.0,403.5,404.27,303.74
2016,9,20,11,30,62.0,365.0,4.1,27.0,416.0,413.62,310.36
2016,9,20,11,45,32.5,262.0,4.15,27.5,289.0,284.52,213.76
2016,9,20,12,0,3.0,159.0,4.2,28.0,162.0,156.65,116.09
2016,9,20,12,15,11.0,224.0,4.25,28.0,233.5,225.85,169.08
2016,9,20,12,30,19.0,289.0,4.3,28.0,305.0,294.27,220.42
2016,9,20,12,45,121.0,340.0,4.35,28.0,437.5,419.84,315.74
2016,9,20,13,0,223.0,391.0,4.4,28.0,570.0,535.53,400.99
2016,9,20,13,15,167.5,381.5,4.4,28.0,514.5,478.95,358.59
2016,9,20,13,30,112.0,372.0,4.4,28.0,459.0,426.34,319.44
2016,9,20,13,45,458.5,245.5,4.4,28.0,583.0,515.96,391.7
2016,9,20,14,0,805.0,119.0,4.4,28.0,707.0,583.79,444.36
2016,9,20,14,15,402.5,129.0,4.35,27.5,423.0,337.84,259.21
2016,9,20,14,30,0.0,139.0,4.3,27.0,139.0,133.76,99.72
2016,9,20,14,45,0.0,105.0,4.25,26.5,105.0,101.44,75.03
2016,9,20,15,0,0.0,71.0,4.2,26.0,71.0,68.68,49.41
2016,9,20,15,15,0.0,70.5,4.1,26.0,70.5,68.18,49.18
2016,9,20,15,30,0.0,70.0,4.0,26.0,70.0,67.69,48.94
2016,9,20,15,45,0.0,103.5,3.95,26.0,103.5,99.41,74.51
2016,9,20,16,0,0.0,137.0,3.9,26.0,137.0,128.99,98.31
2016,9,20,16,15,0.0,120.0,3.75,25.5,120.0,112.89,85.9
2016,9,20,16,30,0.0,103.0,3.6,25.0,103.0,96.86,73.39
2016,9,20,16,45,0.0,85.5,3.5,25.0,85.5,80.5,60.24
2016,9,20,17,0,0.0,68.0,3.4,25.0,68.0,64.25,49.49
2016,9,20,17,15,0.0,51.5,3.1,24.5,51.5,49.15,36.42
2016,9,20,17,30,0.0,35.0,2.8,24.0,35.0,33.8,22.96
2016,9,20,17,45,0.0,22.0,2.5,23.5,22.0,21.24,11.48
2016,9,20,18,0,0.0,9.0,2.2,23.0,9.0,8.68,0.0
2016,9,20,18,15,0.0,4.5,2.15,22.5,4.5,4.42,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,7.0,3.3,19.0,7.0,6.88,0.0
2016,9,21,6,30,0.0,14.0,3.4,19.0,14.0,13.51,1.02
2016,9,21,6,45,0.0,30.5,3.5,19.5,30.5,29.91,18.29
2016,9,21,7,0,0.0,47.0,3.6,20.0,47.0,46.89,32.96
2016,9,21,7,15,0.0,67.0,3.75,20.0,67.0,67.56,50.53
2016,9,21,7,30,0.0,87.0,3.9,20.0,87.0,87.93,67.63
2016,9,21,7,45,2.5,106.5,4.1,20.5,107.5,108.9,84.82
2016,9,21,8,0,5.0,126.0,4.3,21.0,128.0,129.96,101.75
2016,9,21,8,15,122.0,158.0,4.55,21.0,214.0,249.64,200.54
2016,9,21,8,30,239.0,190.0,4.8,21.0,300.0,372.5,299.45
2016,9,21,8,45,155.0,211.0,5.05,21.5,285.5,335.64,267.57
2016,9,21,9,0,71.0,232.0,5.3,22.0,271.0,293.22,231.24
2016,9,21,9,15,36.5,200.5,5.4,22.5,220.5,232.67,182.01
2016,9,21,9,30,2.0,169.0,5.5,23.0,170.0,167.69,129.01
2016,9,21,9,45,1.0,152.0,5.6,23.5,152.5,149.41,114.07
2016,9,21,10,0,0.0,135.0,5.7,24.0,135.0,131.48,99.44
2016,9,21,10,15,0.0,104.0,5.7,24.0,104.0,100.82,75.03
2016,9,21,10,30,0.0,73.0,5.7,24.0,73.0,70.67,50.97
2016,9,21,10,45,23.5,204.0,5.75,24.0,222.5,222.72,171.18
2016,9,21,11,0,47.0,335.0,5.8,24.0,372.0,374.78,287.5
2016,9,21,11,15,27.0,265.0,5.7,24.0,286.0,285.51,218.62
2016,9,21,11,30,7.0,195.0,5.6,24.0,200.0,195.46,148.65
2016,9,21,11,45,7.5,196.0,5.6,24.0,202.0,196.55,149.54
2016,9,21,12,0,8.0,197.0,5.6,24.0,204.0,197.6,150.32
2016,9,21,12,15,4.0,120.0,5.55,24.0,123.5,119.41,89.23
2016,9,21,12,30,0.0,43.0,5.5,24.0,43.0,41.63,27.62
2016,9,21,12,45,19.5,189.0,5.45,24.0,204.5,197.77,151.04
2016,9,21,13,0,39.0,335.0,5.4,24.0,366.0,349.9,267.49
2016,9,21,13,15,104.0,355.0,5.35,24.0,435.5,410.2,314.14
2016,9,21,13,30,169.0,375.0,5.3,24.0,505.0,464.64,355.8
2016,9,21,13,45,84.5,239.5,5.25,24.0,304.5,279.43,214.97
2016,9,21,14,0,0.0,104.0,5.2,24.0,104.0,100.62,74.66
2016,9,21,14,15,71.0,210.0,5.05,24.0,257.5,237.22,182.83
2016,9,21,14,30,142.0,316.0,4.9,24.0,411.0,360.33,277.01
2016,9,21,14,45,155.5,297.0,4.8,24.0,395.5,340.7,261.56
2016,9,21,15,0,169.0,278.0,4.7,24.0,380.0,319.74,245.11
2016,9,21,15,15,84.5,201.0,4.5,24.0,252.0,216.23,165.59
2016,9,21,15,30,0.0,124.0,4.3,24.0,124.0,118.64,90.16
2016,9,21,15,45,39.0,154.5,4.15,24.0,172.5,152.51,116.43
2016,9,21,16,0,78.0,185.0,4.0,24.0,221.0,181.47,138.04
2016,9,21,16,15,75.0,162.5,3.8,23.5,193.5,155.74,117.87
2016,9,21,16,30,72.0,140.0,3.6,23.0,166.0,130.47,98.24
2016,9,21,16,45,64.0,118.0,3.4,23.0,138.0,105.8,79.45
2016,9,21,17,0,56.0,96.0,3.2,23.0,110.0,82.58,65.56
2016,9,21,17,15,41.5,74.0,3.0,22.5,83.5,64.76,50.04
2016,9,21,17,30,27.0,52.0,2.8,22.0,57.0,46.53,33.87
2016,9,21,17,45,13.5,32.5,2.6,22.0,35.0,29.77,18.13
2016,9,21,18,0,0.0,13.0,2.4,22.0,13.0,12.55,0.0
2016,9,21,18,15,0.0,6.5,2.35,21.5,6.5,6.39,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,2.46,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,4.82,0.0
2016,9,22,6,45,0.0,12.0,3.05,19.5,12.0,11.57,3.59
2016,9,22,7,0,0.0,19.0,3.2,20.0,19.0,18.32,9.46
2016,9,22,7,15,0.0,27.0,3.35,20.0,27.0,26.05,16.1
2016,9,22,7,30,0.0,35.0,3.5,20.0,35.0,33.79,22.67
2016,9,22,7,45,0.0,43.5,3.65,20.5,43.5,42.01,29.49
2016,9,22,8,0,0.0,52.0,3.8,21.0,52.0,50.23,36.19
2016,9,22,8,15,0.0,60.0,3.8,21.5,60.0,57.98,42.39
2016,9,22,8,30,0.0,68.0,3.8,22.0,68.0,65.74,48.5
2016,9,22,8,45,0.0,76.0,3.8,22.5,76.0,73.49,54.54
2016,9,22,9,0,0.0,84.0,3.8,23.0,84.0,81.26,60.51
2016,9,22,9,15,0.0,104.5,3.75,23.5,104.5,101.47,76.39
2016,9,22,9,30,0.0,125.0,3.7,24.0,125.0,121.8,92.15
2016,9,22,9,45,2.0,153.5,3.65,24.5,155.0,151.7,115.3
2016,9,22,10,0,4.0,182.0,3.6,25.0,185.0,181.66,138.14
2016,9,22,10,15,4.0,181.0,3.55,25.5,184.0,180.36,136.54
2016,9,22,10,30,4.0,180.0,3.5,26.0,183.0,179.12,135.08
2016,9,22,10,45,5.0,184.5,3.45,26.5,189.0,184.18,138.54
2016,9,22,11,0,6.0,189.0,3.4,27.0,195.0,189.22,141.97
2016,9,22,11,15,4.0,171.0,3.4,27.0,175.0,169.65,126.81
2016,9,22,11,30,2.0,153.0,3.4,27.0,155.0,150.23,111.79
2016,9,22,11,45,1.0,143.0,3.4,27.5,144.0,139.56,103.3
2016,9,22,12,0,0.0,133.0,3.4,28.0,133.0,128.95,94.89
2016,9,22,12,15,0.0,133.0,3.35,28.0,133.0,128.89,94.84
2016,9,22,12,30,0.0,133.0,3.3,28.0,133.0,128.82,94.8
2016,9,22,12,45,2.0,150.5,3.3,28.0,152.0,147.12,108.94
2016,9,22,13,0,4.0,168.0,3.3,28.0,171.0,165.2,122.86
2016,9,22,13,15,4.0,171.5,3.25,28.0,174.5,168.27,125.25
2016,9,22,13,30,4.0,175.0,3.2,28.0,178.0,171.28,127.65
2016,9,22,13,45,3.0,171.0,3.2,28.0,173.5,166.49,124.11
2016,9,22,14,0,2.0,167.0,3.2,28.0,169.0,161.77,120.66
2016,9,22,14,15,3.0,173.5,3.2,28.0,176.0,168.08,125.72
2016,9,22,14,30,4.0,180.0,3.2,28.0,183.0,174.16,130.62
2016,9,22,14,45,36.5,221.0,3.2,28.0,243.5,222.69,168.02
2016,9,22,15,0,69.0,262.0,3.2,28.0,304.0,267.99,202.24
2016,9,22,15,15,44.5,227.5,3.15,27.5,254.0,224.07,169.45
2016,9,22,15,30,20.0,193.0,3.1,27.0,204.0,186.77,141.76
2016,9,22,15,45,325.5,147.5,3.1,27.0,292.5,207.61,149.37
2016,9,22,16,0,631.0,102.0,3.1,27.0,381.0,211.74,139.54
2016,9,22,16,15,593.5,95.5,2.95,26.5,332.0,165.64,102.71
2016,9,22,16,30,556.0,89.0,2.8,26.0,283.0,123.22,71.82
2016,9,22,16,45,487.5,83.0,2.7,25.5,232.5,83.76,49.47
2016,9,22,17,0,419.0,77.0,2.6,25.0,182.0,55.56,42.04
2016,9,22,17,15,341.5,64.0,2.4,24.5,136.0,47.44,34.89
2016,9,22,17,30,264.0,51.0,2.2,24.0,90.0,38.89,27.09
2016,9,22,17,45,157.5,33.5,2.0,23.5,54.0,26.07,14.67
2016,9,22,18,0,51.0,16.0,1.8,23.0,18.0,15.73,0.0
2016,9,22,18,15,25.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,100.5,10.0,1.75,18.5,16.0,36.93,0.0
2016,9,23,6,30,201.0,20.0,1.9,19.0,32.0,98.13,26.55
2016,9,23,6,45,321.0,31.0,2.05,19.5,73.0,170.1,123.66
2016,9,23,7,0,441.0,42.0,2.2,20.0,114.0,246.07,189.81
2016,9,23,7,15,512.5,49.0,2.15,20.5,163.0,305.84,241.56
2016,9,23,7,30,584.0,56.0,2.1,21.0,212.0,370.99,295.88
2016,9,23,7,45,292.0,57.0,2.1,22.0,135.0,232.2,186.53
2016,9,23,8,0,0.0,58.0,2.1,23.0,58.0,56.04,40.52
2016,9,23,8,15,0.0,87.0,2.1,23.5,87.0,84.69,63.77
2016,9,23,8,30,0.0,116.0,2.1,24.0,116.0,114.06,87.0
2016,9,23,8,45,0.0,137.0,2.1,24.5,137.0,135.15,103.24
2016,9,23,9,0,0.0,158.0,2.1,25.0,158.0,156.17,119.18
2016,9,23,9,15,15.5,199.0,2.1,25.5,208.5,209.28,160.22
2016,9,23,9,30,31.0,240.0,2.1,26.0,259.0,270.23,206.2
2016,9,23,9,45,47.5,268.5,2.1,26.5,300.0,312.43,237.2
2016,9,23,10,0,64.0,297.0,2.1,27.0,341.0,354.73,267.77
2016,9,23,10,15,37.0,259.0,2.1,27.0,284.5,291.79,219.9
2016,9,23,10,30,10.0,221.0,2.1,27.0,228.0,224.94,168.86
2016,9,23,10,45,101.5,297.0,2.1,27.5,374.5,387.42,291.57
2016,9,23,11,0,193.0,373.0,2.1,28.0,521.0,538.46,399.43
2016,9,23,11,15,231.5,375.5,2.1,28.5,556.0,569.15,419.69
2016,9,23,11,30,270.0,378.0,2.1,29.0,591.0,603.07,442.57
2016,9,23,11,45,579.5,238.0,2.1,29.5,701.5,710.58,523.21
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,802.16,585.62
2016,9,23,12,15,889.0,98.0,2.1,30.0,811.5,786.9,574.65
2016,9,23,12,30,889.0,98.0,2.1,30.0,811.0,768.7,562.73
2016,9,23,12,45,594.0,233.5,2.1,30.0,707.5,663.93,488.0
2016,9,23,13,0,299.0,369.0,2.1,30.0,604.0,565.24,413.56
2016,9,23,13,15,314.0,356.0,2.05,30.0,598.5,551.13,404.43
2016,9,23,13,30,329.0,343.0,2.0,30.0,593.0,535.43,393.51
2016,9,23,13,45,600.5,216.5,2.0,30.5,653.5,568.94,420.5
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,585.32,433.25
2016,9,23,14,15,863.0,88.0,1.95,31.0,683.0,543.25,401.26
2016,9,23,14,30,854.0,86.0,1.9,31.0,652.0,499.92,367.98
2016,9,23,14,45,843.5,83.5,1.9,31.0,615.0,454.43,332.42
2016,9,23,15,0,833.0,81.0,1.9,31.0,578.0,408.23,295.34
2016,9,23,15,15,816.5,78.5,1.9,30.5,535.5,359.43,255.95
2016,9,23,15,30,800.0,76.0,1.9,30.0,493.0,307.1,212.94
2016,9,23,15,45,779.0,72.0,1.9,30.0,446.0,256.56,170.32
2016,9,23,16,0,758.0,68.0,1.9,30.0,399.0,207.33,128.96
2016,9,23,16,15,725.5,64.5,1.7,29.5,349.0,158.37,90.03
2016,9,23,16,30,693.0,61.0,1.5,29.0,299.0,112.39,57.24
2016,9,23,16,45,648.0,55.5,1.35,28.5,248.5,67.35,32.72
2016,9,23,17,0,603.0,50.0,1.2,28.0,198.0,36.38,25.28
2016,9,23,17,15,526.5,42.5,1.1,27.0,149.0,29.49,19.35
2016,9,23,17,30,450.0,35.0,1.0,26.0,100.0,25.56,15.7
2016,9,23,17,45,319.0,24.5,0.95,25.0,60.5,18.59,8.39
2016,9,23,18,0,188.0,14.0,0.9,24.0,21.0,13.76,0.0
2016,9,23,18,15,94.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,117.5,9.5,1.35,17.5,16.0,40.75,0.0
2016,9,24,6,30,235.0,19.0,1.6,18.0,32.0,106.58,19.21
2016,9,24,6,45,356.0,29.5,1.85,19.0,74.5,180.18,130.37
2016,9,24,7,0,477.0,40.0,2.1,20.0,117.0,257.2,197.78
2016,9,24,7,15,548.0,47.0,1.95,20.5,167.0,318.06,250.44
2016,9,24,7,30,619.0,54.0,1.8,21.0,217.0,384.26,305.31
2016,9,24,7,45,665.0,59.0,1.65,22.0,268.5,437.25,347.18
2016,9,24,8,0,711.0,64.0,1.5,23.0,320.0,494.7,390.2
2016,9,24,8,15,742.0,68.0,1.45,24.0,370.0,543.4,425.12
2016,9,24,8,30,773.0,72.0,1.4,25.0,420.0,592.22,458.67
2016,9,24,8,45,796.0,74.5,1.35,26.5,467.0,633.66,484.51
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,674.06,507.54
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,704.11,524.35
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,736.17,542.17
2016,9,24,9,45,865.5,82.5,1.0,30.0,636.0,762.7,554.76
2016,9,24,10,0,880.0,83.0,0.9,31.0,673.0,786.84,565.46
2016,9,24,10,15,888.5,84.0,0.8,31.0,703.0,804.12,573.8
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,818.49,580.25
2016,9,24,10,45,901.5,86.5,0.6,31.5,755.5,827.09,581.89
2016,9,24,11,0,906.0,88.0,0.5,32.0,778.0,832.53,581.62
2016,9,24,11,15,909.5,89.0,0.5,32.0,793.5,833.41,581.57
2016,9,24,11,30,913.0,90.0,0.5,32.0,809.0,831.06,579.71
2016,9,24,11,45,913.5,90.5,0.5,32.5,815.5,822.56,573.05
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,810.89,564.64
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,794.85,554.79
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,775.8,543.18
2016,9,24,12,45,900.0,96.5,0.55,33.5,808.5,750.13,527.14
2016,9,24,13,0,887.0,102.0,0.6,34.0,797.0,722.15,509.64
2016,9,24,13,15,882.5,101.0,0.6,34.0,779.5,691.59,490.41
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,658.75,468.44
2016,9,24,13,45,869.0,99.5,0.6,34.0,737.0,621.53,443.08
2016,9,24,14,0,860.0,99.0,0.6,34.0,712.0,582.68,416.05
2016,9,24,14,15,849.5,97.5,0.55,34.0,680.0,540.67,385.76
2016,9,24,14,30,839.0,96.0,0.5,34.0,648.0,497.55,353.96
2016,9,24,14,45,823.0,94.5,0.45,34.0,609.5,448.06,317.02
2016,9,24,15,0,807.0,93.0,0.4,34.0,571.0,401.2,280.93
2016,9,24,15,15,788.0,90.0,0.3,33.5,527.5,352.06,242.6
2016,9,24,15,30,769.0,87.0,0.2,33.0,484.0,303.6,203.93
2016,9,24,15,45,737.0,85.5,0.15,33.0,435.5,254.19,164.27
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,204.05,124.5
2016,9,24,16,15,668.5,79.0,0.15,32.5,337.5,155.89,88.27
2016,9,24,16,30,632.0,74.0,0.2,32.0,288.0,111.18,57.99
2016,9,24,16,45,570.0,68.5,0.3,31.5,236.5,68.83,36.55
2016,9,24,17,0,508.0,63.0,0.4,31.0,185.0,44.47,31.64
2016,9,24,17,15,427.0,52.5,0.5,30.0,137.5,38.64,26.65
2016,9,24,17,30,346.0,42.0,0.6,29.0,90.0,32.46,21.04
2016,9,24,17,45,218.5,27.5,0.7,28.0,53.0,21.35,9.66
2016,9,24,18,0,91.0,13.0,0.8,27.0,16.0,12.78,0.0
2016,9,24,18,15,45.5,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.0,1.7,18.5,12.5,23.34,0.0
2016,9,25,6,30,102.0,20.0,1.9,19.0,25.0,64.5,1.91
2016,9,25,6,45,199.0,37.5,2.15,19.5,63.5,131.87,94.52
2016,9,25,7,0,296.0,55.0,2.4,20.0,102.0,199.0,153.11
2016,9,25,7,15,369.5,67.5,2.4,20.5,148.5,258.1,203.8
2016,9,25,7,30,443.0,80.0,2.4,21.0,195.0,323.25,258.13
2016,9,25,7,45,221.5,67.0,2.4,21.5,124.5,205.25,164.7
2016,9,25,8,0,0.0,54.0,2.4,22.0,54.0,52.17,37.55
2016,9,25,8,15,0.0,63.5,2.2,22.5,63.5,61.37,45.01
2016,9,25,8,30,0.0,73.0,2.0,23.0,73.0,70.58,52.26
2016,9,25,8,45,0.0,73.5,1.85,24.0,73.5,71.07,52.25
2016,9,25,9,0,0.0,74.0,1.7,25.0,74.0,71.56,52.24
2016,9,25,9,15,0.0,117.0,1.5,25.5,117.0,113.99,85.6
2016,9,25,9,30,0.0,160.0,1.3,26.0,160.0,157.11,118.63
2016,9,25,9,45,0.0,140.5,1.15,26.5,140.5,137.15,102.52
2016,9,25,10,0,0.0,121.0,1.0,27.0,121.0,117.61,87.0
2016,9,25,10,15,0.0,115.0,0.8,27.0,115.0,111.64,82.2
2016,9,25,10,30,0.0,109.0,0.6,27.0,109.0,105.71,77.44
2016,9,25,10,45,2.0,144.5,0.45,27.5,146.0,142.17,105.08
2016,9,25,11,0,4.0,180.0,0.3,28.0,183.0,178.64,131.89
2016,9,25,11,15,8.0,213.5,0.25,28.0,220.0,214.65,158.24
2016,9,25,11,30,12.0,247.0,0.2,28.0,257.0,250.45,183.98
2016,9,25,11,45,9.0,220.0,0.15,28.5,228.0,221.06,161.73
2016,9,25,12,0,6.0,193.0,0.1,29.0,199.0,191.97,140.1
2016,9,25,12,15,12.5,237.5,0.15,29.0,248.0,239.79,175.4
2016,9,25,12,30,19.0,282.0,0.2,29.0,297.0,286.96,209.23
2016,9,25,12,45,30.5,306.5,0.25,29.5,330.5,318.26,231.15
2016,9,25,13,0,42.0,331.0,0.3,30.0,364.0,347.16,251.24
2016,9,25,13,15,102.5,348.0,0.3,30.0,425.5,400.31,289.31
2016,9,25,13,30,163.0,365.0,0.3,30.0,487.0,447.89,322.46
2016,9,25,13,45,106.0,334.5,0.3,30.0,412.5,378.84,273.75
2016,9,25,14,0,49.0,304.0,0.3,30.0,338.0,313.02,227.51
2016,9,25,14,15,57.0,295.5,0.25,30.0,334.0,305.53,222.76
2016,9,25,14,30,65.0,287.0,0.2,30.0,330.0,297.22,216.89
2016,9,25,14,45,33.5,228.0,0.2,30.0,250.0,226.66,166.2
2016,9,25,15,0,2.0,169.0,0.2,30.0,170.0,161.57,118.84
2016,9,25,15,15,304.0,154.5,0.3,29.5,310.0,237.76,172.26
2016,9,25,15,30,606.0,140.0,0.4,29.0,450.0,296.18,206.58
2016,9,25,15,45,571.5,134.5,0.55,29.0,403.5,250.69,170.13
2016,9,25,16,0,537.0,129.0,0.7,29.0,357.0,207.82,136.49
2016,9,25,16,15,495.5,119.0,0.8,28.5,309.0,163.25,103.19
2016,9,25,16,30,454.0,109.0,0.9,28.0,261.0,122.75,75.64
2016,9,25,16,45,401.5,96.0,1.05,27.5,213.0,83.71,54.01
2016,9,25,17,0,349.0,83.0,1.2,27.0,165.0,60.99,46.16
2016,9,25,17,15,274.0,66.5,1.15,26.0,120.5,50.11,36.74
2016,9,25,17,30,199.0,50.0,1.1,25.0,76.0,38.65,26.45
2016,9,25,17,45,115.0,30.0,1.1,24.5,43.0,24.87,11.39
2016,9,25,18,0,31.0,10.0,1.1,24.0,10.0,9.83,0.0
2016,9,25,18,15,15.5,5.0,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,12.95,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,31.32,0.0
2016,9,26,6,45,99.5,40.5,2.3,18.5,54.0,94.29,66.63
2016,9,26,7,0,164.0,64.0,2.4,19.0,89.0,151.1,116.16
2016,9,26,7,15,229.0,83.5,2.45,19.0,133.5,207.75,164.69
2016,9,26,7,30,294.0,103.0,2.5,19.0,178.0,269.77,216.98
2016,9,26,7,45,339.0,119.0,2.6,19.5,224.5,321.73,259.75
2016,9,26,8,0,384.0,135.0,2.7,20.0,271.0,383.72,309.11
2016,9,26,8,15,192.0,77.0,2.75,20.5,145.0,204.39,165.34
2016,9,26,8,30,0.0,19.0,2.8,21.0,19.0,18.34,9.57
2016,9,26,8,45,0.0,21.5,2.85,21.5,21.5,20.76,11.53
2016,9,26,9,0,0.0,24.0,2.9,22.0,24.0,23.18,13.44
2016,9,26,9,15,0.0,42.0,2.95,22.5,42.0,40.59,27.56
2016,9,26,9,30,0.0,60.0,3.0,23.0,60.0,58.02,41.51
2016,9,26,9,45,0.0,89.5,3.05,23.5,89.5,86.62,64.22
2016,9,26,10,0,0.0,119.0,3.1,24.0,119.0,115.64,86.92
2016,9,26,10,15,1.5,145.0,3.1,24.0,146.0,142.48,107.87
2016,9,26,10,30,3.0,171.0,3.1,24.0,173.0,169.33,128.64
2016,9,26,10,45,11.0,220.0,3.1,24.5,228.0,224.25,170.73
2016,9,26,11,0,19.0,269.0,3.1,25.0,283.0,279.08,211.89
2016,9,26,11,15,42.0,312.5,3.1,25.5,345.0,344.99,261.05
2016,9,26,11,30,65.0,356.0,3.1,26.0,407.0,405.26,305.01
2016,9,26,11,45,88.0,370.5,3.1,26.5,440.0,435.26,326.45
2016,9,26,12,0,111.0,385.0,3.1,27.0,473.0,464.16,346.96
2016,9,26,12,15,80.5,366.5,3.1,27.0,430.5,418.89,313.26
2016,9,26,12,30,50.0,348.0,3.1,27.0,388.0,374.81,280.5
2016,9,26,12,45,66.0,356.0,3.1,27.0,408.0,390.87,292.82
2016,9,26,13,0,82.0,364.0,3.1,27.0,428.0,405.7,303.98
2016,9,26,13,15,158.0,360.0,3.1,27.0,479.5,447.24,335.83
2016,9,26,13,30,234.0,356.0,3.1,27.0,531.0,483.42,363.07
2016,9,26,13,45,275.0,335.0,3.1,27.0,533.5,476.21,358.21
2016,9,26,14,0,316.0,314.0,3.1,27.0,536.0,466.59,351.41
2016,9,26,14,15,199.0,303.0,3.1,27.0,440.5,382.89,288.78
2016,9,26,14,30,82.0,292.0,3.1,27.0,345.0,309.18,233.49
2016,9,26,14,45,43.5,236.5,3.1,27.0,265.0,238.15,180.26
2016,9,26,15,0,5.0,181.0,3.1,27.0,185.0,173.59,131.32
2016,9,26,15,15,2.5,143.5,3.05,26.5,145.5,137.62,103.97
2016,9,26,15,30,0.0,106.0,3.0,26.0,106.0,101.83,76.26
2016,9,26,15,45,44.5,140.5,2.95,26.0,159.5,140.14,105.51
2016,9,26,16,0,89.0,175.0,2.9,26.0,213.0,171.96,128.87
2016,9,26,16,15,77.0,154.0,2.65,25.5,183.5,145.71,108.85
2016,9,26,16,30,65.0,133.0,2.4,25.0,154.0,120.8,90.19
2016,9,26,16,45,52.0,110.0,2.15,24.5,125.0,95.85,71.79
2016,9,26,17,0,39.0,87.0,1.9,24.0,96.0,75.05,58.68
2016,9,26,17,15,21.5,64.5,1.8,23.5,69.5,56.75,42.69
2016,9,26,17,30,4.0,42.0,1.7,23.0,43.0,38.97,26.8
2016,9,26,17,45,2.0,23.0,1.6,22.5,23.5,21.82,8.13
2016,9,26,18,0,0.0,4.0,1.5,22.0,4.0,3.93,0.0
2016,9,26,18,15,0.0,2.0,1.6,22.0,2.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.5,1.55,20.0,0.5,0.49,0.0
2016,9,27,6,30,0.0,1.0,1.5,20.0,1.0,0.96,0.0
2016,9,27,6,45,0.0,5.5,1.45,20.0,5.5,5.3,0.0
2016,9,27,7,0,0.0,10.0,1.4,20.0,10.0,9.64,2.27
2016,9,27,7,15,0.0,15.5,1.35,20.0,15.5,14.94,6.83
2016,9,27,7,30,0.0,21.0,1.3,20.0,21.0,20.26,11.36
2016,9,27,7,45,0.0,27.0,1.3,20.0,27.0,26.05,16.26
2016,9,27,8,0,0.0,33.0,1.3,20.0,33.0,31.86,21.09
2016,9,27,8,15,78.0,110.5,1.25,20.0,145.0,166.72,133.19
2016,9,27,8,30,156.0,188.0,1.2,20.0,257.0,305.76,243.31
2016,9,27,8,45,89.0,191.5,1.15,20.5,231.5,259.66,204.5
2016,9,27,9,0,22.0,195.0,1.1,21.0,206.0,210.54,163.8
2016,9,27,9,15,40.5,225.5,1.1,21.0,249.0,262.52,204.23
2016,9,27,9,30,59.0,256.0,1.1,21.0,292.0,308.34,238.82
2016,9,27,9,45,30.0,209.0,1.15,21.5,227.5,235.08,181.28
2016,9,27,10,0,1.0,162.0,1.2,22.0,163.0,159.23,121.35
2016,9,27,10,15,0.5,139.0,1.2,22.0,139.5,135.74,102.96
2016,9,27,10,30,0.0,116.0,1.2,22.0,116.0,112.58,84.62
2016,9,27,10,45,9.0,191.0,1.2,22.5,198.0,193.74,147.85
2016,9,27,11,0,18.0,266.0,1.2,23.0,280.0,275.21,209.05
2016,9,27,11,15,29.5,297.5,1.2,23.5,320.5,319.61,241.33
2016,9,27,11,30,41.0,329.0,1.2,24.0,361.0,358.75,269.36
2016,9,27,11,45,26.5,287.5,1.25,24.5,308.5,304.0,228.2
2016,9,27,12,0,12.0,246.0,1.3,25.0,256.0,248.17,186.24
2016,9,27,12,15,12.0,245.5,1.3,25.0,255.5,247.04,185.6
2016,9,27,12,30,12.0,245.0,1.3,25.0,255.0,245.87,184.74
2016,9,27,12,45,318.5,243.0,1.3,25.5,488.5,465.23,352.47
2016,9,27,13,0,625.0,241.0,1.3,26.0,722.0,662.82,491.87
2016,9,27,13,15,400.0,300.5,1.3,26.0,605.5,549.34,407.43
2016,9,27,13,30,175.0,360.0,1.3,26.0,489.0,448.95,333.2
2016,9,27,13,45,154.0,346.5,1.3,26.5,457.0,415.19,308.85
2016,9,27,14,0,133.0,333.0,1.3,27.0,425.0,382.71,284.87
2016,9,27,14,15,201.5,311.0,1.2,26.5,444.0,390.07,291.16
2016,9,27,14,30,270.0,289.0,1.1,26.0,463.0,388.91,290.31
2016,9,27,14,45,258.5,272.0,1.05,26.0,430.5,354.14,264.07
2016,9,27,15,0,247.0,255.0,1.0,26.0,398.0,320.11,238.24
2016,9,27,15,15,276.5,229.0,0.9,26.0,377.5,292.94,216.41
2016,9,27,15,30,306.0,203.0,0.8,26.0,357.0,262.85,191.58
2016,9,27,15,45,226.5,189.0,0.75,26.0,296.5,214.3,155.69
2016,9,27,16,0,147.0,175.0,0.7,26.0,236.0,177.63,129.82
2016,9,27,16,15,122.5,156.5,0.65,25.5,203.0,148.58,108.53
2016,9,27,16,30,98.0,138.0,0.6,25.0,170.0,121.99,89.6
2016,9,27,16,45,76.0,114.0,0.6,25.0,136.0,98.24,73.13
2016,9,27,17,0,54.0,90.0,0.6,25.0,102.0,76.77,59.74
2016,9,27,17,15,31.5,65.5,0.6,24.0,72.0,57.18,42.86
2016,9,27,17,30,9.0,41.0,0.6,23.0,42.0,37.98,25.84
2016,9,27,17,45,4.5,20.5,0.65,22.5,21.0,19.59,5.07
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,30.5,8.0,1.25,16.0,9.5,7.86,0.0
2016,9,28,6,30,61.0,16.0,1.3,16.0,19.0,40.65,0.0
2016,9,28,6,45,154.0,36.0,1.4,16.5,56.0,113.26,79.63
2016,9,28,7,0,247.0,56.0,1.5,17.0,93.0,178.7,137.8
2016,9,28,7,15,320.5,71.0,1.25,17.5,138.5,237.73,188.29
2016,9,28,7,30,394.0,86.0,1.0,18.0,184.0,302.82,242.05
2016,9,28,7,45,210.5,108.0,0.8,19.0,161.5,238.99,191.04
2016,9,28,8,0,27.0,130.0,0.6,20.0,139.0,153.34,120.32
2016,9,28,8,15,75.0,158.0,0.6,20.5,190.0,212.79,168.28
2016,9,28,8,30,123.0,186.0,0.6,21.0,241.0,282.13,221.92
2016,9,28,8,45,164.0,207.0,0.65,22.0,288.0,334.25,260.58
2016,9,28,9,0,205.0,228.0,0.7,23.0,335.0,388.11,299.62
2016,9,28,9,15,113.5,224.5,0.9,23.5,284.5,321.04,247.05
2016,9,28,9,30,22.0,221.0,1.1,24.0,234.0,236.26,180.42
2016,9,28,9,45,51.5,259.0,1.35,25.0,292.0,304.69,232.32
2016,9,28,10,0,81.0,297.0,1.6,26.0,350.0,366.99,277.78
2016,9,28,10,15,145.5,317.0,1.7,26.0,418.0,444.2,335.07
2016,9,28,10,30,210.0,337.0,1.8,26.0,486.0,514.92,386.56
2016,9,28,10,45,165.5,348.5,1.9,26.5,468.5,489.75,366.03
2016,9,28,11,0,121.0,360.0,2.0,27.0,451.0,463.58,345.37
2016,9,28,11,15,74.5,331.0,2.1,27.0,387.5,389.24,290.87
2016,9,28,11,30,28.0,302.0,2.2,27.0,324.0,321.17,240.07
2016,9,28,11,45,17.5,250.0,2.35,27.5,264.0,256.92,192.14
2016,9,28,12,0,7.0,198.0,2.5,28.0,204.0,197.5,147.14
2016,9,28,12,15,13.0,238.5,2.5,28.0,249.0,240.93,180.05
2016,9,28,12,30,19.0,279.0,2.5,28.0,294.0,283.72,211.9
2016,9,28,12,45,13.0,238.5,2.55,28.0,249.0,239.51,178.84
2016,9,28,13,0,7.0,198.0,2.6,28.0,204.0,195.85,146.08
2016,9,28,13,15,403.5,164.5,2.55,28.0,462.0,421.57,322.65
2016,9,28,13,30,800.0,131.0,2.5,28.0,720.0,621.96,468.62
2016,9,28,13,45,783.5,133.0,2.5,28.0,693.5,584.74,439.39
2016,9,28,14,0,767.0,135.0,2.5,28.0,667.0,546.68,410.58
2016,9,28,14,15,531.0,208.5,2.4,27.5,568.5,459.99,345.23
2016,9,28,14,30,295.0,282.0,2.3,27.0,470.0,392.9,294.67
2016,9,28,14,45,147.5,202.5,2.25,27.0,296.5,248.53,187.19
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,118.13,88.11
2016,9,28,15,15,0.0,65.5,2.05,26.5,65.5,63.33,45.3
2016,9,28,15,30,0.0,8.0,1.9,26.0,8.0,7.72,0.63
2016,9,28,15,45,132.0,85.5,1.8,26.0,139.5,104.88,74.56
2016,9,28,16,0,264.0,163.0,1.7,26.0,271.0,183.52,130.72
2016,9,28,16,15,233.0,146.5,1.55,25.5,233.0,149.4,105.07
2016,9,28,16,30,202.0,130.0,1.4,25.0,195.0,118.39,83.52
2016,9,28,16,45,163.0,109.5,1.25,25.0,156.0,91.63,67.24
2016,9,28,17,0,124.0,89.0,1.1,25.0,117.0,72.62,56.25
2016,9,28,17,15,86.5,66.0,1.05,24.5,82.5,54.97,40.84
2016,9,28,17,30,49.0,43.0,1.0,24.0,48.0,36.78,24.52
2016,9,28,17,45,24.5,21.5,1.0,23.5,24.0,19.13,2.41
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.0,1.35,19.0,10.5,7.86,0.0
2016,9,29,6,30,107.0,16.0,1.6,19.0,21.0,57.99,0.0
2016,9,29,6,45,214.0,32.5,1.85,19.5,58.5,129.08,88.72
2016,9,29,7,0,321.0,49.0,2.1,20.0,96.0,198.41,151.0
2016,9,29,7,15,398.0,60.5,2.25,20.5,143.0,257.97,202.46
2016,9,29,7,30,475.0,72.0,2.4,21.0,190.0,326.05,259.53
2016,9,29,7,45,255.5,102.5,2.55,21.5,167.5,255.28,204.3
2016,9,29,8,0,36.0,133.0,2.7,22.0,145.0,162.07,127.49
2016,9,29,8,15,41.5,153.0,2.8,22.0,169.5,186.85,147.48
2016,9,29,8,30,47.0,173.0,2.9,22.0,194.0,211.8,167.09
2016,9,29,8,45,146.0,197.5,3.05,22.5,271.5,311.03,246.36
2016,9,29,9,0,245.0,222.0,3.2,23.0,349.0,415.81,327.45
2016,9,29,9,15,489.0,172.0,3.2,23.5,452.0,546.66,429.32
2016,9,29,9,30,733.0,122.0,3.2,24.0,555.0,684.17,532.0
2016,9,29,9,45,739.0,128.5,3.2,24.5,588.5,707.61,545.67
2016,9,29,10,0,745.0,135.0,3.2,25.0,622.0,728.6,558.26
2016,9,29,10,15,399.5,221.0,3.2,25.0,483.5,553.83,425.67
2016,9,29,10,30,54.0,307.0,3.2,25.0,345.0,353.41,268.47
2016,9,29,10,45,30.5,256.5,3.2,25.5,278.0,281.11,213.54
2016,9,29,11,0,7.0,206.0,3.2,26.0,211.0,206.67,155.91
2016,9,29,11,15,3.5,120.0,3.2,26.0,122.5,119.17,88.41
2016,9,29,11,30,0.0,34.0,3.2,26.0,34.0,32.9,20.53
2016,9,29,11,45,40.0,200.5,3.2,26.0,231.5,227.99,173.56
2016,9,29,12,0,80.0,367.0,3.2,26.0,429.0,421.16,317.49
2016,9,29,12,15,94.0,371.5,3.25,26.0,444.5,432.57,325.38
2016,9,29,12,30,108.0,376.0,3.3,26.0,460.0,443.04,333.31
2016,9,29,12,45,108.0,371.0,3.35,26.5,454.0,433.53,325.76
2016,9,29,13,0,108.0,366.0,3.4,27.0,448.0,423.72,318.1
2016,9,29,13,15,194.0,353.0,3.35,27.0,496.5,461.4,347.28
2016,9,29,13,30,280.0,340.0,3.3,27.0,545.0,492.35,370.72
2016,9,29,13,45,492.0,253.0,3.3,27.0,597.5,521.71,394.67
2016,9,29,14,0,704.0,166.0,3.3,27.0,650.0,535.56,405.74
2016,9,29,14,15,367.0,207.5,3.15,26.5,459.5,373.91,284.04
2016,9,29,14,30,30.0,249.0,3.0,26.0,269.0,245.64,186.37
2016,9,29,14,45,130.0,250.5,2.95,26.0,326.0,282.23,214.36
2016,9,29,15,0,230.0,252.0,2.9,26.0,383.0,311.67,234.99
2016,9,29,15,15,146.0,228.0,2.8,25.5,309.0,250.44,189.11
2016,9,29,15,30,62.0,204.0,2.7,25.0,235.0,201.15,153.08
2016,9,29,15,45,34.5,171.5,2.65,25.0,189.0,162.55,123.82
2016,9,29,16,0,7.0,139.0,2.6,25.0,143.0,130.57,99.79
2016,9,29,16,15,226.5,121.0,2.4,24.5,192.5,127.19,88.38
2016,9,29,16,30,446.0,103.0,2.2,24.0,242.0,107.41,67.27
2016,9,29,16,45,376.0,91.5,2.0,24.0,194.0,70.85,49.74
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,59.64,45.48
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,49.65,36.46
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,35.83,23.62
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,18.45,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
