Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,15.73,0.0
2016,9,30,6,45,123.0,34.0,2.05,19.5,52.0,93.03,62.25
2016,9,30,7,0,246.0,52.0,2.3,20.0,88.0,172.16,130.73
2016,9,30,7,15,321.0,67.0,2.35,20.5,133.5,231.35,181.43
2016,9,30,7,30,396.0,82.0,2.4,21.0,179.0,296.72,236.13
2016,9,30,7,45,198.0,97.0,2.45,21.5,145.5,218.06,174.17
2016,9,30,8,0,0.0,112.0,2.5,22.0,112.0,112.62,86.98
2016,9,30,8,15,0.0,96.5,2.6,22.5,96.5,94.76,72.27
2016,9,30,8,30,0.0,81.0,2.7,23.0,81.0,78.43,58.69
2016,9,30,8,45,0.0,55.5,2.85,23.5,55.5,53.63,38.27
2016,9,30,9,0,0.0,30.0,3.0,24.0,30.0,28.98,18.03
2016,9,30,9,15,156.5,139.5,3.05,24.0,231.5,264.5,209.56
2016,9,30,9,30,313.0,249.0,3.1,24.0,433.0,500.74,389.82
2016,9,30,9,45,550.0,183.5,3.15,24.5,531.5,618.76,479.38
2016,9,30,10,0,787.0,118.0,3.2,25.0,630.0,737.45,565.29
2016,9,30,10,15,798.0,120.0,3.2,25.0,659.5,755.6,576.24
2016,9,30,10,30,809.0,122.0,3.2,25.0,689.0,771.11,586.08
2016,9,30,10,45,495.0,240.5,3.25,25.5,591.0,647.9,492.5
2016,9,30,11,0,181.0,359.0,3.3,26.0,493.0,508.82,383.45
2016,9,30,11,15,512.0,241.5,3.3,26.0,630.0,656.18,498.47
2016,9,30,11,30,843.0,124.0,3.3,26.0,767.0,790.24,595.92
2016,9,30,11,45,470.5,248.0,3.3,26.5,607.5,617.11,466.52
2016,9,30,12,0,98.0,372.0,3.3,27.0,448.0,439.32,328.56
2016,9,30,12,15,229.0,358.5,3.25,27.0,535.5,521.62,391.87
2016,9,30,12,30,360.0,345.0,3.2,27.0,623.0,597.34,447.84
2016,9,30,12,45,219.0,348.5,3.2,27.0,517.0,489.85,367.72
2016,9,30,13,0,78.0,352.0,3.2,27.0,411.0,389.76,292.29
2016,9,30,13,15,97.5,350.0,3.15,27.0,422.0,395.98,297.62
2016,9,30,13,30,117.0,348.0,3.1,27.0,433.0,400.63,301.32
2016,9,30,13,45,485.0,225.0,3.05,27.0,559.0,489.42,371.49
2016,9,30,14,0,853.0,102.0,3.0,27.0,685.0,556.44,421.52
2016,9,30,14,15,447.0,180.5,2.9,27.0,485.0,387.39,293.45
2016,9,30,14,30,41.0,259.0,2.8,27.0,285.0,259.18,195.77
2016,9,30,14,45,425.5,174.5,2.75,27.0,415.0,330.06,247.95
2016,9,30,15,0,810.0,90.0,2.7,27.0,545.0,375.06,274.28
2016,9,30,15,15,790.0,87.0,2.55,26.5,501.5,325.92,232.71
2016,9,30,15,30,770.0,84.0,2.4,26.0,458.0,277.58,191.48
2016,9,30,15,45,738.5,81.0,2.3,26.0,409.5,227.79,149.23
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,177.3,107.67
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,129.74,71.83
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,86.02,44.58
2016,9,30,16,45,557.5,62.0,1.45,24.5,209.5,45.36,33.43
2016,9,30,17,0,488.0,56.0,1.2,24.0,158.0,40.43,29.08
2016,9,30,17,15,394.0,45.0,1.1,23.5,112.0,33.83,23.06
2016,9,30,17,30,300.0,34.0,1.0,23.0,66.0,26.84,16.08
2016,9,30,17,45,150.0,17.0,0.9,22.5,33.0,13.19,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.0,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,174.0,14.0,0.8,15.0,20.0,65.0,0.0
2016,10,1,6,45,310.0,26.5,0.85,15.5,60.5,154.41,104.27
2016,10,1,7,0,446.0,39.0,0.9,16.0,101.0,234.39,178.79
2016,10,1,7,15,525.0,47.0,0.8,16.5,151.0,296.85,233.1
2016,10,1,7,30,604.0,55.0,0.7,17.0,201.0,365.27,289.92
2016,10,1,7,45,655.0,60.5,0.6,17.5,253.0,421.57,335.02
2016,10,1,8,0,706.0,66.0,0.5,18.0,305.0,478.22,378.2
2016,10,1,8,15,740.0,70.5,0.9,19.0,356.0,528.07,417.7
2016,10,1,8,30,774.0,75.0,1.3,20.0,407.0,578.17,456.1
2016,10,1,8,45,798.5,78.0,1.7,21.0,454.5,620.25,487.47
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,661.31,517.02
2016,10,1,9,15,840.0,83.5,2.2,22.0,544.5,695.18,540.22
2016,10,1,9,30,857.0,86.0,2.3,22.0,587.0,723.36,559.26
2016,10,1,9,45,869.5,88.5,2.4,22.5,623.5,749.81,575.96
2016,10,1,10,0,882.0,91.0,2.5,23.0,660.0,773.73,590.83
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.0,791.14,601.67
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,805.62,610.6
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,813.77,614.09
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,818.75,615.56
2016,10,1,11,15,914.5,97.0,2.45,24.0,780.0,818.95,614.75
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,815.89,611.9
2016,10,1,11,45,919.5,98.0,2.4,24.5,801.5,807.03,604.42
2016,10,1,12,0,921.0,98.0,2.4,25.0,808.0,794.99,594.97
2016,10,1,12,15,920.5,98.0,2.35,25.0,806.0,778.33,583.32
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,758.65,569.72
2016,10,1,12,45,916.5,97.5,2.3,25.5,793.5,733.48,551.64
2016,10,1,13,0,913.0,97.0,2.3,26.0,783.0,705.63,531.46
2016,10,1,13,15,907.5,96.0,2.3,26.0,765.0,673.49,508.1
2016,10,1,13,30,902.0,95.0,2.3,26.0,747.0,639.09,482.72
2016,10,1,13,45,891.5,95.0,2.35,26.0,720.0,600.67,454.1
2016,10,1,14,0,881.0,95.0,2.4,26.0,693.0,560.67,423.65
2016,10,1,14,15,869.5,93.5,2.35,25.5,660.0,517.44,390.51
2016,10,1,14,30,858.0,92.0,2.3,25.0,627.0,473.16,355.63
2016,10,1,14,45,840.0,90.5,2.25,25.0,587.0,422.33,314.3
2016,10,1,15,0,822.0,89.0,2.2,25.0,547.0,374.38,274.14
2016,10,1,15,15,801.5,86.0,2.1,25.0,503.0,324.6,231.78
2016,10,1,15,30,781.0,83.0,2.0,25.0,459.0,275.66,189.59
2016,10,1,15,45,751.5,79.5,1.9,25.0,410.0,225.44,146.9
2016,10,1,16,0,722.0,76.0,1.8,25.0,361.0,177.5,107.35
2016,10,1,16,15,682.0,71.0,1.55,24.0,310.5,126.23,69.05
2016,10,1,16,30,642.0,66.0,1.3,23.0,260.0,81.92,42.19
2016,10,1,16,45,580.5,59.0,1.1,22.5,209.0,40.11,29.18
2016,10,1,17,0,519.0,52.0,0.9,22.0,158.0,37.19,26.54
2016,10,1,17,15,424.0,41.5,0.9,21.5,111.0,30.9,20.73
2016,10,1,17,30,329.0,31.0,0.9,21.0,64.0,24.21,13.85
2016,10,1,17,45,164.5,15.5,0.95,20.5,32.0,11.98,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,16.71,0.0
2016,10,2,6,45,164.5,30.0,1.75,13.5,52.5,107.57,71.44
2016,10,2,7,0,329.0,43.0,2.0,14.0,88.0,192.22,148.28
2016,10,2,7,15,390.0,56.5,1.9,14.5,132.5,247.74,197.74
2016,10,2,7,30,451.0,70.0,1.8,15.0,177.0,307.89,249.47
2016,10,2,7,45,505.0,76.5,1.75,16.0,223.5,360.93,293.46
2016,10,2,8,0,559.0,83.0,1.7,17.0,270.0,416.73,337.87
2016,10,2,8,15,650.0,81.0,1.65,18.0,332.0,486.96,391.98
2016,10,2,8,30,741.0,79.0,1.6,19.0,394.0,559.5,445.73
2016,10,2,8,45,764.0,83.0,1.55,20.0,440.0,600.59,473.73
2016,10,2,9,0,787.0,87.0,1.5,21.0,486.0,640.65,500.18
2016,10,2,9,15,804.5,89.5,1.4,21.5,528.0,673.84,520.73
2016,10,2,9,30,822.0,92.0,1.3,22.0,570.0,705.2,539.22
2016,10,2,9,45,840.5,92.0,1.25,22.5,607.0,732.44,554.97
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,753.94,566.61
2016,10,2,10,15,868.0,93.5,1.1,23.5,673.0,770.98,574.59
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,785.17,580.57
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.5,793.51,583.34
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,798.76,584.22
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.0,798.93,582.28
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,795.92,578.4
2016,10,2,11,45,897.5,99.0,0.65,25.0,781.5,787.2,571.72
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,775.37,563.22
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,758.65,551.67
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,739.01,538.35
2016,10,2,12,45,892.5,99.5,0.45,25.5,773.5,714.6,521.0
2016,10,2,13,0,888.0,100.0,0.4,26.0,763.0,687.64,501.37
2016,10,2,13,15,882.0,99.0,0.4,26.0,744.5,655.87,479.48
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,621.94,455.73
2016,10,2,13,45,867.5,97.0,0.4,26.0,700.5,584.61,429.09
2016,10,2,14,0,859.0,96.0,0.4,26.0,675.0,545.64,400.65
2016,10,2,14,15,847.5,94.0,0.45,26.0,642.5,502.84,369.2
2016,10,2,14,30,836.0,92.0,0.5,26.0,610.0,456.25,334.06
2016,10,2,14,45,819.5,90.0,0.55,26.0,571.0,409.43,297.56
2016,10,2,15,0,803.0,88.0,0.6,26.0,532.0,362.58,259.87
2016,10,2,15,15,782.5,85.0,0.65,25.5,488.0,313.81,220.24
2016,10,2,15,30,762.0,82.0,0.7,25.0,444.0,265.9,180.4
2016,10,2,15,45,728.5,79.5,0.75,25.0,396.0,216.88,139.69
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,167.33,99.82
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,120.28,65.44
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,77.2,40.13
2016,10,2,16,45,548.5,59.0,0.7,23.5,198.0,40.41,29.3
2016,10,2,17,0,484.0,52.0,0.7,23.0,148.0,37.52,26.66
2016,10,2,17,15,386.5,41.5,0.7,22.5,103.5,31.22,20.84
2016,10,2,17,30,289.0,31.0,0.7,22.0,59.0,24.56,13.7
2016,10,2,17,45,144.5,15.5,0.75,21.5,29.5,15.24,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,13.76,0.0
2016,10,3,6,45,125.0,30.5,2.05,15.5,47.5,87.59,55.49
2016,10,3,7,0,250.0,47.0,2.2,16.0,81.0,165.62,126.43
2016,10,3,7,15,317.0,62.0,2.2,16.5,124.5,220.87,174.94
2016,10,3,7,30,384.0,77.0,2.2,17.0,168.0,281.57,226.83
2016,10,3,7,45,448.5,83.5,2.2,17.5,214.0,335.74,272.31
2016,10,3,8,0,513.0,90.0,2.2,18.0,260.0,397.33,322.23
2016,10,3,8,15,587.5,93.5,2.15,18.5,318.0,462.42,373.36
2016,10,3,8,30,662.0,97.0,2.1,19.0,376.0,530.82,425.36
2016,10,3,8,45,692.0,101.0,2.05,20.0,422.5,573.67,455.49
2016,10,3,9,0,722.0,105.0,2.0,21.0,469.0,616.1,484.43
2016,10,3,9,15,742.5,108.5,1.85,21.5,510.5,650.54,507.01
2016,10,3,9,30,763.0,112.0,1.7,22.0,552.0,681.4,526.1
2016,10,3,9,45,802.0,104.0,1.55,22.5,592.5,713.92,545.29
2016,10,3,10,0,841.0,96.0,1.4,23.0,633.0,744.86,562.83
2016,10,3,10,15,851.0,97.5,1.25,23.5,663.0,758.78,568.32
2016,10,3,10,30,861.0,99.0,1.1,24.0,693.0,773.46,574.32
2016,10,3,10,45,683.5,180.5,0.95,24.5,661.5,728.27,539.22
2016,10,3,11,0,506.0,262.0,0.8,25.0,630.0,669.65,492.53
2016,10,3,11,15,693.0,183.5,0.7,25.0,698.0,732.52,538.01
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,785.83,571.29
2016,10,3,11,45,877.0,108.0,0.5,25.0,772.0,776.75,562.8
2016,10,3,12,0,874.0,111.0,0.4,25.0,778.0,764.69,553.33
2016,10,3,12,15,874.0,111.0,0.35,25.0,776.0,748.94,542.46
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,730.33,529.87
2016,10,3,12,45,865.5,113.5,0.25,25.5,763.0,705.51,512.09
2016,10,3,13,0,857.0,116.0,0.2,26.0,752.0,678.1,491.76
2016,10,3,13,15,585.5,219.0,0.2,26.0,649.0,577.95,420.22
2016,10,3,13,30,314.0,322.0,0.2,26.0,546.0,490.15,356.72
2016,10,3,13,45,388.0,287.0,0.25,26.0,553.5,485.63,355.5
2016,10,3,14,0,462.0,252.0,0.3,26.0,561.0,473.73,347.6
2016,10,3,14,15,505.0,222.5,0.35,26.0,545.5,446.52,328.06
2016,10,3,14,30,548.0,193.0,0.4,26.0,530.0,415.09,304.64
2016,10,3,14,45,281.0,193.0,0.5,26.0,365.5,285.52,211.34
2016,10,3,15,0,14.0,193.0,0.6,26.0,201.0,186.72,140.56
2016,10,3,15,15,24.0,188.0,0.65,25.5,200.0,183.31,138.81
2016,10,3,15,30,34.0,183.0,0.7,25.0,199.0,174.54,132.3
2016,10,3,15,45,28.5,164.0,0.75,25.0,176.5,153.52,116.35
2016,10,3,16,0,23.0,145.0,0.8,25.0,154.0,137.04,103.92
2016,10,3,16,15,271.0,114.5,0.8,24.5,195.0,120.92,81.72
2016,10,3,16,30,519.0,84.0,0.8,24.0,236.0,85.8,50.82
2016,10,3,16,45,454.5,73.5,0.8,23.5,187.5,53.17,40.21
2016,10,3,17,0,390.0,63.0,0.8,23.0,139.0,46.91,34.63
2016,10,3,17,15,292.5,48.5,0.8,22.0,95.5,37.03,25.7
2016,10,3,17,30,195.0,34.0,0.8,21.0,52.0,26.64,14.87
2016,10,3,17,45,97.5,17.0,0.85,20.5,26.0,16.71,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.0,6.0,1.95,14.5,7.0,0.0,0.0
2016,10,4,6,30,70.0,12.0,2.1,15.0,14.0,31.83,0.0
2016,10,4,6,45,193.5,28.0,2.3,15.5,50.0,112.22,69.73
2016,10,4,7,0,317.0,44.0,2.5,16.0,86.0,186.48,141.94
2016,10,4,7,15,400.5,55.5,2.55,16.5,133.0,248.49,196.55
2016,10,4,7,30,484.0,67.0,2.6,17.0,180.0,317.0,255.2
2016,10,4,7,45,544.0,74.0,2.7,18.0,230.0,374.48,303.13
2016,10,4,8,0,604.0,81.0,2.8,19.0,280.0,435.15,351.89
2016,10,4,8,15,642.5,87.0,2.9,19.5,329.0,484.96,391.27
2016,10,4,8,30,681.0,93.0,3.0,20.0,378.0,535.58,430.12
2016,10,4,8,45,711.0,96.5,3.1,20.5,424.5,578.27,462.0
2016,10,4,9,0,741.0,100.0,3.2,21.0,471.0,620.5,492.81
2016,10,4,9,15,761.0,103.5,3.15,21.5,513.0,652.9,515.19
2016,10,4,9,30,781.0,107.0,3.1,22.0,555.0,685.92,537.01
2016,10,4,9,45,804.0,106.0,3.05,22.5,592.5,714.38,554.87
2016,10,4,10,0,827.0,105.0,3.0,23.0,630.0,740.81,571.09
2016,10,4,10,15,837.0,107.0,2.95,23.0,659.5,758.31,582.0
2016,10,4,10,30,847.0,109.0,2.9,23.0,689.0,773.02,591.04
2016,10,4,10,45,853.0,111.0,2.9,23.5,711.0,781.74,595.09
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,787.42,597.17
2016,10,4,11,15,863.0,113.5,2.9,24.0,747.5,784.4,594.5
2016,10,4,11,30,867.0,114.0,2.9,24.0,762.0,781.15,591.87
2016,10,4,11,45,867.5,115.5,2.9,24.5,768.5,773.19,584.96
2016,10,4,12,0,868.0,117.0,2.9,25.0,775.0,762.23,576.13
2016,10,4,12,15,867.5,117.0,2.9,25.0,773.0,746.12,564.97
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,727.17,551.93
2016,10,4,12,45,861.5,117.5,2.95,25.0,760.5,702.73,534.66
2016,10,4,13,0,856.0,118.0,3.0,25.0,750.0,675.29,514.6
2016,10,4,13,15,550.5,225.5,3.0,25.0,628.0,558.91,425.58
2016,10,4,13,30,245.0,333.0,3.0,25.0,506.0,458.71,347.65
2016,10,4,13,45,304.5,307.0,3.05,25.0,514.5,455.41,346.23
2016,10,4,14,0,364.0,281.0,3.1,25.0,523.0,448.31,341.01
2016,10,4,14,15,582.0,195.0,3.1,24.5,560.0,455.92,347.23
2016,10,4,14,30,800.0,109.0,3.1,24.0,597.0,447.94,339.25
2016,10,4,14,45,782.5,106.5,3.15,24.0,558.0,401.91,300.92
2016,10,4,15,0,765.0,104.0,3.2,24.0,519.0,356.04,262.01
2016,10,4,15,15,742.5,100.0,3.15,23.5,475.5,304.71,218.69
2016,10,4,15,30,720.0,96.0,3.1,23.0,432.0,257.28,177.94
2016,10,4,15,45,689.5,91.0,3.1,23.0,384.5,208.79,136.68
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,162.76,99.08
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.5,116.92,65.95
2016,10,4,16,30,572.0,73.0,2.7,22.0,238.0,75.41,42.66
2016,10,4,16,45,510.5,64.0,2.5,21.5,189.0,45.47,33.9
2016,10,4,17,0,449.0,55.0,2.3,21.0,140.0,41.04,29.83
2016,10,4,17,15,348.0,42.5,2.1,20.0,95.5,32.92,22.34
2016,10,4,17,30,247.0,30.0,1.9,19.0,51.0,24.28,12.53
2016,10,4,17,45,123.5,15.0,1.7,18.5,25.5,14.74,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.5,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,65.0,12.0,2.9,14.0,14.0,30.21,0.0
2016,10,5,6,45,187.0,28.0,3.1,14.5,49.0,108.95,65.23
2016,10,5,7,0,309.0,44.0,3.3,15.0,84.0,182.7,139.24
2016,10,5,7,15,397.5,55.0,3.45,15.5,131.0,245.34,194.84
2016,10,5,7,30,486.0,66.0,3.6,16.0,178.0,315.21,255.23
2016,10,5,7,45,541.5,74.5,3.75,16.5,227.5,371.91,303.73
2016,10,5,8,0,597.0,83.0,3.9,17.0,277.0,431.49,353.06
2016,10,5,8,15,335.0,127.0,3.85,17.5,239.0,347.29,283.68
2016,10,5,8,30,73.0,171.0,3.8,18.0,201.0,225.39,181.3
2016,10,5,8,45,36.5,143.0,3.8,18.5,158.0,170.33,135.67
2016,10,5,9,0,0.0,115.0,3.8,19.0,115.0,112.42,87.15
2016,10,5,9,15,11.0,164.0,3.75,19.0,170.5,169.75,133.67
2016,10,5,9,30,22.0,213.0,3.7,19.0,226.0,227.79,179.8
2016,10,5,9,45,13.5,200.0,3.65,19.5,208.0,207.53,162.64
2016,10,5,10,0,5.0,187.0,3.6,20.0,190.0,187.5,145.9
2016,10,5,10,15,21.0,233.5,3.55,20.5,247.5,246.2,191.92
2016,10,5,10,30,37.0,280.0,3.5,21.0,305.0,311.06,241.54
2016,10,5,10,45,40.0,292.0,3.45,21.5,320.0,324.29,250.68
2016,10,5,11,0,43.0,304.0,3.4,22.0,335.0,337.26,259.72
2016,10,5,11,15,30.5,284.0,3.35,22.0,306.5,305.65,235.08
2016,10,5,11,30,18.0,264.0,3.3,22.0,278.0,271.21,208.34
2016,10,5,11,45,10.5,216.0,3.25,22.0,224.0,217.8,167.05
2016,10,5,12,0,3.0,168.0,3.2,22.0,170.0,165.11,125.91
2016,10,5,12,15,27.5,249.0,3.15,22.0,269.5,262.53,202.12
2016,10,5,12,30,52.0,330.0,3.1,22.0,369.0,356.2,273.33
2016,10,5,12,45,53.0,326.5,3.1,22.5,366.0,350.49,268.24
2016,10,5,13,0,54.0,323.0,3.1,23.0,363.0,344.57,263.39
2016,10,5,13,15,35.0,285.0,3.05,23.0,311.0,293.84,224.89
2016,10,5,13,30,16.0,247.0,3.0,23.0,259.0,245.87,188.26
2016,10,5,13,45,12.5,228.5,3.0,23.0,238.0,225.35,172.76
2016,10,5,14,0,9.0,210.0,3.0,23.0,217.0,205.18,157.39
2016,10,5,14,15,5.0,189.0,3.0,23.0,193.0,182.81,140.23
2016,10,5,14,30,1.0,168.0,3.0,23.0,169.0,160.86,123.32
2016,10,5,14,45,0.5,140.0,3.0,23.0,140.5,134.23,102.58
2016,10,5,15,0,0.0,112.0,3.0,23.0,112.0,107.67,81.69
2016,10,5,15,15,3.5,134.5,2.95,22.5,136.0,129.03,99.2
2016,10,5,15,30,7.0,157.0,2.9,22.0,160.0,148.83,115.41
2016,10,5,15,45,3.5,140.5,2.9,22.0,142.0,131.99,102.26
2016,10,5,16,0,0.0,124.0,2.9,22.0,124.0,115.54,89.38
2016,10,5,16,15,274.0,100.0,2.75,21.5,177.5,106.68,71.75
2016,10,5,16,30,548.0,76.0,2.6,21.0,231.0,74.41,43.89
2016,10,5,16,45,480.0,66.5,2.5,20.5,182.0,48.15,36.35
2016,10,5,17,0,412.0,57.0,2.4,20.0,133.0,43.39,31.93
2016,10,5,17,15,305.0,43.5,2.2,19.5,89.5,33.26,22.57
2016,10,5,17,30,198.0,30.0,2.0,19.0,46.0,23.55,11.1
2016,10,5,17,45,99.0,15.0,1.85,18.5,23.0,14.74,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,48.0,5.5,2.25,12.5,6.5,0.0,0.0
2016,10,6,6,30,96.0,11.0,2.5,13.0,13.0,37.75,0.0
2016,10,6,6,45,248.5,24.0,2.8,13.5,50.0,123.32,70.55
2016,10,6,7,0,401.0,37.0,3.1,14.0,87.0,208.48,158.65
2016,10,6,7,15,488.0,45.5,3.25,14.5,135.5,271.44,215.61
2016,10,6,7,30,575.0,54.0,3.4,15.0,184.0,341.05,276.43
2016,10,6,7,45,633.0,59.0,3.6,15.5,235.5,398.02,325.69
2016,10,6,8,0,691.0,64.0,3.8,16.0,287.0,455.83,374.1
2016,10,6,8,15,726.0,68.0,3.85,16.5,336.5,504.31,413.32
2016,10,6,8,30,761.0,72.0,3.9,17.0,386.0,553.11,451.56
2016,10,6,8,45,787.5,75.0,3.95,18.0,433.0,595.34,482.72
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,636.67,512.27
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.5,670.39,535.42
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,698.63,553.65
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.5,724.03,569.61
2016,10,6,10,0,877.0,86.0,3.8,21.0,636.0,746.96,583.67
2016,10,6,10,15,886.0,87.5,3.75,21.0,665.5,763.86,594.44
2016,10,6,10,30,895.0,89.0,3.7,21.0,695.0,777.83,603.2
2016,10,6,10,45,902.0,89.5,3.65,21.5,717.0,786.19,606.88
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,791.41,608.46
2016,10,6,11,15,912.0,90.5,3.55,22.0,753.0,790.38,606.94
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,786.14,603.32
2016,10,6,11,45,917.0,91.0,3.45,22.5,773.0,777.43,595.54
2016,10,6,12,0,919.0,91.0,3.4,23.0,779.0,765.54,585.7
2016,10,6,12,15,647.0,208.0,3.35,23.0,692.0,671.85,515.04
2016,10,6,12,30,375.0,325.0,3.3,23.0,605.0,577.85,440.99
2016,10,6,12,45,234.5,334.5,3.3,23.5,509.0,480.16,366.61
2016,10,6,13,0,94.0,344.0,3.3,24.0,413.0,389.71,296.58
2016,10,6,13,15,493.5,217.5,3.3,24.0,564.0,510.96,393.89
2016,10,6,13,30,893.0,91.0,3.3,24.0,715.0,608.19,468.19
2016,10,6,13,45,885.5,89.5,3.3,24.0,689.0,570.44,438.04
2016,10,6,14,0,878.0,88.0,3.3,24.0,663.0,530.95,406.67
2016,10,6,14,15,511.0,182.0,3.3,24.0,512.5,405.03,309.7
2016,10,6,14,30,144.0,276.0,3.3,24.0,362.0,312.84,239.27
2016,10,6,14,45,154.0,257.0,3.3,24.0,343.5,290.97,222.39
2016,10,6,15,0,164.0,238.0,3.3,24.0,325.0,268.08,204.14
2016,10,6,15,15,135.5,216.5,3.25,23.5,284.5,231.02,175.77
2016,10,6,15,30,107.0,195.0,3.2,23.0,244.0,200.36,152.47
2016,10,6,15,45,102.5,174.0,3.2,23.0,216.5,174.0,131.54
2016,10,6,16,0,98.0,153.0,3.2,23.0,189.0,148.12,111.1
2016,10,6,16,15,363.0,106.0,3.0,22.5,211.0,112.5,73.02
2016,10,6,16,30,628.0,59.0,2.8,22.0,233.0,59.39,31.11
2016,10,6,16,45,556.5,52.5,2.65,21.5,183.0,36.13,25.77
2016,10,6,17,0,485.0,46.0,2.5,21.0,133.0,33.41,23.17
2016,10,6,17,15,373.0,35.5,2.4,20.5,89.0,26.85,16.97
2016,10,6,17,30,261.0,25.0,2.3,20.0,45.0,19.88,7.41
2016,10,6,17,45,130.5,12.5,2.2,19.5,22.5,12.29,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.95,0.0
2016,10,7,6,45,0.0,14.0,3.15,16.0,14.0,13.51,2.58
2016,10,7,7,0,0.0,25.0,3.2,16.0,25.0,24.13,14.04
2016,10,7,7,15,0.0,40.0,3.2,16.0,40.0,38.74,26.79
2016,10,7,7,30,0.0,55.0,3.2,16.0,55.0,53.91,39.93
2016,10,7,7,45,0.0,71.0,3.2,16.5,71.0,70.04,53.59
2016,10,7,8,0,0.0,87.0,3.2,17.0,87.0,86.07,66.92
2016,10,7,8,15,17.0,122.5,3.2,17.0,129.5,132.76,105.86
2016,10,7,8,30,34.0,158.0,3.2,17.0,172.0,186.66,150.05
2016,10,7,8,45,17.0,147.5,3.25,17.5,154.5,157.73,125.44
2016,10,7,9,0,0.0,137.0,3.3,18.0,137.0,135.05,106.0
2016,10,7,9,15,0.0,134.0,3.3,18.0,134.0,131.42,102.77
2016,10,7,9,30,0.0,131.0,3.3,18.0,131.0,128.02,99.74
2016,10,7,9,45,0.0,146.0,3.3,18.5,146.5,142.83,111.25
2016,10,7,10,0,0.0,161.0,3.3,19.0,162.0,157.6,122.59
2016,10,7,10,15,7.0,196.0,3.3,19.0,201.0,197.65,154.4
2016,10,7,10,30,14.0,231.0,3.3,19.0,240.0,237.71,185.79
2016,10,7,10,45,8.5,201.5,3.3,19.5,207.0,203.5,158.14
2016,10,7,11,0,3.0,172.0,3.3,20.0,174.0,169.8,131.02
2016,10,7,11,15,3.5,175.0,3.3,20.0,177.5,172.92,133.43
2016,10,7,11,30,4.0,178.0,3.3,20.0,181.0,176.01,135.79
2016,10,7,11,45,10.0,218.5,3.3,20.5,226.5,219.77,169.86
2016,10,7,12,0,16.0,259.0,3.3,21.0,272.0,263.08,203.0
2016,10,7,12,15,19.0,268.5,3.25,21.0,283.5,273.58,210.98
2016,10,7,12,30,22.0,278.0,3.2,21.0,295.0,283.78,218.82
2016,10,7,12,45,16.5,252.5,3.2,21.5,265.0,254.48,195.85
2016,10,7,13,0,11.0,227.0,3.2,22.0,235.0,225.63,173.31
2016,10,7,13,15,6.5,197.0,3.15,22.0,202.0,193.58,148.53
2016,10,7,13,30,2.0,167.0,3.1,22.0,169.0,161.95,123.9
2016,10,7,13,45,8.0,196.0,3.05,22.0,202.0,192.22,147.92
2016,10,7,14,0,14.0,225.0,3.0,22.0,235.0,221.43,170.86
2016,10,7,14,15,7.5,196.0,2.9,22.0,201.5,190.3,146.69
2016,10,7,14,30,1.0,167.0,2.8,22.0,168.0,159.83,123.03
2016,10,7,14,45,10.0,180.0,2.75,22.0,185.5,174.45,134.85
2016,10,7,15,0,19.0,193.0,2.7,22.0,203.0,187.6,145.32
2016,10,7,15,15,9.5,136.0,2.65,22.0,141.0,131.91,101.47
2016,10,7,15,30,0.0,79.0,2.6,22.0,79.0,76.4,57.17
2016,10,7,15,45,0.0,70.0,2.55,22.0,70.0,67.67,50.25
2016,10,7,16,0,0.0,61.0,2.5,22.0,61.0,58.95,43.22
2016,10,7,16,15,0.0,51.5,2.45,21.5,51.5,49.75,35.77
2016,10,7,16,30,0.0,42.0,2.4,21.0,42.0,40.56,28.2
2016,10,7,16,45,0.0,32.5,2.35,21.0,32.5,31.37,21.69
2016,10,7,17,0,0.0,23.0,2.3,21.0,23.0,22.19,13.49
2016,10,7,17,15,0.0,15.0,2.25,21.0,15.0,14.46,6.47
2016,10,7,17,30,0.0,7.0,2.2,21.0,7.0,6.75,0.0
2016,10,7,17,45,0.0,3.5,2.2,21.0,3.5,3.44,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,19.0,2.5,2.41,0.0
2016,10,8,7,0,0.0,5.0,4.2,19.0,5.0,4.82,0.0
2016,10,8,7,15,0.0,8.0,4.3,19.0,8.0,7.71,0.73
2016,10,8,7,30,0.0,11.0,4.4,19.0,11.0,10.6,3.24
2016,10,8,7,45,0.0,14.5,4.55,19.0,14.5,13.98,6.12
2016,10,8,8,0,0.0,18.0,4.7,19.0,18.0,17.36,8.98
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,14.95,6.93
2016,10,8,8,30,0.0,13.0,5.1,19.0,13.0,12.54,4.88
2016,10,8,8,45,0.0,13.0,5.35,19.5,13.0,12.55,4.83
2016,10,8,9,0,0.0,13.0,5.6,20.0,13.0,12.55,4.78
2016,10,8,9,15,0.0,15.5,5.8,20.0,15.5,14.97,6.76
2016,10,8,9,30,0.0,18.0,6.0,20.0,18.0,17.38,8.72
2016,10,8,9,45,0.0,19.5,6.25,20.0,19.5,18.84,9.89
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,20.29,11.05
2016,10,8,10,15,0.0,25.5,6.6,20.0,25.5,24.65,14.59
2016,10,8,10,30,0.0,30.0,6.7,20.0,30.0,29.0,18.12
2016,10,8,10,45,0.0,27.5,6.85,20.0,27.5,26.59,16.12
2016,10,8,11,0,0.0,25.0,7.0,20.0,25.0,24.17,14.12
2016,10,8,11,15,0.0,25.5,6.95,20.0,25.5,24.66,14.5
2016,10,8,11,30,0.0,26.0,6.9,20.0,26.0,25.14,14.88
2016,10,8,11,45,0.0,41.5,6.9,20.0,41.5,40.15,27.09
2016,10,8,12,0,0.0,57.0,6.9,20.0,57.0,55.16,39.27
2016,10,8,12,15,0.0,44.0,6.8,20.0,44.0,42.57,29.05
2016,10,8,12,30,0.0,31.0,6.7,20.0,31.0,29.98,18.82
2016,10,8,12,45,0.0,65.5,6.6,20.0,65.5,63.39,45.98
2016,10,8,13,0,0.0,100.0,6.5,20.0,100.0,96.81,73.02
2016,10,8,13,15,1.5,136.5,6.4,19.5,138.0,132.74,102.2
2016,10,8,13,30,3.0,173.0,6.3,19.0,176.0,168.19,130.96
2016,10,8,13,45,1.5,114.0,6.25,19.0,115.5,110.95,84.99
2016,10,8,14,0,0.0,55.0,6.2,19.0,55.0,53.19,38.09
2016,10,8,14,15,0.0,54.0,6.2,19.0,54.0,52.22,37.39
2016,10,8,14,30,0.0,53.0,6.2,19.0,53.0,51.24,36.68
2016,10,8,14,45,0.0,44.5,6.2,19.0,44.5,43.01,29.98
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,34.78,23.26
2016,10,8,15,15,0.0,48.5,6.2,18.5,48.5,46.86,33.45
2016,10,8,15,30,0.0,61.0,6.2,18.0,61.0,58.95,43.72
2016,10,8,15,45,0.0,54.0,6.2,18.0,54.0,52.17,38.18
2016,10,8,16,0,0.0,47.0,6.2,18.0,47.0,45.4,32.6
2016,10,8,16,15,0.0,40.0,6.15,18.0,40.0,38.62,26.95
2016,10,8,16,30,0.0,33.0,6.1,18.0,33.0,31.85,21.22
2016,10,8,16,45,0.0,25.5,6.1,18.0,25.5,24.6,16.0
2016,10,8,17,0,0.0,18.0,6.1,18.0,18.0,17.36,9.44
2016,10,8,17,15,0.0,11.5,6.1,17.5,11.5,11.09,3.68
2016,10,8,17,30,0.0,5.0,6.1,17.0,5.0,4.82,0.0
2016,10,8,17,45,0.0,2.5,6.1,17.0,2.5,2.46,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,10.5,44.5,108.03,46.6
2016,10,9,7,0,511.0,29.0,4.1,11.0,89.0,232.1,175.89
2016,10,9,7,15,597.0,35.5,4.25,11.0,140.0,296.55,237.16
2016,10,9,7,30,683.0,42.0,4.4,11.0,191.0,367.23,301.36
2016,10,9,7,45,734.0,46.5,4.55,11.5,244.0,424.05,352.19
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,483.1,403.0
2016,10,9,8,15,818.5,54.5,4.75,12.5,348.5,529.4,441.78
2016,10,9,8,30,852.0,58.0,4.8,13.0,400.0,579.15,481.88
2016,10,9,8,45,874.0,61.0,4.9,13.5,448.5,620.84,514.58
2016,10,9,9,0,896.0,64.0,5.0,14.0,497.0,661.21,545.45
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.0,694.74,568.82
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,726.09,590.08
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.5,750.83,606.37
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,772.84,620.57
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,789.33,630.15
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,802.62,637.42
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,809.49,640.31
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,812.99,640.88
2016,10,9,11,15,982.0,72.5,4.95,18.0,774.0,811.72,639.1
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,806.99,634.97
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.5,796.69,625.72
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,783.0,614.2
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.5,764.73,600.42
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,743.26,584.43
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,717.39,564.68
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,688.62,541.33
2016,10,9,13,15,975.0,71.0,4.55,20.0,753.0,654.94,514.76
2016,10,9,13,30,970.0,70.0,4.5,20.0,734.0,618.8,485.87
2016,10,9,13,45,963.5,69.0,4.5,20.0,707.0,579.57,454.22
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,538.35,420.28
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,493.27,382.43
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,446.9,342.63
2016,10,9,14,45,923.0,63.5,4.35,20.0,573.0,397.98,299.93
2016,10,9,15,0,909.0,62.0,4.3,20.0,533.0,348.58,255.95
2016,10,9,15,15,890.0,60.0,4.15,19.5,487.5,297.13,210.2
2016,10,9,15,30,871.0,58.0,4.0,19.0,442.0,246.17,164.72
2016,10,9,15,45,843.5,55.5,3.9,18.5,392.0,194.03,119.63
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,143.71,79.04
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,89.93,42.3
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,43.86,23.16
2016,10,9,16,45,668.0,41.0,3.2,16.5,186.0,29.92,20.82
2016,10,9,17,0,601.0,36.0,3.0,16.0,134.0,27.74,18.62
2016,10,9,17,15,482.0,27.5,2.85,15.0,87.5,22.08,13.0
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,16.12,0.0
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,9.34,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
