Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,104.32,38.17
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,219.96,167.0
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.5,284.75,228.14
2016,10,10,7,30,655.0,45.0,2.5,9.0,186.0,355.82,291.82
2016,10,10,7,45,707.5,50.0,2.65,10.0,238.5,412.72,341.7
2016,10,10,8,0,760.0,55.0,2.8,11.0,291.0,471.93,391.42
2016,10,10,8,15,795.0,59.0,2.9,11.5,342.5,522.05,432.7
2016,10,10,8,30,830.0,63.0,3.0,12.0,394.0,572.37,472.75
2016,10,10,8,45,854.5,65.5,3.2,12.5,442.0,610.69,502.79
2016,10,10,9,0,879.0,68.0,3.4,13.0,490.0,651.36,533.82
2016,10,10,9,15,896.5,70.0,3.35,13.5,533.0,685.31,557.41
2016,10,10,9,30,914.0,72.0,3.3,14.0,576.0,717.19,578.51
2016,10,10,9,45,928.0,73.0,3.3,14.5,613.5,743.15,595.16
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,766.45,609.78
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,783.4,619.47
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,797.21,626.92
2016,10,10,10,45,964.5,77.5,3.15,16.5,733.0,804.44,629.73
2016,10,10,11,0,970.0,78.0,3.1,17.0,755.0,808.33,630.29
2016,10,10,11,15,973.5,78.5,3.05,17.0,769.5,807.33,628.71
2016,10,10,11,30,977.0,79.0,3.0,17.0,784.0,802.9,624.86
2016,10,10,11,45,977.5,79.5,3.0,17.5,790.0,792.86,616.3
2016,10,10,12,0,978.0,80.0,3.0,18.0,796.0,779.47,605.54
2016,10,10,12,15,977.5,80.0,2.95,18.0,793.0,761.6,592.59
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,740.55,577.48
2016,10,10,12,45,974.0,79.5,2.85,18.0,779.0,714.29,558.2
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,685.19,535.73
2016,10,10,13,15,965.5,78.5,2.75,18.0,749.0,651.89,509.8
2016,10,10,13,30,960.0,78.0,2.7,18.0,730.0,616.19,481.6
2016,10,10,13,45,952.5,76.5,2.7,18.5,703.0,576.25,448.98
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,534.43,414.28
2016,10,10,14,15,934.0,74.0,2.65,18.5,642.0,489.81,377.99
2016,10,10,14,30,923.0,73.0,2.6,18.0,608.0,444.01,339.68
2016,10,10,14,45,908.5,71.0,2.55,18.0,567.5,395.05,297.29
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,345.7,253.66
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,294.12,208.1
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,243.21,162.96
2016,10,10,15,45,824.0,60.5,2.1,17.0,385.5,187.11,114.8
2016,10,10,16,0,795.0,57.0,2.0,17.0,336.0,136.89,74.63
2016,10,10,16,15,752.0,53.0,1.75,16.0,283.5,87.72,42.52
2016,10,10,16,30,709.0,49.0,1.5,15.0,231.0,42.69,25.17
2016,10,10,16,45,641.5,43.0,1.3,14.5,179.5,31.97,22.84
2016,10,10,17,0,574.0,37.0,1.1,14.0,128.0,28.98,19.87
2016,10,10,17,15,450.5,28.0,1.1,13.0,82.5,22.87,13.66
2016,10,10,17,30,327.0,19.0,1.1,12.0,37.0,16.42,0.0
2016,10,10,17,45,163.5,9.5,1.1,11.5,18.5,9.34,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,99.91,27.63
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,211.69,160.21
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.5,275.75,221.07
2016,10,11,7,30,641.0,44.0,2.1,8.0,180.0,346.25,284.16
2016,10,11,7,45,697.0,49.0,2.1,9.0,232.0,404.02,334.55
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,464.4,384.84
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,513.5,425.1
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,562.82,464.13
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,601.11,492.65
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,641.8,521.97
2016,10,11,9,15,889.5,68.0,2.25,13.5,523.5,674.82,544.57
2016,10,11,9,30,906.0,70.0,2.2,14.0,566.0,705.76,564.54
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.0,731.33,580.63
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,754.23,594.71
2016,10,11,10,15,940.5,74.0,2.15,15.0,669.5,770.44,604.69
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,783.55,612.55
2016,10,11,10,45,953.5,76.5,2.05,15.5,721.0,791.02,615.35
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,795.15,615.95
2016,10,11,11,15,961.0,79.0,1.95,16.0,757.0,794.27,614.32
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,790.01,610.5
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,780.2,601.82
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,767.09,591.04
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,748.55,577.71
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,726.92,562.32
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,701.48,542.84
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,673.23,520.63
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,639.88,495.36
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,604.17,467.84
2016,10,11,13,45,784.5,127.5,1.7,18.0,643.0,530.31,410.67
2016,10,11,14,0,624.0,176.0,1.7,18.0,570.0,464.4,359.26
2016,10,11,14,15,552.0,189.0,1.7,18.0,524.0,416.74,321.62
2016,10,11,14,30,480.0,202.0,1.7,18.0,478.0,373.66,287.16
2016,10,11,14,45,508.5,178.0,1.75,18.0,452.5,338.77,257.88
2016,10,11,15,0,537.0,154.0,1.8,18.0,427.0,300.74,224.98
2016,10,11,15,15,685.5,109.5,1.75,17.5,425.5,272.4,195.44
2016,10,11,15,30,834.0,65.0,1.7,17.0,424.0,232.16,154.07
2016,10,11,15,45,803.5,62.0,1.7,17.0,374.5,181.12,110.45
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,132.38,72.07
2016,10,11,16,15,729.0,54.5,1.5,16.0,274.0,84.11,41.34
2016,10,11,16,30,685.0,50.0,1.3,15.0,223.0,40.1,30.16
2016,10,11,16,45,613.5,43.5,1.15,14.5,172.0,32.69,23.45
2016,10,11,17,0,542.0,37.0,1.0,14.0,121.0,29.26,20.06
2016,10,11,17,15,415.0,27.5,1.0,13.0,77.0,22.63,13.25
2016,10,11,17,30,288.0,18.0,1.0,12.0,33.0,14.29,0.0
2016,10,11,17,45,144.0,9.0,1.05,11.5,16.5,8.85,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,92.72,14.92
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,200.19,150.53
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,264.59,211.71
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,336.4,275.79
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,391.37,323.96
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,452.0,374.58
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,501.55,414.01
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,551.46,451.95
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,593.44,482.49
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,634.4,511.13
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,664.67,531.62
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,696.45,551.61
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,722.46,567.3
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,745.91,581.04
2016,10,12,10,15,921.0,83.0,1.45,16.0,662.5,762.08,590.62
2016,10,12,10,30,930.0,84.0,1.4,16.0,692.0,775.23,598.19
2016,10,12,10,45,936.0,85.5,1.35,16.5,714.0,783.55,601.35
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,788.61,602.39
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,787.47,600.42
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,783.01,596.37
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,772.92,587.52
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,759.58,576.66
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,741.33,563.04
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,720.04,547.42
2016,10,12,12,45,944.0,87.5,0.8,18.5,757.5,693.72,526.17
2016,10,12,13,0,940.0,87.0,0.7,19.0,746.0,664.7,502.91
2016,10,12,13,15,934.0,86.5,0.55,19.0,726.5,631.95,477.12
2016,10,12,13,30,928.0,86.0,0.4,19.0,707.0,596.93,449.37
2016,10,12,13,45,919.5,84.5,0.3,19.5,680.0,557.57,417.92
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,516.49,384.8
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,472.35,351.05
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,427.19,315.38
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,379.19,275.93
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,327.66,232.85
2016,10,12,15,15,831.5,73.0,0.25,19.0,460.0,277.02,189.99
2016,10,12,15,30,809.0,70.0,0.3,19.0,415.0,227.39,147.7
2016,10,12,15,45,778.5,66.0,0.4,19.0,366.0,176.87,106.13
2016,10,12,16,0,748.0,62.0,0.5,19.0,317.0,128.71,69.5
2016,10,12,16,15,701.5,57.0,0.5,18.5,265.5,81.4,40.59
2016,10,12,16,30,655.0,52.0,0.5,18.0,214.0,38.69,28.52
2016,10,12,16,45,581.5,45.0,0.55,17.5,164.0,31.4,22.0
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,27.93,18.59
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,20.99,11.41
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,13.54,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,8.36,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.5,35.0,86.01,0.97
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,186.54,137.1
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,248.13,195.14
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,317.02,255.73
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,371.03,302.41
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,425.67,347.8
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.5,473.21,386.18
2016,10,13,8,30,750.0,67.0,1.5,14.0,359.0,521.19,423.49
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.5,560.95,452.69
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,599.59,480.12
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,631.59,503.16
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,661.73,524.17
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,685.43,538.61
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,703.43,548.87
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,718.98,557.77
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,731.7,564.71
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,737.95,567.52
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,741.12,568.33
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,740.23,566.82
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,736.26,563.32
2016,10,13,11,45,874.5,99.0,2.0,21.5,722.5,726.02,554.86
2016,10,13,12,0,873.0,100.0,2.0,22.0,727.0,712.83,544.52
2016,10,13,12,15,872.0,100.0,1.9,22.0,724.5,696.11,532.21
2016,10,13,12,30,871.0,100.0,1.8,22.0,722.0,676.59,517.08
2016,10,13,12,45,869.0,98.5,1.75,22.5,711.5,652.27,497.77
2016,10,13,13,0,867.0,97.0,1.7,23.0,701.0,625.4,476.49
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.5,594.26,452.45
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,561.06,426.54
2016,10,13,13,45,844.0,94.5,1.45,23.5,637.5,523.87,396.72
2016,10,13,14,0,833.0,94.0,1.4,24.0,611.0,483.1,363.8
2016,10,13,14,15,820.5,92.0,1.3,24.0,578.5,441.04,329.75
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,398.24,294.35
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,352.12,255.83
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,306.44,217.01
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,259.33,176.85
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,213.48,137.94
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,163.87,98.02
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,120.24,65.94
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,76.88,40.29
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,40.79,29.68
2016,10,13,16,45,464.5,50.5,0.6,22.5,145.0,36.45,25.78
2016,10,13,17,0,383.0,42.0,0.6,22.0,98.0,31.93,21.46
2016,10,13,17,15,261.0,29.0,0.55,21.5,60.0,22.71,12.1
2016,10,13,17,30,139.0,16.0,0.5,21.0,22.0,15.73,0.0
2016,10,13,17,45,69.5,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,19.0,2.45,11.0,30.0,63.3,0.0
2016,10,14,7,0,217.0,38.0,2.6,11.0,60.0,136.2,99.16
2016,10,14,7,15,308.5,52.5,2.65,11.5,103.5,195.76,154.23
2016,10,14,7,30,400.0,67.0,2.7,12.0,147.0,263.14,213.24
2016,10,14,7,45,465.0,76.5,2.75,12.5,195.0,318.83,261.82
2016,10,14,8,0,530.0,86.0,2.8,13.0,243.0,380.93,314.19
2016,10,14,8,15,573.0,93.5,2.75,13.5,290.5,430.62,354.94
2016,10,14,8,30,616.0,101.0,2.7,14.0,338.0,481.42,395.27
2016,10,14,8,45,647.5,106.5,2.7,14.5,382.5,523.79,427.96
2016,10,14,9,0,679.0,112.0,2.7,15.0,427.0,565.83,459.55
2016,10,14,9,15,611.5,138.0,2.55,15.5,441.0,564.3,455.29
2016,10,14,9,30,544.0,164.0,2.4,16.0,455.0,554.56,444.85
2016,10,14,9,45,442.5,207.0,2.25,16.5,454.0,537.63,427.9
2016,10,14,10,0,341.0,250.0,2.1,17.0,453.0,509.11,402.31
2016,10,14,10,15,434.0,233.0,1.95,17.0,504.5,565.14,444.96
2016,10,14,10,30,527.0,216.0,1.8,17.0,556.0,615.58,482.09
2016,10,14,10,45,446.5,254.0,1.7,17.5,548.5,595.43,462.89
2016,10,14,11,0,366.0,292.0,1.6,18.0,541.0,568.22,439.34
2016,10,14,11,15,319.5,309.5,1.5,18.0,530.5,548.32,422.96
2016,10,14,11,30,273.0,327.0,1.4,18.0,520.0,527.42,405.83
2016,10,14,11,45,274.0,328.5,1.35,18.5,523.0,523.7,401.95
2016,10,14,12,0,275.0,330.0,1.3,19.0,526.0,518.97,397.23
2016,10,14,12,15,181.0,330.5,1.2,19.0,459.5,446.08,341.72
2016,10,14,12,30,87.0,331.0,1.1,19.0,393.0,377.37,289.14
2016,10,14,12,45,84.5,325.0,1.0,19.0,384.5,366.06,280.8
2016,10,14,13,0,82.0,319.0,0.9,19.0,376.0,354.66,272.04
2016,10,14,13,15,118.0,316.0,0.8,19.0,395.5,367.67,281.97
2016,10,14,13,30,154.0,313.0,0.7,19.0,415.0,377.92,289.35
2016,10,14,13,45,245.5,287.5,0.65,19.5,442.5,393.23,300.26
2016,10,14,14,0,337.0,262.0,0.6,20.0,470.0,399.74,303.7
2016,10,14,14,15,529.0,194.0,0.6,19.5,500.0,403.24,305.21
2016,10,14,14,30,721.0,126.0,0.6,19.0,530.0,391.32,292.83
2016,10,14,14,45,694.0,124.0,0.6,19.0,490.5,346.45,255.7
2016,10,14,15,0,667.0,122.0,0.6,19.0,451.0,302.82,219.17
2016,10,14,15,15,638.5,116.5,0.65,19.0,408.0,257.2,180.94
2016,10,14,15,30,610.0,111.0,0.7,19.0,365.0,213.54,144.41
2016,10,14,15,45,562.5,106.0,0.8,19.0,318.0,169.77,109.76
2016,10,14,16,0,515.0,101.0,0.9,19.0,271.0,129.78,80.8
2016,10,14,16,15,459.5,91.0,0.85,18.5,224.0,89.73,56.64
2016,10,14,16,30,404.0,81.0,0.8,18.0,177.0,59.28,46.47
2016,10,14,16,45,329.0,66.5,0.75,17.5,132.5,49.88,38.01
2016,10,14,17,0,254.0,52.0,0.7,17.0,88.0,40.03,28.82
2016,10,14,17,15,127.0,34.5,0.75,16.0,52.5,28.42,16.4
2016,10,14,17,30,0.0,17.0,0.8,15.0,17.0,16.71,0.0
2016,10,14,17,45,0.0,8.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,55.78,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,120.39,86.31
2016,10,15,7,15,263.0,53.0,1.2,11.5,96.0,177.92,139.25
2016,10,15,7,30,350.0,69.0,1.2,12.0,138.0,242.84,195.41
2016,10,15,7,45,377.5,80.0,1.25,12.5,173.5,280.46,228.67
2016,10,15,8,0,405.0,91.0,1.3,13.0,209.0,319.45,261.85
2016,10,15,8,15,437.5,104.0,1.3,13.5,252.5,364.42,298.47
2016,10,15,8,30,470.0,117.0,1.3,14.0,296.0,410.3,334.58
2016,10,15,8,45,485.0,131.0,1.3,14.5,336.0,447.29,362.57
2016,10,15,9,0,500.0,145.0,1.3,15.0,376.0,483.48,389.21
2016,10,15,9,15,588.5,138.5,1.2,15.5,434.0,547.28,436.45
2016,10,15,9,30,677.0,132.0,1.1,16.0,492.0,610.49,481.51
2016,10,15,9,45,691.0,137.5,1.05,16.5,526.0,636.05,497.53
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,659.57,512.1
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,677.52,522.52
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,693.09,531.13
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,702.4,535.9
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,709.08,538.87
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,709.78,538.71
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,707.74,536.72
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,699.99,529.84
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,689.54,521.13
2016,10,15,12,15,768.0,154.5,0.9,20.0,697.5,672.89,509.06
2016,10,15,12,30,767.0,154.0,0.9,20.0,695.0,653.78,495.2
2016,10,15,12,45,800.0,135.0,0.95,20.5,691.5,636.28,482.53
2016,10,15,13,0,833.0,116.0,1.0,21.0,688.0,614.57,466.49
2016,10,15,13,15,827.0,114.5,1.0,21.0,669.5,583.41,443.21
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,550.33,418.12
2016,10,15,13,45,624.0,175.0,1.05,21.0,574.5,477.25,362.77
2016,10,15,14,0,427.0,237.0,1.1,21.0,498.0,415.98,316.25
2016,10,15,14,15,372.5,234.5,1.1,21.0,453.5,372.39,283.02
2016,10,15,14,30,318.0,232.0,1.1,21.0,409.0,330.89,251.09
2016,10,15,14,45,523.5,166.5,1.15,21.0,433.0,323.71,241.14
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,298.93,214.28
2016,10,15,15,15,702.0,96.5,1.15,20.5,413.5,251.83,174.28
2016,10,15,15,30,675.0,92.0,1.1,20.0,370.0,206.41,135.94
2016,10,15,15,45,629.5,88.5,1.1,20.0,322.5,161.12,99.72
2016,10,15,16,0,584.0,85.0,1.1,20.0,275.0,119.96,70.13
2016,10,15,16,15,529.0,77.0,1.0,19.5,227.0,78.82,46.56
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,50.5,38.63
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,43.24,32.06
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,36.06,25.21
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,24.7,12.74
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,15.73,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,62.37,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,137.41,96.2
2016,10,16,7,15,336.0,46.5,0.5,13.5,100.0,196.87,151.55
2016,10,16,7,30,433.0,59.0,0.6,14.0,143.0,266.04,210.65
2016,10,16,7,45,501.5,67.0,0.75,14.5,191.5,323.66,259.71
2016,10,16,8,0,570.0,75.0,0.9,15.0,240.0,385.09,310.44
2016,10,16,8,15,613.0,81.0,1.05,15.5,287.0,433.94,349.98
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,483.87,389.27
2016,10,16,8,45,689.5,90.5,1.35,17.0,379.5,525.97,420.83
2016,10,16,9,0,723.0,94.0,1.5,18.0,425.0,567.79,451.35
2016,10,16,9,15,744.5,97.5,1.55,18.5,465.5,601.2,475.12
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,631.36,496.13
2016,10,16,9,45,801.5,95.5,1.65,19.5,544.0,661.51,517.1
2016,10,16,10,0,837.0,90.0,1.7,20.0,582.0,689.95,535.73
2016,10,16,10,15,847.5,91.5,1.7,20.5,610.5,706.31,545.08
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,717.17,550.66
2016,10,16,10,45,863.5,95.0,1.75,21.5,660.0,725.01,554.65
2016,10,16,11,0,869.0,97.0,1.8,22.0,681.0,729.84,556.66
2016,10,16,11,15,873.0,97.5,1.75,22.0,694.5,728.98,555.14
2016,10,16,11,30,877.0,98.0,1.7,22.0,708.0,725.06,551.65
2016,10,16,11,45,877.5,99.0,1.7,22.5,713.0,716.12,544.18
2016,10,16,12,0,878.0,100.0,1.7,23.0,718.0,704.18,534.8
2016,10,16,12,15,877.0,99.5,1.7,23.0,715.5,686.82,522.19
2016,10,16,12,30,876.0,99.0,1.7,23.0,713.0,666.66,507.28
2016,10,16,12,45,873.0,98.5,1.7,23.0,702.0,642.54,489.35
2016,10,16,13,0,870.0,98.0,1.7,23.0,691.0,615.91,469.34
2016,10,16,13,15,864.0,97.0,1.7,23.0,672.5,584.72,445.67
2016,10,16,13,30,858.0,96.0,1.7,23.0,654.0,551.47,420.02
2016,10,16,13,45,848.5,94.5,1.7,23.0,628.0,512.23,389.43
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,473.08,358.13
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,430.78,323.67
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,387.76,287.79
2016,10,16,14,45,793.5,86.5,1.75,23.0,497.5,341.62,248.9
2016,10,16,15,0,774.0,84.0,1.8,23.0,459.0,295.84,209.55
2016,10,16,15,15,749.0,80.5,1.75,22.5,415.5,248.43,169.03
2016,10,16,15,30,724.0,77.0,1.7,22.0,372.0,202.43,129.99
2016,10,16,15,45,687.5,73.0,1.7,22.0,325.0,152.9,90.09
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,109.27,58.76
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,66.23,35.3
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,39.12,28.44
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,34.66,24.34
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,30.03,19.78
2016,10,16,17,15,247.5,25.5,1.1,19.0,52.0,20.12,8.5
2016,10,16,17,30,113.0,12.0,1.1,18.0,16.0,11.8,0.0
2016,10,16,17,45,56.5,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,138.5,15.0,1.1,14.5,27.5,55.14,0.0
2016,10,17,7,0,277.0,30.0,1.2,15.0,55.0,144.63,98.93
2016,10,17,7,15,376.0,41.0,1.2,15.5,98.5,205.64,157.12
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,274.69,216.4
2016,10,17,7,45,541.0,59.0,1.25,16.5,190.5,331.11,264.6
2016,10,17,8,0,607.0,66.0,1.3,17.0,239.0,391.21,314.15
2016,10,17,8,15,648.5,71.0,1.4,17.5,286.5,439.09,352.84
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,487.93,391.08
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,527.17,420.23
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,568.03,449.67
2016,10,17,9,15,771.5,86.0,1.7,20.5,464.5,601.01,472.82
2016,10,17,9,30,792.0,89.0,1.7,21.0,505.0,632.35,494.26
2016,10,17,9,45,804.5,92.5,1.7,22.0,539.0,656.88,509.31
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,679.03,522.08
2016,10,17,10,15,828.0,98.0,1.6,23.5,601.5,695.95,531.06
2016,10,17,10,30,839.0,100.0,1.5,24.0,630.0,710.14,538.09
2016,10,17,10,45,842.5,102.5,1.45,24.5,650.0,716.66,540.23
2016,10,17,11,0,846.0,105.0,1.4,25.0,670.0,720.18,540.49
2016,10,17,11,15,850.0,106.0,1.4,25.0,683.5,719.49,539.5
2016,10,17,11,30,854.0,107.0,1.4,25.0,697.0,715.77,536.61
2016,10,17,11,45,851.5,109.0,1.45,25.0,701.0,705.54,529.85
2016,10,17,12,0,849.0,111.0,1.5,25.0,705.0,692.45,520.7
2016,10,17,12,15,848.0,111.0,1.55,25.0,702.5,675.57,508.74
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,655.97,494.72
2016,10,17,12,45,862.0,101.0,1.7,25.5,693.0,634.11,478.57
2016,10,17,13,0,877.0,91.0,1.8,26.0,686.0,609.24,459.88
2016,10,17,13,15,871.0,90.5,1.85,26.0,667.0,578.41,436.81
2016,10,17,13,30,865.0,90.0,1.9,26.0,648.0,545.49,411.69
2016,10,17,13,45,853.0,89.5,1.95,26.0,621.5,507.69,382.39
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,466.32,349.75
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.5,423.83,315.89
2016,10,17,14,30,814.0,85.0,2.0,25.0,530.0,380.66,280.52
2016,10,17,14,45,787.5,85.5,2.0,25.0,490.0,335.06,242.09
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,290.43,203.89
2016,10,17,15,15,735.0,82.0,1.9,24.5,406.5,243.09,163.73
2016,10,17,15,30,709.0,78.0,1.8,24.0,363.0,194.32,122.95
2016,10,17,15,45,666.0,75.0,1.75,24.0,316.0,148.57,86.83
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,106.55,57.64
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,64.73,35.77
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,41.17,30.06
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,35.89,25.23
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,30.36,19.85
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,19.9,7.28
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,10.81,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,14.0,1.35,14.5,27.5,57.9,0.0
2016,10,18,7,0,306.0,28.0,1.5,15.0,55.0,151.33,101.45
2016,10,18,7,15,406.0,37.5,1.6,15.5,98.5,211.74,161.33
2016,10,18,7,30,506.0,47.0,1.7,16.0,142.0,280.29,220.86
2016,10,18,7,45,572.0,53.0,1.8,16.5,190.5,336.32,269.38
2016,10,18,8,0,638.0,59.0,1.9,17.0,239.0,396.06,319.33
2016,10,18,8,15,678.5,64.0,2.05,17.5,287.0,442.26,357.34
2016,10,18,8,30,719.0,69.0,2.2,18.0,335.0,491.56,396.52
2016,10,18,8,45,749.5,71.5,2.4,19.0,380.0,532.49,427.59
2016,10,18,9,0,780.0,74.0,2.6,20.0,425.0,572.81,457.33
2016,10,18,9,15,800.0,76.5,2.75,20.5,465.5,605.47,481.27
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,636.41,503.5
2016,10,18,9,45,839.5,79.0,3.05,22.0,542.0,659.13,518.18
2016,10,18,10,0,859.0,79.0,3.2,23.0,578.0,682.92,532.87
2016,10,18,10,15,868.5,80.5,3.2,23.5,606.0,698.91,542.26
2016,10,18,10,30,878.0,82.0,3.2,24.0,634.0,712.08,549.69
2016,10,18,10,45,882.0,84.5,3.25,24.5,654.5,719.45,553.26
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,723.73,554.77
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.5,722.8,553.6
2016,10,18,11,30,894.0,88.0,3.3,25.0,702.0,718.76,550.37
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.5,709.33,542.4
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,696.88,532.46
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,679.34,519.11
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,658.96,503.51
2016,10,18,12,45,883.0,92.0,3.2,26.0,694.0,634.24,484.69
2016,10,18,13,0,877.0,93.0,3.2,26.0,683.0,607.11,463.84
2016,10,18,13,15,871.0,92.0,3.2,26.0,664.0,575.8,439.61
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,542.42,413.37
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.5,504.65,383.28
2016,10,18,14,0,839.0,91.0,3.2,26.0,592.0,463.4,349.96
2016,10,18,14,15,825.5,89.0,3.15,26.0,559.0,421.05,314.96
2016,10,18,14,30,812.0,87.0,3.1,26.0,526.0,378.03,278.67
2016,10,18,14,45,789.5,85.5,3.05,26.0,487.0,332.11,239.6
2016,10,18,15,0,767.0,84.0,3.0,26.0,448.0,286.81,200.54
2016,10,18,15,15,741.5,80.5,2.8,25.5,404.5,239.9,160.53
2016,10,18,15,30,716.0,77.0,2.6,25.0,361.0,191.53,120.02
2016,10,18,15,45,679.5,72.0,2.45,25.0,314.0,144.78,83.07
2016,10,18,16,0,643.0,67.0,2.3,25.0,267.0,101.09,52.83
2016,10,18,16,15,589.0,60.5,2.1,24.0,219.0,58.94,31.79
2016,10,18,16,30,535.0,54.0,1.9,23.0,171.0,37.96,27.13
2016,10,18,16,45,455.0,44.5,1.75,22.5,126.0,32.51,22.18
2016,10,18,17,0,375.0,35.0,1.6,22.0,81.0,26.77,16.65
2016,10,18,17,15,235.0,22.0,1.6,21.5,46.0,17.19,4.34
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,8.85,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.5,1.1,15.5,25.5,52.77,0.0
2016,10,19,7,0,270.0,29.0,1.2,16.0,51.0,138.54,90.06
2016,10,19,7,15,372.5,40.0,1.25,16.5,94.5,200.52,151.52
2016,10,19,7,30,475.0,51.0,1.3,17.0,138.0,270.09,211.24
2016,10,19,7,45,541.5,58.5,1.4,17.5,186.5,326.76,259.79
2016,10,19,8,0,608.0,66.0,1.5,18.0,235.0,387.13,309.79
2016,10,19,8,15,650.5,71.0,1.4,18.5,282.5,435.17,348.07
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,484.23,385.57
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.5,523.74,414.02
2016,10,19,9,0,756.0,83.0,1.2,21.0,421.0,565.0,442.63
2016,10,19,9,15,777.0,86.0,1.25,22.0,461.0,598.15,465.04
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,629.66,485.72
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,657.82,504.14
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,681.02,518.26
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,697.14,526.0
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,710.47,531.69
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,718.04,533.9
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,722.58,534.12
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,721.57,531.74
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,717.45,527.43
2016,10,19,11,45,892.0,93.0,0.7,27.5,705.0,707.99,518.65
2016,10,19,12,0,892.0,94.0,0.6,28.0,710.0,695.5,507.85
2016,10,19,12,15,891.0,94.0,0.65,28.0,707.5,678.41,496.45
2016,10,19,12,30,890.0,94.0,0.7,28.0,705.0,658.47,482.94
2016,10,19,12,45,887.0,93.0,0.75,28.0,694.0,633.59,465.81
2016,10,19,13,0,884.0,92.0,0.8,28.0,683.0,606.18,446.57
2016,10,19,13,15,878.0,91.0,0.85,28.0,664.0,574.69,424.0
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,541.13,399.35
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.5,503.44,371.37
2016,10,19,14,0,849.0,89.0,1.1,28.0,592.0,462.13,339.89
2016,10,19,14,15,835.5,87.0,1.1,28.0,559.0,419.47,305.99
2016,10,19,14,30,822.0,85.0,1.1,28.0,526.0,376.13,270.68
2016,10,19,14,45,801.0,83.0,1.1,28.0,486.5,329.92,232.55
2016,10,19,15,0,780.0,81.0,1.1,28.0,447.0,284.19,194.16
2016,10,19,15,15,754.5,77.5,1.05,27.5,403.5,236.8,154.76
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,190.87,117.06
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,141.04,78.69
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,97.25,49.45
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,55.3,29.79
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,37.38,26.38
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,32.34,21.8
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,27.07,16.62
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,13.12,0.76
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
