Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,13,15,129.0,238.5,6.25,16.5,307.5,282.4,225.83
2016,11,19,13,30,85.0,227.0,6.2,16.0,271.0,248.55,198.91
2016,11,19,13,45,366.0,171.0,6.2,16.0,345.5,295.13,233.39
2016,11,19,14,0,647.0,115.0,6.2,16.0,420.0,323.59,249.63
2016,11,19,14,15,770.0,89.0,6.15,15.5,428.0,312.14,234.16
2016,11,19,14,30,893.0,63.0,6.1,15.0,436.0,290.17,208.32
2016,11,19,14,45,880.0,59.0,6.1,14.5,398.5,245.03,166.96
2016,11,19,15,0,867.0,55.0,6.1,14.0,361.0,199.45,126.04
2016,11,19,15,15,837.0,52.0,6.0,13.5,318.0,152.33,86.9
2016,11,19,15,30,807.0,49.0,5.9,13.0,275.0,103.77,51.35
2016,11,19,15,45,756.5,45.5,5.8,12.5,229.0,59.05,28.11
2016,11,19,16,0,706.0,42.0,5.7,12.0,183.0,31.45,22.53
2016,11,19,16,15,623.5,36.0,5.45,11.0,136.5,28.04,19.24
2016,11,19,16,30,541.0,30.0,5.2,10.0,90.0,24.63,15.53
2016,11,19,16,45,270.5,15.0,4.95,9.5,45.0,11.71,0.66
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.5,11.5,1.75,-0.5,27.5,67.74,0.0
2016,11,20,7,30,433.0,23.0,2.1,0.0,55.0,164.87,96.25
2016,11,20,7,45,538.0,30.5,2.5,0.5,99.5,227.08,175.62
2016,11,20,8,0,643.0,38.0,2.9,1.0,144.0,292.93,237.46
2016,11,20,8,15,702.0,43.0,3.05,1.5,190.5,343.16,284.82
2016,11,20,8,30,761.0,48.0,3.2,2.0,237.0,395.26,332.32
2016,11,20,8,45,798.0,51.5,3.4,2.5,281.5,436.84,369.85
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,478.11,405.9
2016,11,20,9,15,859.5,57.5,3.6,3.5,366.5,508.62,431.78
2016,11,20,9,30,884.0,60.0,3.6,4.0,407.0,540.11,457.56
2016,11,20,9,45,903.0,61.5,3.65,4.5,442.0,565.62,477.92
2016,11,20,10,0,922.0,63.0,3.7,5.0,477.0,588.87,495.95
2016,11,20,10,15,933.5,64.0,3.7,5.5,505.0,604.77,507.57
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,617.83,516.65
2016,11,20,10,45,953.0,65.5,3.75,6.5,554.0,625.34,521.27
2016,11,20,11,0,961.0,66.0,3.8,7.0,575.0,629.72,523.28
2016,11,20,11,15,965.0,66.5,3.8,7.0,588.0,628.61,521.6
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,624.28,517.27
2016,11,20,11,45,969.5,67.0,3.85,7.5,606.0,614.24,507.54
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,601.07,495.18
2016,11,20,12,15,968.0,67.0,3.9,8.0,608.0,583.49,479.89
2016,11,20,12,30,966.0,67.0,3.9,8.0,605.0,562.97,461.97
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.5,537.67,439.18
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,509.84,413.98
2016,11,20,13,15,946.5,66.5,4.0,9.0,563.5,478.49,386.12
2016,11,20,13,30,939.0,66.0,4.0,9.0,545.0,445.02,355.9
2016,11,20,13,45,923.5,66.0,4.05,9.5,518.0,407.11,321.0
2016,11,20,14,0,908.0,66.0,4.1,10.0,491.0,367.99,284.52
2016,11,20,14,15,892.0,64.5,4.1,9.5,458.5,326.36,246.37
2016,11,20,14,30,876.0,63.0,4.1,9.0,426.0,284.06,207.14
2016,11,20,14,45,847.5,61.5,4.1,9.0,387.0,235.82,163.05
2016,11,20,15,0,819.0,60.0,4.1,9.0,348.0,191.23,123.03
2016,11,20,15,15,785.5,57.0,3.95,8.5,305.5,145.92,85.23
2016,11,20,15,30,752.0,54.0,3.8,8.0,263.0,102.66,53.8
2016,11,20,15,45,694.5,50.0,3.65,8.0,217.0,60.09,31.51
2016,11,20,16,0,637.0,46.0,3.5,8.0,171.0,35.32,26.45
2016,11,20,16,15,552.5,38.5,3.15,7.0,126.5,30.6,21.9
2016,11,20,16,30,468.0,31.0,2.8,6.0,82.0,25.78,16.8
2016,11,20,16,45,234.0,15.5,2.45,5.0,41.0,11.35,0.13
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,11.5,1.5,-1.0,24.0,57.55,0.0
2016,11,21,7,30,359.0,23.0,1.8,0.0,48.0,144.3,78.04
2016,11,21,7,45,468.5,31.5,2.15,0.5,90.5,202.99,156.07
2016,11,21,8,0,578.0,40.0,2.5,1.0,133.0,268.84,217.39
2016,11,21,8,15,641.5,45.5,2.75,1.5,178.0,319.24,264.62
2016,11,21,8,30,705.0,51.0,3.0,2.0,223.0,371.85,312.51
2016,11,21,8,45,746.5,54.5,3.25,2.5,267.0,413.89,350.44
2016,11,21,9,0,788.0,58.0,3.5,3.0,311.0,455.94,387.27
2016,11,21,9,15,815.0,60.5,3.5,3.5,350.5,489.14,415.38
2016,11,21,9,30,842.0,63.0,3.5,4.0,390.0,520.96,441.52
2016,11,21,9,45,864.5,64.0,3.5,5.0,425.0,544.62,459.62
2016,11,21,10,0,887.0,65.0,3.5,6.0,460.0,568.69,477.41
2016,11,21,10,15,900.0,66.5,3.5,6.5,488.5,585.63,489.86
2016,11,21,10,30,913.0,68.0,3.5,7.0,517.0,599.85,499.87
2016,11,21,10,45,923.5,68.0,3.5,7.5,538.5,608.14,505.01
2016,11,21,11,0,934.0,68.0,3.5,8.0,560.0,613.43,507.64
2016,11,21,11,15,939.5,68.5,3.5,8.0,573.5,613.29,506.74
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,610.01,503.27
2016,11,21,11,45,948.5,68.5,3.5,8.5,593.0,601.4,494.6
2016,11,21,12,0,952.0,68.0,3.5,9.0,599.0,589.68,483.34
2016,11,21,12,15,952.0,68.0,3.5,9.5,597.0,573.51,468.39
2016,11,21,12,30,952.0,68.0,3.5,10.0,595.0,554.4,450.88
2016,11,21,12,45,949.5,67.5,3.5,10.5,585.0,530.69,429.48
2016,11,21,13,0,947.0,67.0,3.5,11.0,575.0,504.34,405.59
2016,11,21,13,15,941.0,66.0,3.5,11.0,557.0,473.45,378.37
2016,11,21,13,30,935.0,65.0,3.5,11.0,539.0,440.38,348.77
2016,11,21,13,45,925.5,63.5,3.5,11.0,514.0,403.52,315.47
2016,11,21,14,0,916.0,62.0,3.5,11.0,489.0,365.07,280.16
2016,11,21,14,15,901.0,60.5,3.45,11.0,457.0,323.6,241.83
2016,11,21,14,30,886.0,59.0,3.4,11.0,425.0,281.36,202.49
2016,11,21,14,45,865.0,57.0,3.4,11.0,387.0,236.85,161.62
2016,11,21,15,0,844.0,55.0,3.4,11.0,349.0,192.55,121.92
2016,11,21,15,15,812.5,52.0,3.1,10.5,306.5,143.53,81.33
2016,11,21,15,30,781.0,49.0,2.8,10.0,264.0,99.28,49.57
2016,11,21,15,45,731.5,45.0,2.55,9.5,219.0,55.67,27.26
2016,11,21,16,0,682.0,41.0,2.3,9.0,174.0,30.7,22.17
2016,11,21,16,15,599.5,35.0,2.1,7.5,129.0,27.25,18.84
2016,11,21,16,30,517.0,29.0,1.9,6.0,84.0,23.79,15.02
2016,11,21,16,45,258.5,14.5,1.7,5.0,42.0,11.33,0.0
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,206.5,10.5,1.15,-2.0,24.5,62.92,0.0
2016,11,22,7,30,413.0,21.0,1.3,-1.0,49.0,153.1,74.81
2016,11,22,7,45,519.5,28.5,1.45,-0.5,92.0,215.35,164.39
2016,11,22,8,0,626.0,36.0,1.6,0.0,135.0,280.29,225.52
2016,11,22,8,15,687.0,41.0,1.6,0.5,180.5,330.29,272.23
2016,11,22,8,30,748.0,46.0,1.6,1.0,226.0,382.38,319.1
2016,11,22,8,45,787.0,49.0,1.65,1.5,270.0,423.69,355.85
2016,11,22,9,0,826.0,52.0,1.7,2.0,314.0,462.34,389.19
2016,11,22,9,15,851.0,54.5,1.8,2.5,354.0,495.3,417.02
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,526.81,442.86
2016,11,22,9,45,683.5,100.5,2.0,4.0,377.5,487.8,409.44
2016,11,22,10,0,491.0,144.0,2.1,5.0,361.0,432.68,362.69
2016,11,22,10,15,713.5,102.5,2.0,5.5,440.0,519.89,433.69
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,602.56,498.07
2016,11,22,10,45,944.0,62.0,1.85,7.0,540.0,610.67,501.11
2016,11,22,11,0,952.0,63.0,1.8,8.0,561.0,615.7,502.19
2016,11,22,11,15,956.5,63.5,1.7,8.5,574.5,615.03,499.36
2016,11,22,11,30,961.0,64.0,1.6,9.0,588.0,611.18,494.0
2016,11,22,11,45,963.5,63.5,1.55,9.5,593.0,601.98,484.81
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,589.63,473.13
2016,11,22,12,15,964.0,63.0,1.4,10.5,595.5,572.32,457.18
2016,11,22,12,30,962.0,63.0,1.3,11.0,593.0,552.1,438.83
2016,11,22,12,45,955.0,64.0,1.2,11.5,582.0,527.63,417.0
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,500.68,392.97
2016,11,22,13,15,940.0,64.5,1.0,12.0,552.5,469.5,366.04
2016,11,22,13,30,932.0,64.0,0.9,12.0,534.0,436.26,336.97
2016,11,22,13,45,920.5,62.5,0.85,12.0,508.0,398.88,304.37
2016,11,22,14,0,909.0,61.0,0.8,12.0,482.0,360.06,269.95
2016,11,22,14,15,893.5,59.5,0.7,12.0,450.0,318.82,232.89
2016,11,22,14,30,878.0,58.0,0.6,12.0,418.0,276.88,194.9
2016,11,22,14,45,856.5,55.5,0.55,12.0,380.5,232.28,155.17
2016,11,22,15,0,835.0,53.0,0.5,12.0,343.0,187.96,116.56
2016,11,22,15,15,803.0,50.0,0.4,11.5,301.0,142.43,79.85
2016,11,22,15,30,771.0,47.0,0.3,11.0,259.0,95.66,46.67
2016,11,22,15,45,722.5,43.0,0.25,11.0,214.0,52.68,25.22
2016,11,22,16,0,674.0,39.0,0.2,11.0,169.0,28.93,20.46
2016,11,22,16,15,592.0,33.0,0.3,10.5,125.0,25.39,17.01
2016,11,22,16,30,510.0,27.0,0.4,10.0,81.0,21.81,13.04
2016,11,22,16,45,255.0,13.5,0.55,9.5,40.5,10.43,0.0
2016,11,22,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,57.5,11.0,1.05,0.5,15.0,25.29,0.0
2016,11,23,7,30,115.0,22.0,1.1,1.0,30.0,68.26,27.02
2016,11,23,7,45,165.0,38.0,1.2,2.0,59.0,111.55,84.35
2016,11,23,8,0,215.0,54.0,1.3,3.0,88.0,152.05,121.95
2016,11,23,8,15,243.0,70.5,1.25,3.5,119.5,181.64,149.38
2016,11,23,8,30,271.0,87.0,1.2,4.0,151.0,218.02,181.77
2016,11,23,8,45,292.0,100.5,1.15,4.5,182.0,248.45,208.31
2016,11,23,9,0,313.0,114.0,1.1,5.0,213.0,279.16,234.29
2016,11,23,9,15,311.5,130.5,0.95,5.5,239.0,302.01,252.69
2016,11,23,9,30,310.0,147.0,0.8,6.0,265.0,323.64,269.39
2016,11,23,9,45,320.0,160.0,0.7,7.0,291.5,346.36,286.14
2016,11,23,10,0,330.0,173.0,0.6,8.0,318.0,368.22,301.61
2016,11,23,10,15,586.0,126.5,0.85,9.0,403.5,471.62,384.57
2016,11,23,10,30,842.0,80.0,1.1,10.0,489.0,569.05,460.03
2016,11,23,10,45,849.5,82.5,1.4,11.0,509.5,577.76,465.63
2016,11,23,11,0,857.0,85.0,1.7,12.0,530.0,583.65,469.54
2016,11,23,11,15,863.5,86.0,1.75,12.0,544.0,584.5,469.73
2016,11,23,11,30,870.0,87.0,1.8,12.0,558.0,582.42,467.58
2016,11,23,11,45,873.0,87.0,1.9,12.5,564.0,574.41,460.23
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,563.53,450.52
2016,11,23,12,15,875.5,87.0,2.05,13.0,568.0,547.95,437.61
2016,11,23,12,30,875.0,87.0,2.1,13.0,566.0,529.68,422.33
2016,11,23,12,45,872.5,86.0,2.15,13.5,556.5,506.83,402.45
2016,11,23,13,0,870.0,85.0,2.2,14.0,547.0,481.58,380.31
2016,11,23,13,15,655.0,134.5,2.2,14.0,476.0,410.2,323.39
2016,11,23,13,30,440.0,184.0,2.2,14.0,405.0,348.07,274.31
2016,11,23,13,45,362.0,188.0,2.25,14.0,364.0,307.06,241.37
2016,11,23,14,0,284.0,192.0,2.3,14.0,323.0,269.83,211.6
2016,11,23,14,15,214.5,184.0,2.15,13.5,279.0,231.03,181.02
2016,11,23,14,30,145.0,176.0,2.0,13.0,235.0,195.68,153.69
2016,11,23,14,45,139.5,161.0,1.95,13.0,213.5,173.25,134.93
2016,11,23,15,0,134.0,146.0,1.9,13.0,192.0,151.12,116.45
2016,11,23,15,15,128.5,128.5,1.65,12.0,168.0,127.37,97.23
2016,11,23,15,30,123.0,111.0,1.4,11.0,144.0,104.08,78.9
2016,11,23,15,45,113.0,92.5,1.2,10.5,119.0,80.46,61.3
2016,11,23,16,0,103.0,74.0,1.0,10.0,94.0,61.49,49.61
2016,11,23,16,15,84.5,55.5,1.05,9.5,69.0,47.0,36.15
2016,11,23,16,30,66.0,37.0,1.1,9.0,44.0,32.09,21.77
2016,11,23,16,45,33.0,18.5,1.15,8.5,22.0,16.7,0.54
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,6.0,1.2,6.5,6.0,5.9,0.0
2016,11,24,7,30,0.0,12.0,1.4,7.0,12.0,11.57,0.0
2016,11,24,7,45,0.0,25.0,1.6,7.5,25.0,24.14,14.22
2016,11,24,8,0,0.0,38.0,1.8,8.0,38.0,37.16,26.13
2016,11,24,8,15,0.0,52.5,1.75,8.5,52.5,51.91,39.21
2016,11,24,8,30,0.0,67.0,1.7,9.0,67.0,66.49,52.0
2016,11,24,8,45,0.0,82.0,1.7,9.5,82.0,81.51,64.95
2016,11,24,9,0,0.0,97.0,1.7,10.0,97.0,96.45,77.6
2016,11,24,9,15,125.5,125.0,1.75,10.5,172.5,196.9,162.87
2016,11,24,9,30,251.0,153.0,1.8,11.0,248.0,298.96,246.87
2016,11,24,9,45,285.0,163.0,1.9,12.0,280.0,330.08,270.93
2016,11,24,10,0,319.0,173.0,2.0,13.0,312.0,361.28,294.9
2016,11,24,10,15,566.5,127.0,2.15,13.5,392.5,459.53,374.08
2016,11,24,10,30,814.0,81.0,2.3,14.0,473.0,551.91,446.47
2016,11,24,10,45,826.5,81.5,2.45,15.0,494.0,561.26,451.52
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,567.91,454.86
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.5,568.08,453.79
2016,11,24,11,30,851.0,83.0,2.8,17.0,542.0,565.4,450.43
2016,11,24,11,45,854.5,83.0,2.95,17.5,548.0,557.94,443.47
2016,11,24,12,0,858.0,83.0,3.1,18.0,554.0,547.67,434.18
2016,11,24,12,15,858.0,83.0,3.1,18.5,552.5,532.75,420.75
2016,11,24,12,30,858.0,83.0,3.1,19.0,551.0,515.18,405.1
2016,11,24,12,45,832.0,90.5,3.15,19.5,537.5,489.99,383.41
2016,11,24,13,0,806.0,98.0,3.2,20.0,524.0,463.44,360.45
2016,11,24,13,15,798.0,97.0,3.15,20.0,507.5,435.29,336.46
2016,11,24,13,30,790.0,96.0,3.1,20.0,491.0,405.49,310.7
2016,11,24,13,45,776.5,94.0,3.1,20.0,466.5,371.24,281.1
2016,11,24,14,0,763.0,92.0,3.1,20.0,442.0,334.07,248.69
2016,11,24,14,15,744.5,89.5,2.95,20.0,412.0,296.04,215.13
2016,11,24,14,30,726.0,87.0,2.8,20.0,382.0,257.9,181.29
2016,11,24,14,45,695.5,84.0,2.7,20.0,345.5,216.93,145.88
2016,11,24,15,0,665.0,81.0,2.6,20.0,309.0,177.38,112.58
2016,11,24,15,15,626.5,76.0,2.25,19.0,269.5,136.78,81.13
2016,11,24,15,30,588.0,71.0,1.9,18.0,230.0,98.92,55.45
2016,11,24,15,45,518.5,65.5,1.55,17.5,187.5,62.86,37.66
2016,11,24,16,0,449.0,60.0,1.2,17.0,145.0,45.46,34.27
2016,11,24,16,15,361.0,49.0,1.2,16.5,105.5,38.35,27.63
2016,11,24,16,30,273.0,38.0,1.2,16.0,66.0,29.54,18.89
2016,11,24,16,45,136.5,19.0,1.2,15.5,33.0,14.78,0.0
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,76.0,12.0,0.9,8.5,16.0,30.48,0.0
2016,11,25,7,30,152.0,24.0,1.0,9.0,32.0,79.75,16.62
2016,11,25,7,45,257.5,38.0,1.15,9.5,68.5,140.56,101.76
2016,11,25,8,0,363.0,52.0,1.3,10.0,105.0,201.03,155.88
2016,11,25,8,15,433.5,61.5,1.25,10.5,146.5,249.74,198.69
2016,11,25,8,30,504.0,71.0,1.2,11.0,188.0,302.49,243.75
2016,11,25,8,45,554.0,77.5,1.15,11.5,229.0,345.55,279.95
2016,11,25,9,0,604.0,84.0,1.1,12.0,270.0,389.48,315.68
2016,11,25,9,15,637.0,89.0,1.0,13.0,307.5,423.86,341.98
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,457.57,366.71
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,484.16,385.08
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,509.18,401.55
2016,11,25,10,15,564.0,140.0,0.85,16.5,393.5,467.8,369.41
2016,11,25,10,30,409.0,179.0,1.0,17.0,375.0,423.69,334.85
2016,11,25,10,45,354.5,198.5,1.15,18.0,374.0,408.16,321.85
2016,11,25,11,0,300.0,218.0,1.3,19.0,373.0,395.65,310.69
2016,11,25,11,15,217.5,232.0,1.4,19.0,345.5,356.94,280.3
2016,11,25,11,30,135.0,246.0,1.5,19.0,318.0,321.97,252.56
2016,11,25,11,45,207.5,243.0,1.65,19.5,355.5,355.38,278.65
2016,11,25,12,0,280.0,240.0,1.8,20.0,393.0,388.89,303.95
2016,11,25,12,15,432.0,200.5,1.85,20.0,435.5,424.33,331.4
2016,11,25,12,30,584.0,161.0,1.9,20.0,478.0,451.44,351.67
2016,11,25,12,45,538.5,172.5,2.0,20.5,460.5,425.92,330.46
2016,11,25,13,0,493.0,184.0,2.1,21.0,443.0,400.67,309.68
2016,11,25,13,15,511.5,172.0,2.1,21.0,433.0,381.32,293.56
2016,11,25,13,30,530.0,160.0,2.1,21.0,423.0,359.7,275.17
2016,11,25,13,45,497.5,158.0,2.15,21.0,396.0,326.51,248.05
2016,11,25,14,0,465.0,156.0,2.2,21.0,369.0,294.33,221.53
2016,11,25,14,15,389.0,157.0,2.05,20.5,327.0,253.59,189.49
2016,11,25,14,30,313.0,158.0,1.9,20.0,285.0,219.56,163.23
2016,11,25,14,45,292.0,148.0,1.75,20.0,258.0,191.18,139.87
2016,11,25,15,0,271.0,138.0,1.6,20.0,231.0,164.06,117.93
2016,11,25,15,15,257.0,122.0,1.4,19.5,201.0,134.27,94.52
2016,11,25,15,30,243.0,106.0,1.2,19.0,171.0,105.53,73.3
2016,11,25,15,45,206.5,90.0,1.0,18.5,138.5,77.36,55.26
2016,11,25,16,0,170.0,74.0,0.8,18.0,106.0,58.51,45.4
2016,11,25,16,15,132.0,56.0,0.8,17.5,76.5,45.09,33.26
2016,11,25,16,30,94.0,38.0,0.8,17.0,47.0,31.21,20.11
2016,11,25,16,45,47.0,19.0,0.85,16.5,23.5,16.07,0.0
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,132.0,10.5,1.8,3.5,17.5,42.43,0.0
2016,11,26,7,30,264.0,21.0,2.2,4.0,35.0,106.37,11.17
2016,11,26,7,45,393.0,31.0,2.6,5.0,76.0,174.7,127.06
2016,11,26,8,0,522.0,41.0,3.0,6.0,117.0,244.03,191.35
2016,11,26,8,15,593.5,48.0,3.2,6.0,161.5,295.82,239.46
2016,11,26,8,30,665.0,55.0,3.4,6.0,206.0,350.67,289.16
2016,11,26,8,45,713.0,59.0,3.65,6.5,250.5,391.99,326.34
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,436.35,364.9
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,471.29,394.34
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,505.04,421.89
2016,11,26,9,45,850.0,70.0,3.8,8.5,411.5,532.92,444.14
2016,11,26,10,0,879.0,70.0,3.8,9.0,448.0,558.95,464.35
2016,11,26,10,15,892.5,72.0,3.75,9.5,476.5,576.47,477.15
2016,11,26,10,30,906.0,74.0,3.7,10.0,505.0,589.41,486.08
2016,11,26,10,45,918.5,74.0,3.65,10.5,527.0,598.87,492.04
2016,11,26,11,0,931.0,74.0,3.6,11.0,549.0,605.39,495.48
2016,11,26,11,15,936.5,74.5,3.55,11.0,563.5,605.46,494.62
2016,11,26,11,30,942.0,75.0,3.5,11.0,578.0,602.41,491.21
2016,11,26,11,45,948.0,74.5,3.45,11.5,584.5,595.45,483.75
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,585.35,473.68
2016,11,26,12,15,953.5,73.5,3.4,12.0,589.5,568.73,459.36
2016,11,26,12,30,953.0,73.0,3.4,12.0,588.0,549.19,442.47
2016,11,26,12,45,951.0,72.5,3.4,12.5,578.0,526.1,421.65
2016,11,26,13,0,949.0,72.0,3.4,13.0,568.0,500.33,398.33
2016,11,26,13,15,942.0,71.0,3.4,13.0,550.5,469.41,371.24
2016,11,26,13,30,935.0,70.0,3.4,13.0,533.0,436.34,341.83
2016,11,26,13,45,925.5,68.5,3.4,13.0,508.0,399.95,309.12
2016,11,26,14,0,916.0,67.0,3.4,13.0,483.0,361.94,274.42
2016,11,26,14,15,900.0,65.0,3.35,12.5,451.0,320.19,236.66
2016,11,26,14,30,884.0,63.0,3.3,12.0,419.0,277.75,197.89
2016,11,26,14,45,862.5,60.5,3.3,12.0,381.0,230.53,155.16
2016,11,26,15,0,841.0,58.0,3.3,12.0,343.0,186.22,115.95
2016,11,26,15,15,807.0,54.5,3.0,11.5,300.5,140.11,78.6
2016,11,26,15,30,773.0,51.0,2.7,11.0,258.0,96.02,47.97
2016,11,26,15,45,720.5,46.5,2.45,10.5,212.5,52.88,27.2
2016,11,26,16,0,668.0,42.0,2.2,10.0,167.0,32.04,23.22
2016,11,26,16,15,578.5,35.5,2.0,9.0,122.5,28.14,19.42
2016,11,26,16,30,489.0,29.0,1.8,8.0,78.0,24.21,14.94
2016,11,26,16,45,244.5,14.5,1.6,7.0,39.0,11.56,0.0
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,110.5,10.5,1.05,-1.5,16.0,36.92,0.0
2016,11,27,7,30,221.0,21.0,1.2,-1.0,32.0,93.0,0.0
2016,11,27,7,45,349.5,32.0,1.35,-0.5,71.0,160.82,117.73
2016,11,27,8,0,478.0,43.0,1.5,0.0,110.0,229.17,182.37
2016,11,27,8,15,552.0,50.0,1.35,0.5,154.0,280.4,229.47
2016,11,27,8,30,626.0,57.0,1.2,1.0,198.0,334.85,277.76
2016,11,27,8,45,674.5,62.0,1.1,2.0,241.5,378.45,315.27
2016,11,27,9,0,723.0,67.0,1.0,3.0,285.0,422.72,351.69
2016,11,27,9,15,754.5,70.5,0.9,4.0,324.5,455.47,377.47
2016,11,27,9,30,786.0,74.0,0.8,5.0,364.0,489.23,402.86
2016,11,27,9,45,805.5,77.5,0.7,6.0,398.5,515.33,421.19
2016,11,27,10,0,825.0,81.0,0.6,7.0,433.0,539.41,437.17
2016,11,27,10,15,840.5,83.0,0.65,7.5,461.5,557.43,450.28
2016,11,27,10,30,856.0,85.0,0.7,8.0,490.0,572.95,461.24
2016,11,27,10,45,865.0,87.0,0.75,8.5,511.0,582.14,467.23
2016,11,27,11,0,874.0,89.0,0.8,9.0,532.0,588.48,470.96
2016,11,27,11,15,880.5,90.0,0.85,9.0,546.5,589.45,471.41
2016,11,27,11,30,887.0,91.0,0.9,9.0,561.0,587.44,469.53
2016,11,27,11,45,887.0,92.0,0.95,9.5,566.5,578.91,461.77
2016,11,27,12,0,887.0,93.0,1.0,10.0,572.0,567.51,451.72
2016,11,27,12,15,886.5,93.0,1.05,10.0,570.5,552.02,439.19
2016,11,27,12,30,886.0,93.0,1.1,10.0,569.0,533.81,424.28
2016,11,27,12,45,880.5,92.5,1.15,10.5,558.5,510.1,404.06
2016,11,27,13,0,875.0,92.0,1.2,11.0,548.0,484.08,381.67
2016,11,27,13,15,867.0,91.0,1.2,11.0,530.5,454.36,356.36
2016,11,27,13,30,859.0,90.0,1.2,11.0,513.0,422.8,329.01
2016,11,27,13,45,840.0,90.0,1.3,11.0,487.0,386.57,297.84
2016,11,27,14,0,821.0,90.0,1.4,11.0,461.0,349.61,265.35
2016,11,27,14,15,802.5,87.5,1.35,11.0,429.5,309.96,229.8
2016,11,27,14,30,784.0,85.0,1.3,11.0,398.0,270.09,193.79
2016,11,27,14,45,750.0,82.5,1.3,11.0,360.0,224.31,153.77
2016,11,27,15,0,716.0,80.0,1.3,11.0,322.0,182.59,118.07
2016,11,27,15,15,675.5,75.0,1.1,10.5,280.5,139.78,84.08
2016,11,27,15,30,635.0,70.0,0.9,10.0,239.0,99.79,56.54
2016,11,27,15,45,571.0,63.5,0.75,9.5,195.0,61.03,37.22
2016,11,27,16,0,507.0,57.0,0.6,9.0,151.0,42.91,33.14
2016,11,27,16,15,407.5,47.0,0.65,8.0,109.0,36.66,27.14
2016,11,27,16,30,308.0,37.0,0.7,7.0,67.0,30.22,20.1
2016,11,27,16,45,154.0,18.5,0.8,6.5,33.5,14.46,0.0
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,4.5,0.95,1.5,4.5,4.42,0.0
2016,11,28,7,30,0.0,9.0,1.1,2.0,9.0,8.68,0.0
2016,11,28,7,45,0.0,20.5,1.3,2.5,20.5,19.79,10.36
2016,11,28,8,0,0.0,32.0,1.5,3.0,32.0,30.91,21.09
2016,11,28,8,15,0.0,45.0,1.45,3.0,45.0,44.0,33.04
2016,11,28,8,30,0.0,58.0,1.4,3.0,58.0,57.04,44.85
2016,11,28,8,45,0.0,70.5,1.4,3.5,70.5,69.46,55.86
2016,11,28,9,0,0.0,83.0,1.4,4.0,83.0,81.84,66.64
2016,11,28,9,15,23.5,115.0,1.4,4.5,123.5,130.12,108.46
2016,11,28,9,30,47.0,147.0,1.4,5.0,164.0,176.34,147.65
2016,11,28,9,45,46.0,159.5,1.4,5.5,177.5,188.4,157.21
2016,11,28,10,0,45.0,172.0,1.4,6.0,191.0,200.28,166.59
2016,11,28,10,15,58.0,187.0,1.55,6.5,213.5,222.28,184.56
2016,11,28,10,30,71.0,202.0,1.7,7.0,236.0,244.19,202.24
2016,11,28,10,45,231.0,199.5,1.9,7.5,315.0,337.85,280.21
2016,11,28,11,0,391.0,197.0,2.1,8.0,394.0,422.64,348.77
2016,11,28,11,15,204.0,196.5,2.1,8.0,299.5,311.85,257.26
2016,11,28,11,30,17.0,196.0,2.1,8.0,205.0,200.53,163.93
2016,11,28,11,45,98.5,221.5,2.1,8.5,274.5,271.25,222.79
2016,11,28,12,0,180.0,247.0,2.1,9.0,344.0,339.05,277.15
2016,11,28,12,15,278.5,231.0,2.15,9.0,380.5,370.98,302.78
2016,11,28,12,30,377.0,215.0,2.2,9.0,417.0,396.69,323.02
2016,11,28,12,45,231.5,223.0,2.25,9.5,346.5,324.59,263.86
2016,11,28,13,0,86.0,231.0,2.3,10.0,276.0,259.2,210.46
2016,11,28,13,15,86.0,223.5,2.35,10.0,267.0,248.34,201.76
2016,11,28,13,30,86.0,216.0,2.4,10.0,258.0,237.29,192.64
2016,11,28,13,45,130.0,207.0,2.45,10.5,267.0,239.41,193.28
2016,11,28,14,0,174.0,198.0,2.5,11.0,276.0,238.84,191.13
2016,11,28,14,15,92.5,171.0,2.35,11.0,212.0,185.05,148.21
2016,11,28,14,30,11.0,144.0,2.2,11.0,148.0,138.32,111.75
2016,11,28,14,45,7.5,131.5,2.1,11.0,134.5,124.97,100.87
2016,11,28,15,0,4.0,119.0,2.0,11.0,121.0,111.9,90.11
2016,11,28,15,15,2.0,104.0,1.85,10.5,105.0,97.18,77.93
2016,11,28,15,30,0.0,89.0,1.7,10.0,89.0,82.71,65.76
2016,11,28,15,45,0.0,73.0,1.55,9.5,73.0,67.73,52.85
2016,11,28,16,0,0.0,57.0,1.4,9.0,57.0,53.17,42.29
2016,11,28,16,15,0.0,41.0,1.45,8.5,41.0,38.77,28.88
2016,11,28,16,30,0.0,25.0,1.5,8.0,25.0,24.14,14.78
2016,11,28,16,45,0.0,12.5,1.6,8.0,12.5,12.06,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,1.5,6.4,15.0,1.5,1.47,0.0
2016,11,29,7,30,0.0,3.0,6.4,15.0,3.0,2.89,0.0
2016,11,29,7,45,0.0,9.0,6.45,15.5,9.0,8.67,0.93
2016,11,29,8,0,0.0,15.0,6.5,16.0,15.0,14.46,6.25
2016,11,29,8,15,0.0,22.0,6.5,16.0,22.0,21.22,12.15
2016,11,29,8,30,0.0,29.0,6.5,16.0,29.0,27.99,18.03
2016,11,29,8,45,0.0,36.0,6.55,16.5,36.0,34.75,23.81
2016,11,29,9,0,0.0,43.0,6.6,17.0,43.0,41.52,29.52
2016,11,29,9,15,0.0,49.5,6.55,17.0,49.5,47.81,34.81
2016,11,29,9,30,0.0,56.0,6.5,17.0,56.0,54.11,40.06
2016,11,29,9,45,9.0,106.5,6.45,17.5,110.5,109.07,85.9
2016,11,29,10,0,18.0,157.0,6.4,18.0,165.0,165.53,132.17
2016,11,29,10,15,9.0,152.0,6.3,18.0,156.0,154.78,122.97
2016,11,29,10,30,0.0,147.0,6.2,18.0,147.0,144.2,113.96
2016,11,29,10,45,0.0,83.5,6.1,18.5,83.5,80.76,61.49
2016,11,29,11,0,0.0,20.0,6.0,19.0,20.0,19.31,10.43
2016,11,29,11,15,0.0,78.5,5.85,19.0,78.5,75.92,57.29
2016,11,29,11,30,0.0,137.0,5.7,19.0,137.0,133.05,103.97
2016,11,29,11,45,0.0,74.5,5.6,19.0,74.5,72.05,53.97
2016,11,29,12,0,0.0,12.0,5.5,19.0,12.0,11.59,3.98
2016,11,29,12,15,0.0,16.5,5.4,19.0,16.5,15.93,7.6
2016,11,29,12,30,0.0,21.0,5.3,19.0,21.0,20.28,11.22
2016,11,29,12,45,0.0,89.0,5.25,19.0,89.0,86.09,65.59
2016,11,29,13,0,0.0,157.0,5.2,19.0,157.0,151.06,118.62
2016,11,29,13,15,0.0,131.0,5.15,19.0,131.0,126.1,98.37
2016,11,29,13,30,0.0,105.0,5.1,19.0,105.0,101.26,78.18
2016,11,29,13,45,78.0,151.5,5.1,19.5,186.5,171.49,134.31
2016,11,29,14,0,156.0,198.0,5.1,20.0,268.0,232.85,181.49
2016,11,29,14,15,78.0,137.5,4.9,20.0,172.5,151.29,116.96
2016,11,29,14,30,0.0,77.0,4.7,20.0,77.0,74.38,56.22
2016,11,29,14,45,0.0,69.5,4.55,20.0,69.5,67.19,50.4
2016,11,29,15,0,0.0,62.0,4.4,20.0,62.0,59.92,44.44
2016,11,29,15,15,317.5,59.5,4.1,19.5,143.5,85.09,51.88
2016,11,29,15,30,635.0,57.0,3.8,19.0,225.0,87.43,44.72
2016,11,29,15,45,559.5,54.0,3.5,18.5,182.5,51.59,28.6
2016,11,29,16,0,484.0,51.0,3.2,18.0,140.0,37.38,27.02
2016,11,29,16,15,393.0,42.0,3.05,17.5,101.0,31.88,21.83
2016,11,29,16,30,302.0,33.0,2.9,17.0,62.0,26.2,15.74
2016,11,29,16,45,151.0,16.5,2.75,17.0,31.0,12.61,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
