Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,13,45,622.5,124.5,1.15,6.0,412.5,338.32,267.38
2016,12,20,14,0,316.0,176.0,1.3,6.0,313.0,264.61,211.63
2016,12,20,14,15,600.5,120.5,1.35,6.0,361.5,282.16,217.35
2016,12,20,14,30,885.0,65.0,1.4,6.0,410.0,279.1,202.17
2016,12,20,14,45,865.0,62.5,1.5,6.0,374.5,236.41,162.89
2016,12,20,15,0,845.0,60.0,1.6,6.0,339.0,193.76,124.58
2016,12,20,15,15,812.5,56.5,1.4,5.0,298.5,148.92,87.38
2016,12,20,15,30,780.0,53.0,1.2,4.0,258.0,105.76,55.82
2016,12,20,15,45,731.5,48.0,1.05,3.5,214.5,62.64,32.12
2016,12,20,16,0,683.0,43.0,0.9,3.0,171.0,32.86,24.75
2016,12,20,16,15,599.0,36.5,0.95,2.5,127.0,28.88,20.77
2016,12,20,16,30,515.0,30.0,1.0,2.0,83.0,24.87,16.27
2016,12,20,16,45,257.5,15.0,1.05,1.5,41.5,11.76,0.46
2016,12,20,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.5,12.5,1.1,-0.5,31.5,71.31,0.0
2016,12,21,8,0,449.0,25.0,1.2,0.0,63.0,173.7,118.04
2016,12,21,8,15,541.5,31.5,1.15,0.5,104.0,226.71,175.71
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,284.34,228.3
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.5,328.52,268.23
2016,12,21,9,0,741.0,47.0,1.0,3.0,230.0,373.84,307.52
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.0,409.68,338.29
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,444.85,367.31
2016,12,21,9,45,834.5,55.0,0.85,5.0,345.5,470.77,387.35
2016,12,21,10,0,859.0,57.0,0.8,6.0,381.0,497.28,406.97
2016,12,21,10,15,875.0,58.5,0.75,6.5,411.0,516.93,421.25
2016,12,21,10,30,891.0,60.0,0.7,7.0,441.0,534.18,433.21
2016,12,21,10,45,901.5,61.0,0.65,7.5,464.0,545.38,440.18
2016,12,21,11,0,912.0,62.0,0.6,8.0,487.0,553.79,444.76
2016,12,21,11,15,918.5,63.0,0.65,8.5,503.0,557.16,446.33
2016,12,21,11,30,925.0,64.0,0.7,9.0,519.0,557.52,445.5
2016,12,21,11,45,928.0,64.5,0.8,9.5,527.5,552.5,440.9
2016,12,21,12,0,931.0,65.0,0.9,10.0,536.0,544.46,433.79
2016,12,21,12,15,931.0,65.0,1.05,10.0,537.0,531.42,423.74
2016,12,21,12,30,931.0,65.0,1.2,10.0,538.0,515.51,411.03
2016,12,21,12,45,927.5,65.0,1.35,10.5,530.5,495.17,393.67
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,472.24,373.76
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.5,444.83,349.89
2016,12,21,13,30,912.0,63.0,1.5,11.0,494.0,415.22,323.71
2016,12,21,13,45,901.0,62.5,1.55,11.5,472.5,382.27,293.92
2016,12,21,14,0,890.0,62.0,1.6,12.0,451.0,347.75,262.29
2016,12,21,14,15,875.5,60.5,1.45,11.5,422.5,309.9,228.1
2016,12,21,14,30,861.0,59.0,1.3,11.0,394.0,271.16,192.8
2016,12,21,14,45,838.0,57.0,1.2,11.0,360.0,229.48,155.18
2016,12,21,15,0,815.0,55.0,1.1,11.0,326.0,185.36,116.42
2016,12,21,15,15,783.5,52.0,1.05,10.0,287.0,142.41,81.42
2016,12,21,15,30,752.0,49.0,1.0,9.0,248.0,101.05,51.58
2016,12,21,15,45,700.5,45.5,0.95,8.5,206.0,60.4,29.71
2016,12,21,16,0,649.0,42.0,0.9,8.0,164.0,31.8,23.28
2016,12,21,16,15,567.5,35.5,0.95,7.5,122.0,27.79,19.35
2016,12,21,16,30,486.0,29.0,1.0,7.0,80.0,23.71,14.95
2016,12,21,16,45,243.0,14.5,1.1,6.5,40.0,11.23,0.49
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.5,60.01,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,57.0,151.35,101.57
2016,12,22,8,15,454.0,35.5,2.15,2.5,96.5,204.5,158.34
2016,12,22,8,30,551.0,44.0,2.2,3.0,136.0,262.78,211.28
2016,12,22,8,45,614.0,49.0,2.3,4.0,178.0,308.46,252.67
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,354.15,292.91
2016,12,22,9,15,715.0,57.5,2.4,6.0,259.5,390.71,324.4
2016,12,22,9,30,753.0,61.0,2.4,7.0,299.0,426.85,354.4
2016,12,22,9,45,788.5,62.0,2.45,8.0,336.0,458.25,379.72
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,488.41,403.25
2016,12,22,10,15,841.0,65.0,2.65,9.5,403.0,508.6,419.24
2016,12,22,10,30,858.0,67.0,2.8,10.0,433.0,526.47,433.03
2016,12,22,10,45,870.5,68.0,3.0,11.0,456.0,536.69,439.87
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,546.09,445.74
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.5,549.75,447.43
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,550.5,446.67
2016,12,22,11,45,899.5,71.5,3.55,13.5,520.5,545.43,441.32
2016,12,22,12,0,902.0,72.0,3.7,14.0,529.0,537.44,433.5
2016,12,22,12,15,902.0,72.0,3.7,14.0,530.0,524.8,422.33
2016,12,22,12,30,902.0,72.0,3.7,14.0,531.0,509.38,408.7
2016,12,22,12,45,899.5,72.0,3.7,14.5,524.0,490.07,390.98
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,468.2,370.93
2016,12,22,13,15,891.0,71.0,3.7,15.0,503.0,441.47,347.36
2016,12,22,13,30,885.0,70.0,3.7,15.0,489.0,412.6,321.57
2016,12,22,13,45,875.0,69.0,3.7,15.0,468.0,380.33,292.55
2016,12,22,14,0,865.0,68.0,3.7,15.0,447.0,344.56,260.18
2016,12,22,14,15,851.5,66.5,3.6,14.5,419.5,307.64,226.79
2016,12,22,14,30,838.0,65.0,3.5,14.0,392.0,269.83,192.27
2016,12,22,14,45,820.5,61.5,3.4,14.0,359.0,228.65,154.83
2016,12,22,15,0,803.0,58.0,3.3,14.0,326.0,187.38,118.15
2016,12,22,15,15,772.0,55.0,3.1,13.0,287.5,144.98,83.49
2016,12,22,15,30,741.0,52.0,2.9,12.0,249.0,104.16,53.93
2016,12,22,15,45,700.0,47.0,2.7,11.5,208.0,62.99,30.98
2016,12,22,16,0,659.0,42.0,2.5,11.0,167.0,31.73,22.87
2016,12,22,16,15,579.5,36.0,2.55,10.0,125.0,28.2,19.47
2016,12,22,16,30,500.0,30.0,2.6,9.0,83.0,24.66,15.64
2016,12,22,16,45,250.0,15.0,2.7,8.5,41.5,11.65,1.08
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,18.5,14.5,1.9,-0.5,16.0,19.08,0.0
2016,12,23,8,0,37.0,29.0,2.1,0.0,32.0,47.37,29.86
2016,12,23,8,15,56.5,46.5,2.05,0.5,54.0,74.76,57.67
2016,12,23,8,30,76.0,64.0,2.0,1.0,76.0,102.11,82.74
2016,12,23,8,45,88.5,81.0,1.95,1.5,99.5,126.75,105.16
2016,12,23,9,0,101.0,98.0,1.9,2.0,123.0,151.68,127.42
2016,12,23,9,15,109.5,114.0,1.95,2.5,145.0,173.86,146.9
2016,12,23,9,30,118.0,130.0,2.0,3.0,167.0,196.01,165.94
2016,12,23,9,45,78.5,139.5,2.1,4.0,165.5,182.7,153.91
2016,12,23,10,0,39.0,149.0,2.2,5.0,164.0,172.73,144.54
2016,12,23,10,15,30.5,156.0,2.1,5.5,168.0,174.8,145.76
2016,12,23,10,30,22.0,163.0,2.0,6.0,172.0,172.89,143.53
2016,12,23,10,45,82.0,185.0,1.9,6.5,222.5,230.44,191.86
2016,12,23,11,0,142.0,207.0,1.8,7.0,273.0,288.05,238.91
2016,12,23,11,15,521.0,140.5,1.75,7.0,395.0,426.91,353.87
2016,12,23,11,30,900.0,74.0,1.7,7.0,517.0,555.7,455.46
2016,12,23,11,45,904.0,74.0,1.65,7.5,525.5,550.94,448.67
2016,12,23,12,0,908.0,74.0,1.6,8.0,534.0,543.23,440.55
2016,12,23,12,15,907.5,74.0,1.55,8.0,535.0,530.34,429.01
2016,12,23,12,30,907.0,74.0,1.5,8.0,536.0,514.65,415.07
2016,12,23,12,45,905.0,73.5,1.5,8.5,529.0,495.04,397.31
2016,12,23,13,0,903.0,73.0,1.5,9.0,522.0,472.85,377.19
2016,12,23,13,15,896.0,72.0,1.5,9.0,507.5,445.61,353.4
2016,12,23,13,30,889.0,71.0,1.5,9.0,493.0,416.28,327.39
2016,12,23,13,45,879.0,69.5,1.55,9.5,471.5,383.46,297.64
2016,12,23,14,0,869.0,68.0,1.6,10.0,450.0,349.07,266.03
2016,12,23,14,15,853.5,66.5,1.55,10.0,421.5,309.54,230.18
2016,12,23,14,30,838.0,65.0,1.5,10.0,393.0,271.19,194.91
2016,12,23,14,45,813.5,63.0,1.5,10.0,359.0,229.92,157.65
2016,12,23,15,0,789.0,61.0,1.5,10.0,325.0,189.12,121.52
2016,12,23,15,15,756.0,57.5,1.3,9.0,286.0,146.58,86.49
2016,12,23,15,30,723.0,54.0,1.1,8.0,247.0,105.82,56.56
2016,12,23,15,45,673.0,49.5,0.95,7.5,205.5,65.54,33.79
2016,12,23,16,0,623.0,45.0,0.8,7.0,164.0,34.48,25.83
2016,12,23,16,15,540.5,38.0,0.85,6.0,122.5,30.07,21.58
2016,12,23,16,30,458.0,31.0,0.9,5.0,81.0,23.4,14.94
2016,12,23,16,45,229.0,22.5,1.0,4.0,47.5,17.67,5.36
2016,12,23,17,0,0.0,14.0,1.1,3.0,14.0,13.76,0.0
2016,12,23,17,15,0.0,7.0,1.15,3.0,7.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,5.5,2.35,5.5,5.5,5.41,0.0
2016,12,24,8,0,0.0,11.0,2.5,6.0,11.0,10.6,2.25
2016,12,24,8,15,0.0,21.0,2.45,6.0,21.0,20.26,11.55
2016,12,24,8,30,0.0,31.0,2.4,6.0,31.0,29.93,20.31
2016,12,24,8,45,0.0,42.0,2.35,6.5,42.0,40.57,29.81
2016,12,24,9,0,0.0,53.0,2.3,7.0,53.0,51.26,39.25
2016,12,24,9,15,0.0,63.5,2.3,7.0,63.5,61.69,48.41
2016,12,24,9,30,0.0,74.0,2.3,7.0,74.0,72.08,57.45
2016,12,24,9,45,0.0,41.0,2.35,7.5,41.0,39.59,29.04
2016,12,24,10,0,0.0,8.0,2.4,8.0,8.0,7.72,1.11
2016,12,24,10,15,25.0,91.5,2.55,8.0,102.5,103.89,84.71
2016,12,24,10,30,50.0,175.0,2.7,8.0,197.0,204.18,169.42
2016,12,24,10,45,43.5,181.5,2.85,8.5,201.5,206.45,170.49
2016,12,24,11,0,37.0,188.0,3.0,9.0,206.0,208.58,171.68
2016,12,24,11,15,18.5,170.0,3.1,9.5,179.0,176.28,144.16
2016,12,24,11,30,0.0,152.0,3.2,10.0,152.0,148.09,120.11
2016,12,24,11,45,0.0,140.0,3.3,10.5,140.0,135.99,109.76
2016,12,24,12,0,0.0,128.0,3.4,11.0,128.0,124.07,99.57
2016,12,24,12,15,0.0,130.5,3.45,11.5,130.5,126.36,101.3
2016,12,24,12,30,0.0,133.0,3.5,12.0,133.0,128.63,103.0
2016,12,24,12,45,27.0,172.0,3.55,12.5,185.5,179.1,144.69
2016,12,24,13,0,54.0,211.0,3.6,13.0,238.0,226.65,183.18
2016,12,24,13,15,27.0,111.5,3.55,13.0,125.0,118.93,94.5
2016,12,24,13,30,0.0,12.0,3.5,13.0,12.0,11.58,4.23
2016,12,24,13,45,0.0,11.0,3.45,13.5,11.0,10.62,3.41
2016,12,24,14,0,0.0,10.0,3.4,14.0,10.0,9.65,2.58
2016,12,24,14,15,0.0,31.0,3.15,14.0,31.0,29.93,19.91
2016,12,24,14,30,0.0,52.0,2.9,14.0,52.0,50.24,37.23
2016,12,24,14,45,0.0,47.5,2.7,14.0,47.5,45.88,33.58
2016,12,24,15,0,0.0,43.0,2.5,14.0,43.0,41.52,29.92
2016,12,24,15,15,0.0,37.5,2.1,13.5,37.5,36.2,25.46
2016,12,24,15,30,0.0,32.0,1.7,13.0,32.0,30.88,20.95
2016,12,24,15,45,0.0,26.5,1.35,12.5,26.5,25.57,16.37
2016,12,24,16,0,0.0,21.0,1.0,12.0,21.0,20.26,12.57
2016,12,24,16,15,0.0,15.5,1.0,11.0,15.5,14.94,7.68
2016,12,24,16,30,0.0,10.0,1.0,10.0,10.0,9.64,2.71
2016,12,24,16,45,0.0,5.5,1.05,9.5,5.5,5.3,0.0
2016,12,24,17,0,0.0,1.0,1.1,9.0,1.0,0.98,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.0,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,95.5,15.5,2.2,6.5,23.0,40.0,0.0
2016,12,25,8,0,191.0,31.0,2.4,7.0,46.0,105.44,67.21
2016,12,25,8,15,280.5,43.5,2.4,7.5,81.5,154.97,118.0
2016,12,25,8,30,370.0,56.0,2.4,8.0,117.0,208.78,165.55
2016,12,25,8,45,185.0,49.0,2.45,8.5,79.5,136.66,109.99
2016,12,25,9,0,0.0,42.0,2.5,9.0,42.0,40.56,29.61
2016,12,25,9,15,0.0,50.5,2.45,9.0,50.5,48.79,36.87
2016,12,25,9,30,0.0,59.0,2.4,9.0,59.0,57.01,44.01
2016,12,25,9,45,315.5,78.0,2.4,9.5,196.0,244.66,204.66
2016,12,25,10,0,631.0,97.0,2.4,10.0,333.0,430.09,355.69
2016,12,25,10,15,315.5,106.5,2.35,10.5,224.5,282.43,233.93
2016,12,25,10,30,0.0,116.0,2.3,11.0,116.0,113.39,90.87
2016,12,25,10,45,1.5,136.5,2.3,11.5,137.0,134.5,108.52
2016,12,25,11,0,3.0,157.0,2.3,12.0,158.0,155.51,125.58
2016,12,25,11,15,23.0,180.0,2.2,12.0,191.5,188.74,153.0
2016,12,25,11,30,43.0,203.0,2.1,12.0,225.0,224.61,182.19
2016,12,25,11,45,22.5,184.5,2.05,12.5,196.0,191.61,154.51
2016,12,25,12,0,2.0,166.0,2.0,13.0,167.0,162.25,130.0
2016,12,25,12,15,1.0,151.5,1.9,13.0,152.0,147.27,117.72
2016,12,25,12,30,0.0,137.0,1.8,13.0,137.0,132.5,105.56
2016,12,25,12,45,0.0,115.0,1.7,13.0,115.0,111.15,87.93
2016,12,25,13,0,0.0,93.0,1.6,13.0,93.0,89.92,70.33
2016,12,25,13,15,0.0,115.0,1.55,13.0,115.0,110.93,87.93
2016,12,25,13,30,0.0,137.0,1.5,13.0,137.0,131.63,105.13
2016,12,25,13,45,0.0,112.0,1.45,13.0,112.0,107.79,85.41
2016,12,25,14,0,0.0,87.0,1.4,13.0,87.0,84.01,65.69
2016,12,25,14,15,2.5,113.0,1.3,13.0,114.0,108.96,86.67
2016,12,25,14,30,5.0,139.0,1.2,13.0,141.0,132.72,106.42
2016,12,25,14,45,2.5,127.5,1.2,13.0,128.5,120.77,96.64
2016,12,25,15,0,0.0,116.0,1.2,13.0,116.0,109.03,87.08
2016,12,25,15,15,264.0,97.0,1.05,12.5,168.0,119.57,84.48
2016,12,25,15,30,528.0,78.0,0.9,12.0,220.0,110.28,66.92
2016,12,25,15,45,473.5,70.0,0.75,12.0,182.0,75.18,45.66
2016,12,25,16,0,419.0,62.0,0.6,12.0,144.0,46.66,36.15
2016,12,25,16,15,341.0,51.5,0.65,11.5,107.0,38.85,28.86
2016,12,25,16,30,263.0,41.0,0.7,11.0,70.0,31.64,21.71
2016,12,25,16,45,156.5,26.0,0.75,10.5,41.0,20.32,7.91
2016,12,25,17,0,50.0,11.0,0.8,10.0,12.0,10.81,0.0
2016,12,25,17,15,25.0,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,116.0,14.5,1.75,6.5,24.0,44.26,0.0
2016,12,26,8,0,232.0,29.0,1.8,7.0,48.0,114.17,71.86
2016,12,26,8,15,327.5,40.5,1.8,7.0,84.5,166.86,126.78
2016,12,26,8,30,423.0,52.0,1.8,7.0,121.0,223.78,177.41
2016,12,26,8,45,488.0,59.0,1.8,7.5,160.5,269.09,217.72
2016,12,26,9,0,553.0,66.0,1.8,8.0,200.0,316.62,258.95
2016,12,26,9,15,594.5,71.5,1.75,8.0,238.0,353.85,291.33
2016,12,26,9,30,636.0,77.0,1.7,8.0,276.0,391.2,322.93
2016,12,26,9,45,318.0,74.5,1.65,8.5,174.0,241.96,201.38
2016,12,26,10,0,0.0,72.0,1.6,9.0,72.0,69.61,54.52
2016,12,26,10,15,0.0,78.0,1.55,9.5,78.0,75.49,59.58
2016,12,26,10,30,0.0,84.0,1.5,10.0,84.0,81.37,64.35
2016,12,26,10,45,0.0,99.5,1.45,10.5,99.5,96.65,77.05
2016,12,26,11,0,0.0,115.0,1.4,11.0,115.0,111.89,89.55
2016,12,26,11,15,0.0,119.0,1.35,11.0,119.0,115.68,92.58
2016,12,26,11,30,0.0,123.0,1.3,11.0,123.0,119.47,95.63
2016,12,26,11,45,34.0,172.0,1.3,11.5,189.5,187.43,151.78
2016,12,26,12,0,68.0,221.0,1.3,12.0,256.0,252.46,203.9
2016,12,26,12,15,40.0,202.5,1.35,12.0,223.5,218.1,175.69
2016,12,26,12,30,12.0,184.0,1.4,12.0,191.0,183.78,147.78
2016,12,26,12,45,18.0,188.5,1.45,12.5,198.0,190.2,152.9
2016,12,26,13,0,24.0,193.0,1.5,13.0,205.0,196.22,157.52
2016,12,26,13,15,75.5,203.5,1.55,13.0,239.5,226.29,181.69
2016,12,26,13,30,127.0,214.0,1.6,13.0,274.0,252.58,202.16
2016,12,26,13,45,456.0,146.5,1.65,13.5,350.0,303.26,237.57
2016,12,26,14,0,785.0,79.0,1.7,14.0,426.0,334.22,253.28
2016,12,26,14,15,431.0,123.0,1.7,13.5,312.0,239.58,182.47
2016,12,26,14,30,77.0,167.0,1.7,13.0,198.0,174.13,138.18
2016,12,26,14,45,74.0,153.5,1.75,13.0,181.0,156.94,124.07
2016,12,26,15,0,71.0,140.0,1.8,13.0,164.0,139.89,109.9
2016,12,26,15,15,359.0,99.5,1.6,12.5,199.5,132.11,90.84
2016,12,26,15,30,647.0,59.0,1.4,12.0,235.0,105.1,57.54
2016,12,26,15,45,600.0,53.5,1.2,12.0,196.0,67.04,34.77
2016,12,26,16,0,553.0,48.0,1.0,12.0,157.0,33.73,24.63
2016,12,26,16,15,474.0,40.5,0.95,11.5,117.5,29.4,20.52
2016,12,26,16,30,395.0,33.0,0.9,11.0,78.0,24.93,15.98
2016,12,26,16,45,264.5,22.5,0.9,10.5,46.5,17.36,6.38
2016,12,26,17,0,134.0,12.0,0.9,10.0,15.0,11.8,0.0
2016,12,26,17,15,67.0,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,7.0,3.15,8.5,7.0,6.88,0.0
2016,12,27,8,0,0.0,14.0,3.3,9.0,14.0,13.5,4.02
2016,12,27,8,15,0.0,24.5,3.4,9.5,24.5,23.65,14.11
2016,12,27,8,30,0.0,35.0,3.5,10.0,35.0,33.8,23.2
2016,12,27,8,45,0.0,46.5,3.65,10.5,46.5,45.05,33.11
2016,12,27,9,0,0.0,58.0,3.8,11.0,58.0,56.52,43.1
2016,12,27,9,15,0.0,69.0,3.95,11.5,69.0,67.42,52.46
2016,12,27,9,30,0.0,80.0,4.1,12.0,80.0,78.3,61.64
2016,12,27,9,45,0.0,74.0,4.3,12.5,74.0,71.79,55.93
2016,12,27,10,0,0.0,68.0,4.5,13.0,68.0,65.73,50.6
2016,12,27,10,15,10.0,114.5,4.6,13.5,119.0,117.41,94.11
2016,12,27,10,30,20.0,161.0,4.7,14.0,170.0,169.88,137.51
2016,12,27,10,45,32.0,176.0,4.8,14.5,191.0,194.72,157.61
2016,12,27,11,0,44.0,191.0,4.9,15.0,212.0,215.61,174.32
2016,12,27,11,15,167.0,200.5,4.8,15.0,282.5,293.41,238.61
2016,12,27,11,30,290.0,210.0,4.7,15.0,353.0,369.69,300.24
2016,12,27,11,45,378.5,196.5,4.65,15.5,386.5,398.65,322.7
2016,12,27,12,0,467.0,183.0,4.6,16.0,420.0,428.16,345.16
2016,12,27,12,15,379.5,201.5,4.45,16.0,394.5,392.0,315.11
2016,12,27,12,30,292.0,220.0,4.3,16.0,369.0,359.52,288.22
2016,12,27,12,45,412.5,191.5,4.2,16.5,399.5,382.25,305.2
2016,12,27,13,0,533.0,163.0,4.1,17.0,430.0,397.56,315.26
2016,12,27,13,15,510.5,163.5,4.05,17.0,413.5,373.35,294.68
2016,12,27,13,30,488.0,164.0,4.0,17.0,397.0,348.86,273.82
2016,12,27,13,45,482.0,157.0,3.95,17.5,379.0,323.37,251.35
2016,12,27,14,0,476.0,150.0,3.9,18.0,361.0,297.14,228.05
2016,12,27,14,15,288.5,160.0,3.8,18.0,286.0,232.87,178.76
2016,12,27,14,30,101.0,170.0,3.7,18.0,211.0,183.19,142.83
2016,12,27,14,45,97.5,156.5,3.6,18.0,193.0,164.91,127.76
2016,12,27,15,0,94.0,143.0,3.5,18.0,175.0,146.75,112.75
2016,12,27,15,15,88.5,126.5,3.15,17.5,154.0,126.07,96.02
2016,12,27,15,30,83.0,110.0,2.8,17.0,133.0,103.2,77.69
2016,12,27,15,45,74.0,93.0,2.45,16.5,111.0,82.76,61.9
2016,12,27,16,0,65.0,76.0,2.1,16.0,89.0,63.25,50.09
2016,12,27,16,15,50.0,58.5,2.0,15.5,67.0,51.8,39.63
2016,12,27,16,30,35.0,41.0,1.9,15.0,45.0,37.08,26.04
2016,12,27,16,45,17.5,25.0,1.8,14.5,27.0,23.19,10.67
2016,12,27,17,0,0.0,9.0,1.7,14.0,9.0,8.85,0.0
2016,12,27,17,15,0.0,4.5,1.7,14.0,4.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.5,12.5,1.65,2.0,29.0,68.09,0.0
2016,12,28,8,0,433.0,25.0,1.8,3.0,58.0,164.96,103.24
2016,12,28,8,15,534.0,32.5,2.0,3.5,100.5,222.8,170.0
2016,12,28,8,30,635.0,40.0,2.2,4.0,143.0,284.45,226.46
2016,12,28,8,45,691.0,45.0,2.45,5.0,186.5,330.61,268.86
2016,12,28,9,0,747.0,50.0,2.7,6.0,230.0,378.05,310.99
2016,12,28,9,15,783.0,53.5,2.7,6.5,271.0,415.78,344.21
2016,12,28,9,30,819.0,57.0,2.7,7.0,312.0,452.91,375.77
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.0,482.72,400.61
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,508.75,421.74
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,529.51,437.45
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,547.84,450.66
2016,12,28,10,45,917.0,64.5,2.45,9.5,472.5,560.05,459.03
2016,12,28,11,0,929.0,65.0,2.4,10.0,497.0,569.46,464.93
2016,12,28,11,15,935.0,66.0,2.25,10.0,513.5,573.24,466.64
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,573.98,465.79
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.5,569.52,460.16
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,561.98,451.99
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,549.34,440.04
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,533.74,425.56
2016,12,28,12,45,949.5,65.0,1.3,11.5,546.0,513.54,406.52
2016,12,28,13,0,948.0,64.0,1.1,12.0,540.0,490.6,385.09
2016,12,28,13,15,942.0,63.5,0.9,12.0,525.5,463.61,360.88
2016,12,28,13,30,936.0,63.0,0.7,12.0,511.0,434.31,334.43
2016,12,28,13,45,926.5,61.5,0.5,12.5,489.5,400.61,303.59
2016,12,28,14,0,917.0,60.0,0.3,13.0,468.0,365.17,271.01
2016,12,28,14,15,902.0,58.5,0.3,13.0,439.5,326.52,237.21
2016,12,28,14,30,887.0,57.0,0.3,13.0,411.0,286.91,202.11
2016,12,28,14,45,866.0,55.0,0.3,13.0,376.5,244.75,164.96
2016,12,28,15,0,845.0,53.0,0.3,13.0,342.0,202.58,128.21
2016,12,28,15,15,814.0,50.5,0.35,12.5,303.0,158.77,92.31
2016,12,28,15,30,783.0,48.0,0.4,12.0,264.0,113.52,58.32
2016,12,28,15,45,736.0,44.5,0.45,11.5,221.5,71.12,33.13
2016,12,28,16,0,689.0,41.0,0.5,11.0,179.0,32.23,23.44
2016,12,28,16,15,613.0,35.5,0.6,10.0,136.0,27.11,18.68
2016,12,28,16,30,537.0,30.0,0.7,9.0,93.0,23.96,15.4
2016,12,28,16,45,394.5,21.0,0.85,8.5,56.5,17.13,7.07
2016,12,28,17,0,252.0,12.0,1.0,8.0,20.0,11.8,0.0
2016,12,28,17,15,126.0,6.0,1.05,7.5,10.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,115.0,14.5,1.45,5.5,23.0,43.85,0.0
2016,12,29,8,0,230.0,29.0,1.7,6.0,46.0,113.42,69.72
2016,12,29,8,15,330.5,40.5,1.95,6.5,84.0,167.54,127.25
2016,12,29,8,30,431.0,52.0,2.2,7.0,122.0,226.42,179.53
2016,12,29,8,45,516.0,57.5,2.45,7.5,165.0,278.35,225.53
2016,12,29,9,0,601.0,63.0,2.7,8.0,208.0,333.52,273.53
2016,12,29,9,15,645.0,68.0,2.95,8.5,248.0,372.66,307.75
2016,12,29,9,30,689.0,73.0,3.2,9.0,288.0,411.96,341.24
2016,12,29,9,45,738.0,72.5,3.5,10.0,327.0,445.75,369.02
2016,12,29,10,0,787.0,72.0,3.8,11.0,366.0,480.95,397.18
2016,12,29,10,15,807.0,74.5,4.0,11.5,397.0,503.37,415.02
2016,12,29,10,30,827.0,77.0,4.2,12.0,428.0,523.65,430.91
2016,12,29,10,45,849.0,76.5,4.45,12.5,454.5,539.42,443.17
2016,12,29,11,0,871.0,76.0,4.7,13.0,481.0,552.66,453.15
2016,12,29,11,15,881.0,77.0,4.85,13.0,499.0,558.33,457.46
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,561.08,459.3
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,558.76,456.31
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,554.47,451.49
2016,12,29,12,15,923.5,73.0,5.6,13.5,544.5,544.0,443.14
2016,12,29,12,30,927.0,73.0,5.8,13.0,548.0,530.55,432.06
2016,12,29,12,45,934.5,70.5,6.05,13.0,544.5,513.55,417.03
2016,12,29,13,0,942.0,68.0,6.3,13.0,541.0,493.52,399.04
2016,12,29,13,15,938.0,67.0,6.4,12.5,528.0,467.06,375.88
2016,12,29,13,30,934.0,66.0,6.5,12.0,515.0,438.2,350.11
2016,12,29,13,45,930.0,63.5,6.65,12.0,495.0,405.65,320.05
2016,12,29,14,0,926.0,61.0,6.8,12.0,475.0,371.01,287.58
2016,12,29,14,15,912.5,59.5,6.7,11.5,446.5,332.51,251.85
2016,12,29,14,30,899.0,58.0,6.6,11.0,418.0,292.91,214.74
2016,12,29,14,45,881.5,55.5,6.5,11.0,384.0,250.61,175.05
2016,12,29,15,0,864.0,53.0,6.4,11.0,350.0,207.98,135.79
2016,12,29,15,15,835.0,50.5,6.1,10.5,311.0,163.62,97.58
2016,12,29,15,30,806.0,48.0,5.8,10.0,272.0,120.37,63.93
2016,12,29,15,45,764.0,44.0,5.5,9.5,229.0,73.85,34.32
2016,12,29,16,0,722.0,40.0,5.2,9.0,186.0,33.12,24.39
2016,12,29,16,15,648.5,35.0,4.85,8.0,142.0,26.54,18.27
2016,12,29,16,30,575.0,30.0,4.5,7.0,98.0,23.85,15.42
2016,12,29,16,45,434.5,21.5,4.15,6.5,60.0,17.54,7.75
2016,12,29,17,0,294.0,13.0,3.8,6.0,22.0,12.78,0.0
2016,12,29,17,15,147.0,6.5,3.65,5.5,11.0,6.39,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,198.0,12.5,3.6,0.5,27.5,63.21,0.0
2016,12,30,8,0,396.0,25.0,3.8,1.0,55.0,153.64,95.54
2016,12,30,8,15,498.0,33.0,4.05,1.5,96.5,211.32,163.01
2016,12,30,8,30,600.0,41.0,4.3,2.0,138.0,272.8,220.19
2016,12,30,8,45,660.5,46.5,4.55,2.5,181.5,320.4,264.99
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,369.61,310.1
2016,12,30,9,15,759.5,56.0,4.95,3.0,267.0,408.57,346.13
2016,12,30,9,30,798.0,60.0,5.1,3.0,309.0,447.1,380.88
2016,12,30,9,45,825.0,62.5,5.3,3.5,346.5,477.58,407.52
2016,12,30,10,0,852.0,65.0,5.5,4.0,384.0,506.48,432.13
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.5,528.31,450.84
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,547.79,467.2
2016,12,30,10,45,903.5,69.5,5.65,4.5,472.5,559.99,476.45
2016,12,30,11,0,919.0,70.0,5.7,5.0,498.0,571.38,484.7
2016,12,30,11,15,926.5,71.0,5.65,5.0,516.0,576.12,487.87
2016,12,30,11,30,934.0,72.0,5.6,5.0,534.0,577.83,488.38
2016,12,30,11,45,943.0,71.0,5.6,5.5,544.5,575.17,484.41
2016,12,30,12,0,952.0,70.0,5.6,6.0,555.0,569.37,477.68
2016,12,30,12,15,952.5,70.0,5.55,6.0,557.0,557.11,466.21
2016,12,30,12,30,953.0,70.0,5.5,6.0,559.0,541.86,452.04
2016,12,30,12,45,953.5,68.5,5.45,6.0,553.5,522.19,433.96
2016,12,30,13,0,954.0,67.0,5.4,6.0,548.0,499.69,413.15
2016,12,30,13,15,948.5,66.5,5.3,6.0,534.0,472.86,388.26
2016,12,30,13,30,943.0,66.0,5.2,6.0,520.0,443.67,360.9
2016,12,30,13,45,934.0,64.5,5.1,6.0,499.0,410.01,329.35
2016,12,30,14,0,925.0,63.0,5.0,6.0,478.0,374.54,295.69
2016,12,30,14,15,911.5,61.5,4.85,6.0,450.0,336.08,259.04
2016,12,30,14,30,898.0,60.0,4.7,6.0,422.0,296.51,221.09
2016,12,30,14,45,877.5,58.5,4.6,6.0,387.5,254.44,181.29
2016,12,30,15,0,857.0,57.0,4.5,6.0,353.0,212.25,142.03
2016,12,30,15,15,828.0,54.0,4.05,5.5,313.5,164.94,100.65
2016,12,30,15,30,799.0,51.0,3.6,5.0,274.0,121.52,66.11
2016,12,30,15,45,751.5,47.5,3.15,4.5,231.0,78.17,38.52
2016,12,30,16,0,704.0,44.0,2.7,4.0,188.0,38.39,29.8
2016,12,30,16,15,630.5,38.0,2.35,3.0,144.0,29.27,21.24
2016,12,30,16,30,557.0,32.0,2.0,2.0,100.0,25.73,17.56
2016,12,30,16,45,278.5,28.0,1.7,1.0,62.0,22.25,12.1
2016,12,30,17,0,0.0,24.0,1.4,0.0,24.0,23.59,0.0
2016,12,30,17,15,0.0,12.0,1.4,0.0,12.0,11.8,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
